Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,239.878682781,1.94057302861,0.0,0.0,24.9203635341,149.522181205,7.13636089735,4.9470130837,2.18934781365
 01/01  02:00:00,239.625798922,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.29001438756,5.10041744834,2.18959693922
 01/01  03:00:00,240.056268542,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.9332052602,9.74383421193,2.18937104823
 01/01  04:00:00,239.634287347,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.9631892703,9.77356915156,2.18962011878
 01/01  05:00:00,252.289295102,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.0418599687,15.8524656408,2.18939432796
 01/01  06:00:00,276.306581295,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.5110126025,12.318634996,2.19237760647
 01/01  07:00:00,325.631213777,2.10931850936,0.0,0.0,24.9203635341,149.522181205,23.3097271247,21.1203214738,2.18940565084
 01/01  08:00:00,315.473418504,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.3542960142,18.1647003121,2.18959570211
 01/01  09:00:00,298.80452047,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.5401153893,16.3504886697,2.1896267196
 01/01  10:00:00,261.698611735,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.64327176263,6.45365289842,2.18961886421
 01/01  11:00:00,230.341812862,19.2192676977,0.0,0.0,24.9203635341,149.522181205,8.78974580421,6.6001452858,2.18960051841
 01/01  12:00:00,337.196352464,27.7618220743,49.6068221979,0.0,24.9203635341,149.522181205,8.28613804013,3.92295150267,4.36318653746
 01/01  13:00:00,435.891278496,23.6767940844,139.693740753,0.0,24.9203635341,149.522181205,3.30571293926,1.11425271974,2.19146021952
 01/01  14:00:00,493.019584212,30.5085702216,188.457128844,0.0,24.9203635341,149.522181205,5.05839772879,0.689262466546,4.36913526225
 01/01  15:00:00,401.489781618,23.8670982024,107.61405605,0.0,24.9203635341,149.522181205,4.66098664938,0.297849079195,4.36313757018
 01/01  16:00:00,332.689629621,27.3002521291,36.7333584512,0.0,24.9203635341,149.522181205,2.4402826439,0.25070677262,2.18957587128
 01/01  17:00:00,282.607033615,14.0634416463,0.0,0.0,24.9203635341,149.522181205,2.18958753863,0.0,2.18958753863
 01/01  18:00:00,349.195927166,1.26559110562,0.0,0.0,24.9203635341,149.522181205,3.25226961081,1.06270039832,2.1895692125
 01/01  19:00:00,349.407337294,1.47652295655,0.0,0.0,24.9203635341,149.522181205,3.53336162787,1.34378036512,2.18958126275
 01/01  20:00:00,325.597662939,2.10931850936,0.0,0.0,24.9203635341,149.522181205,4.66481223503,2.47536806705,2.18944416797
 01/01  21:00:00,325.17746426,1.68745480749,0.0,0.0,24.9203635341,149.522181205,5.65055651525,3.46095196142,2.18960455383
 01/01  22:00:00,301.157421658,2.10931850936,0.0,0.0,24.9203635341,149.522181205,6.25068026714,4.0581868875,2.19249337965
 01/01  23:00:00,276.289637891,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.24612563349,4.05655803993,2.18956759356
 01/01  24:00:00,252.270411156,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.22837135879,6.03889150495,2.18947985384
 01/02  01:00:00,289.465102125,1.68745480749,0.0,0.0,24.9203635341,199.362908273,8.94817030154,4.58706080918,4.36110949237
 01/02  02:00:00,289.887682051,2.10931850936,0.0,0.0,24.9203635341,199.362908273,7.22648265672,5.03590849913,2.19057415759
 01/02  03:00:00,289.46709327,1.68745480749,0.0,0.0,24.9203635341,199.362908273,8.01673261977,5.82611458995,2.19061802982
 01/02  04:00:00,289.896149714,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.4062152559,10.2159148538,2.19030040216
 01/02  05:00:00,301.696911496,1.68745480749,0.0,0.0,24.9203635341,199.362908273,14.9051084534,10.5439373135,4.36117113982
 01/02  06:00:00,351.488698064,2.10931850936,0.0,0.0,49.8407270682,199.362908273,15.0723077868,12.8787708111,2.19353697568
 01/02  07:00:00,464.917799479,33.4966542247,0.00109269178219,0.0,49.8407270682,199.362908273,728.417983985,724.053158199,4.36482578637
 01/02  08:00:00,522.534230336,33.4966542247,0.0,0.0,149.522181205,199.362908273,666.188741743,657.433267789,8.75547395404
 01/02  09:00:00,1053.1253421,33.4966542247,0.0,0.0,448.566543614,448.566543614,235.01802965,217.395947025,17.6220826249
 01/02  10:00:00,1018.2774315,35.4312267991,0.0,0.0,448.566543614,448.566543614,142.059671904,122.210106921,19.8495649838
 01/02  11:00:00,973.583078385,39.6548035066,0.0,0.0,448.566543614,448.566543614,116.500844956,98.8480036528,17.6528413034
 01/02  12:00:00,999.100801808,40.83954095,0.00220946701789,0.0,448.566543614,448.566543614,113.658081361,89.3022034842,24.3558778772
 01/02  13:00:00,1058.50562213,40.9381700453,95.6627201537,0.0,448.566543614,398.725816546,116.286352283,89.5969242616,26.6894280213
 01/02  14:00:00,1246.70469548,40.9381700453,207.701937522,0.0,448.566543614,448.566543614,70.9846151055,44.327671753,26.6569433525
 01/02  15:00:00,1275.29580578,40.9381700453,234.239773016,0.0,448.566543614,448.566543614,29.5094514353,11.8949654385,17.6144859969
 01/02  16:00:00,1283.6754464,40.9129940594,243.737251417,0.0,448.566543614,448.566543614,25.5003123525,10.0961173165,15.4041950361
 01/02  17:00:00,1295.82806794,39.629119218,203.610706263,0.0,448.566543614,448.566543614,37.4397875057,15.3254016926,22.1143858132
 01/02  18:00:00,1012.16563608,35.0091610903,27.0863213142,0.0,348.885089477,398.725816546,55.2814976636,42.1187892671,13.1627083965
 01/02  19:00:00,755.371943802,33.5207092975,0.0,0.0,249.203635341,299.044362409,116.857412904,108.092969657,8.76444324657
 01/02  20:00:00,730.925029445,33.4966542247,0.0,0.0,249.203635341,299.044362409,143.891575269,135.151209191,8.74036607777
 01/02  21:00:00,581.434941587,33.4966542247,0.0,0.0,149.522181205,249.203635341,179.073055859,170.325065911,8.74798994756
 01/02  22:00:00,556.98319555,33.4966542247,0.0,0.0,149.522181205,249.203635341,173.129465825,170.936346172,2.19311965251
 01/02  23:00:00,349.356922902,0.0,0.0,0.0,49.8407270682,199.362908273,4.36088566668,0.0,4.36088566668
 01/02  24:00:00,299.992163396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032785762,0.0,2.19032785762
 01/03  01:00:00,287.769966961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037646375,0.0,2.19037646375
 01/03  02:00:00,287.769967156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042360226,0.0,2.19042360226
 01/03  03:00:00,287.769967315,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098864039,0.0,4.36098864039
 01/03  04:00:00,287.769967122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056501216,0.0,2.19056501216
 01/03  05:00:00,299.992164808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061210562,0.0,2.19061210562
 01/03  06:00:00,349.358422608,0.0,0.0,0.0,49.8407270682,199.362908273,4.3668766829,0.0,4.3668766829
 01/03  07:00:00,432.004736646,33.4966542247,0.0,0.0,49.8407270682,199.362908273,286.057556163,281.692620513,4.36493565047
 01/03  08:00:00,530.483229189,33.4966542247,0.0,0.0,149.522181205,199.362908273,272.120952514,263.364740141,8.75621237287
 01/03  09:00:00,1052.99889166,33.4966542247,0.0,0.0,448.566543614,448.566543614,162.920506575,145.298888417,17.621618158
 01/03  10:00:00,1016.32591328,33.4966542247,0.0,0.0,448.566543614,448.566543614,155.645561753,137.999697309,17.6458644446
 01/03  11:00:00,967.417299321,33.4966542247,0.0,0.0,448.566543614,448.566543614,135.997580155,116.138476498,19.8591036567
 01/03  12:00:00,967.435182862,33.4966542247,0.0,0.0,448.566543614,448.566543614,155.443782179,133.300552946,22.143229233
 01/03  13:00:00,917.611816814,33.4966542247,0.0,0.0,448.566543614,398.725816546,177.937639661,149.020464817,28.9171748433
 01/03  14:00:00,967.402863583,33.4966542247,0.0,0.0,448.566543614,448.566543614,120.22789037,93.577677118,26.6502132523
 01/03  15:00:00,967.378985586,33.4966542247,0.0,0.0,448.566543614,448.566543614,93.1308083777,77.7168102165,15.4139981613
 01/03  16:00:00,967.377662396,33.4966542247,0.0,0.0,448.566543614,448.566543614,94.7608741802,77.1547919421,17.6060822381
 01/03  17:00:00,1016.28937835,33.4966542247,0.0,0.0,448.566543614,448.566543614,118.340271718,98.4380818587,19.9021898595
 01/03  18:00:00,954.748134805,33.4966542247,0.0,0.0,348.885089477,398.725816546,186.139943962,172.971254119,13.1686898429
 01/03  19:00:00,755.42633269,33.4966542247,0.0,0.0,249.203635341,299.044362409,238.177651193,227.227391672,10.9502595214
 01/03  20:00:00,730.999212635,33.4966542247,0.0,0.0,249.203635341,299.044362409,260.104914729,253.544867313,6.56004741656
 01/03  21:00:00,581.529824224,33.4966542247,0.0,0.0,149.522181205,249.203635341,326.934922767,318.186174016,8.74874875065
 01/03  22:00:00,557.097563627,33.4966542247,0.0,0.0,149.522181205,249.203635341,343.724133956,339.357567181,4.36656677506
 01/03  23:00:00,349.35692421,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052138881,0.0,2.19052138881
 01/03  24:00:00,299.992165144,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118248649,0.0,4.36118248649
 01/04  01:00:00,287.769968487,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030438042,0.0,2.19030438042
 01/04  02:00:00,287.769968358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035463982,0.0,2.19035463982
 01/04  03:00:00,287.769968532,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040489298,0.0,2.19040489298
 01/04  04:00:00,287.769968709,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096045692,0.0,4.36096045692
 01/04  05:00:00,299.992166331,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055549698,0.0,2.19055549698
 01/04  06:00:00,351.053144996,1.68745480749,0.0,0.0,49.8407270682,199.362908273,13.3105980829,8.94341710309,4.36718097984
 01/04  07:00:00,469.636041254,33.4966542247,0.00195246218333,0.0,49.8407270682,199.362908273,832.504062344,830.311736361,2.19232598327
 01/04  08:00:00,530.907691684,33.4966542247,0.0,0.0,149.522181205,199.362908273,748.899484503,737.958948159,10.9405363442
 01/04  09:00:00,1053.16440913,33.4966542247,0.0,0.0,448.566543614,448.566543614,335.57038565,317.947489793,17.6228958573
 01/04  10:00:00,1016.86202727,33.9863834682,0.0,0.0,448.566543614,448.566543614,196.896517326,179.249092377,17.6474249489
 01/04  11:00:00,971.354832014,37.4058309803,0.0,0.0,448.566543614,448.566543614,158.408070552,138.547815459,19.8602550933
 01/04  12:00:00,974.379491163,40.4466118231,0.0,0.0,448.566543614,448.566543614,140.463204058,118.315982949,22.1472211086
 01/04  13:00:00,924.912998241,40.8079852538,0.0,0.0,448.566543614,398.725816546,157.372950484,128.450355316,28.922595168
 01/04  14:00:00,974.841814659,40.9226650566,0.0,0.0,448.566543614,448.566543614,128.886303742,102.237964665,26.6483390776
 01/04  15:00:00,974.632159085,40.759140858,0.0,0.0,448.566543614,448.566543614,78.223615644,62.8107789485,15.4128366955
 01/04  16:00:00,972.048933164,38.1830613887,0.0,0.0,448.566543614,448.566543614,73.3078127121,55.7014261864,17.6063865258
 01/04  17:00:00,1018.43600766,35.6684558544,0.0,0.0,448.566543614,448.566543614,84.2213698134,64.3166340473,19.9047357661
 01/04  18:00:00,954.732520769,33.4966542247,0.0,0.0,348.885089477,398.725816546,158.360653563,145.192553839,13.1680997242
 01/04  19:00:00,755.431458688,33.4966542247,0.0,0.0,249.203635341,299.044362409,230.706489852,219.756658844,10.9498310081
 01/04  20:00:00,731.008845937,33.4966542247,0.0,0.0,249.203635341,299.044362409,255.95212019,249.392325202,6.55979498849
 01/04  21:00:00,581.580664581,33.4966542247,0.0,0.0,149.522181205,249.203635341,364.459118743,355.710648225,8.74847051828
 01/04  22:00:00,557.243256177,33.4966542247,0.0,0.0,149.522181205,249.203635341,480.706799549,476.340383582,4.36641596693
 01/04  23:00:00,349.356925512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056709148,0.0,2.19056709148
 01/04  24:00:00,299.992166487,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104040996,0.0,4.36104040996
 01/05  01:00:00,287.769969891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060055803,0.0,2.19060055803
 01/05  02:00:00,287.769969803,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065335633,0.0,2.19065335633
 01/05  03:00:00,287.769969894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034289299,0.0,2.19034289299
 01/05  04:00:00,289.462798132,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.3571324411,5.99613984342,4.36099259772
 01/05  05:00:00,302.109628386,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.2815177097,9.09101515854,2.19050255117
 01/05  06:00:00,351.054764729,1.68745480749,0.0,0.0,49.8407270682,199.362908273,14.2899479637,9.92271351519,4.36723444856
 01/05  07:00:00,432.446903478,33.4966542247,0.0,0.0,49.8407270682,199.362908273,754.130226228,751.937941419,2.19228480844
 01/05  08:00:00,531.01005918,33.4966542247,0.0,0.0,149.522181205,199.362908273,800.139242536,789.198761988,10.940480548
 01/05  09:00:00,1053.38700731,33.4966542247,0.0,0.0,448.566543614,448.566543614,529.728357646,512.105041556,17.6233160898
 01/05  10:00:00,1016.60471153,33.4966542247,0.0,0.0,448.566543614,448.566543614,407.084371347,389.437891923,17.6464794237
 01/05  11:00:00,967.651346726,33.4966542247,0.0,0.0,448.566543614,448.566543614,346.349618612,326.489556241,19.8600623712
 01/05  12:00:00,967.59557804,33.4966542247,0.0,0.0,448.566543614,448.566543614,292.125388421,269.977947274,22.1474411476
 01/05  13:00:00,917.729260557,33.4966542247,0.0,0.0,448.566543614,398.725816546,272.582429731,243.661168719,28.9212610128
 01/05  14:00:00,967.505430444,33.4966542247,0.0,0.0,448.566543614,448.566543614,210.806074643,184.154924875,26.6511497673
 01/05  15:00:00,967.473954169,33.4966542247,0.0,0.0,448.566543614,448.566543614,180.313920626,164.899468662,15.4144519633
 01/05  16:00:00,967.478035631,33.4966542247,0.0,0.0,448.566543614,448.566543614,189.610706941,172.002344569,17.6083623726
 01/05  17:00:00,1016.39945649,33.4966542247,0.0,0.0,448.566543614,448.566543614,222.511889497,202.607501623,19.9043878731
 01/05  18:00:00,954.84974554,33.4966542247,0.0,0.0,348.885089477,398.725816546,274.137383677,260.967549696,13.169833981
 01/05  19:00:00,755.545245556,33.4966542247,0.0,0.0,249.203635341,299.044362409,340.219602299,329.268339193,10.9512631061
 01/05  20:00:00,731.116158391,33.4966542247,0.0,0.0,249.203635341,299.044362409,360.886140101,352.145751523,8.74038857873
 01/05  21:00:00,581.651195441,33.4966542247,0.0,0.0,149.522181205,249.203635341,422.624257471,416.057353349,6.56690412255
 01/05  22:00:00,557.222431614,33.4966542247,0.0,0.0,149.522181205,249.203635341,444.230275805,439.863270055,4.36700575001
 01/05  23:00:00,349.356927051,0.0,0.0,0.0,49.8407270682,199.362908273,4.36102197433,0.0,4.36102197433
 01/05  24:00:00,299.992167727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048101877,0.0,2.19048101877
 01/06  01:00:00,287.769971089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053863276,0.0,2.19053863276
 01/06  02:00:00,287.769971192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059437137,0.0,2.19059437137
 01/06  03:00:00,287.769971523,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099203421,0.0,4.36099203421
 01/06  04:00:00,289.465106316,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.6334051461,8.44282335265,2.19058179348
 01/06  05:00:00,302.112929599,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.7774992001,12.5868614681,2.19063773204
 01/06  06:00:00,351.057409017,1.68745480749,0.0,0.0,49.8407270682,199.362908273,17.0527944447,12.6855501965,4.36724424824
 01/06  07:00:00,432.556685754,33.4966542247,0.0,0.0,49.8407270682,199.362908273,849.065314471,844.700366879,4.36494759255
 01/06  08:00:00,531.086637256,33.4966542247,0.0,0.0,149.522181205,199.362908273,851.776793942,843.019392669,8.75740127362
 01/06  09:00:00,1053.45368652,33.4966542247,0.0,0.0,448.566543614,448.566543614,582.430035845,564.805738189,17.6242976567
 01/06  10:00:00,1016.71220444,33.4966542247,0.0,0.0,448.566543614,448.566543614,501.790533641,484.143028696,17.6475049447
 01/06  11:00:00,967.778725344,33.4966542247,0.0,0.0,448.566543614,448.566543614,457.50695059,437.647900834,19.8590497562
 01/06  12:00:00,967.744138842,33.4966542247,0.0,0.0,448.566543614,448.566543614,420.955615439,398.808112614,22.1475028247
 01/06  13:00:00,917.882278605,33.4966542247,0.0,0.0,448.566543614,398.725816546,403.463384254,374.546314691,28.9170695634
 01/06  14:00:00,967.664074787,33.4966542247,0.0,0.0,448.566543614,448.566543614,350.908011678,324.249402862,26.6586088163
 01/06  15:00:00,967.654797553,33.4966542247,0.0,0.0,448.566543614,448.566543614,345.604147152,327.988667337,17.6154798146
 01/06  16:00:00,967.548475454,33.4966542247,0.0,0.0,448.566543614,448.566543614,240.100456222,224.691831529,15.4086246931
 01/06  17:00:00,1016.43781088,33.4966542247,0.0,0.0,448.566543614,448.566543614,240.604014911,218.488362948,22.115651963
 01/06  18:00:00,955.062567229,33.4966542247,0.0,0.0,348.885089477,398.725816546,440.984709579,427.821010229,13.1636993499
 01/06  19:00:00,755.96439326,33.4966542247,0.0,0.0,249.203635341,299.044362409,658.487832148,649.723236125,8.76459602381
 01/06  20:00:00,731.624631032,33.4966542247,0.0,0.0,249.203635341,299.044362409,708.609167294,699.868223494,8.74094379916
 01/06  21:00:00,582.099815698,33.4966542247,0.0,0.0,149.522181205,249.203635341,676.21669044,667.468000198,8.74869024205
 01/06  22:00:00,557.672616184,33.4966542247,0.0,0.0,149.522181205,249.203635341,680.468877434,676.101864041,4.36701339319
 01/06  23:00:00,349.356928124,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034583521,0.0,2.19034583521
 01/06  24:00:00,299.992168913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040213238,0.0,2.19040213238
 01/07  01:00:00,238.77665517,0.843727403744,0.0,0.0,24.9203635341,149.522181205,5.08991899052,2.8994573483,2.19046164222
 01/07  02:00:00,239.625742136,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.4939261254,7.13275255033,4.36117357503
 01/07  03:00:00,240.054816653,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.0503593836,12.8597202374,2.19063914613
 01/07  04:00:00,239.6323474,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.6074144464,12.4167891964,2.19062524994
 01/07  05:00:00,252.288082853,2.10931850936,0.0,0.0,24.9203635341,149.522181205,23.919203601,21.7288128819,2.19039071917
 01/07  06:00:00,276.307710312,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.6224179144,18.2555765192,4.36684139517
 01/07  07:00:00,432.897166815,33.4966542247,0.0,0.0,49.8407270682,199.362908273,881.08357441,876.718457706,4.36511670438
 01/07  08:00:00,432.421697897,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1325.8117868,1319.26294879,6.54883800201
 01/07  09:00:00,656.578581966,33.4966542247,0.0,0.0,249.203635341,249.203635341,1321.94741694,1315.38633571,6.56108122841
 01/07  10:00:00,619.641331757,33.4966542247,0.0,0.0,249.203635341,249.203635341,917.082515573,906.131992761,10.9505228113
 01/07  11:00:00,569.970192946,33.4966542247,0.0,0.0,249.203635341,249.203635341,656.116038068,647.35953168,8.75650638779
 01/07  12:00:00,569.763896069,33.4966542247,0.0,0.0,249.203635341,249.203635341,644.399168777,633.440162375,10.9590064025
 01/07  13:00:00,569.60951167,33.4966542247,0.0,0.0,249.203635341,249.203635341,620.689629106,609.743012535,10.9466165711
 01/07  14:00:00,569.496787626,33.4966542247,0.0,0.0,249.203635341,249.203635341,598.026238612,589.269906735,8.75633187724
 01/07  15:00:00,320.506966753,33.4966542247,0.0,0.0,74.7610906023,174.442544739,777.96260789,769.22129908,8.74130880963
 01/07  16:00:00,320.633612808,33.4966542247,0.0,0.0,74.7610906023,174.442544739,880.104658422,873.549564678,6.55509374403
 01/07  17:00:00,369.651733547,33.4966542247,0.0,0.0,74.7610906023,174.442544739,988.447627882,981.889748279,6.55787960335
 01/07  18:00:00,382.916345107,33.4966542247,0.0,0.0,24.9203635341,149.522181205,1079.55789531,1075.19289508,4.36500023623
 01/07  19:00:00,347.930026625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258402634,0.0,2.19258402634
 01/07  20:00:00,324.757260844,1.26559110562,0.0,0.0,24.9203635341,149.522181205,8.77122573242,4.40601856009,4.36520717233
 01/07  21:00:00,325.184807021,1.68745480749,0.0,0.0,24.9203635341,149.522181205,12.9424205089,8.57717293699,4.36524757187
 01/07  22:00:00,301.1701069,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.9998681524,13.6315777448,4.36829040762
 01/07  23:00:00,276.308008071,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.4117693428,18.221362516,2.1904068268
 01/07  24:00:00,252.288465055,2.10931850936,0.0,0.0,24.9203635341,149.522181205,22.671670262,20.4812044967,2.19046576527
 01/08  01:00:00,239.653253101,1.68745480749,0.0,0.0,24.9203635341,149.522181205,29.616398314,27.4267532909,2.18964502317
 01/08  02:00:00,240.082622942,2.10931850936,0.0,0.0,24.9203635341,149.522181205,35.1410470851,32.9514918262,2.18955525892
 01/08  03:00:00,258.655171252,20.6178352812,0.0,0.0,24.9203635341,149.522181205,83.4986081384,81.3089613029,2.18964683551
 01/08  04:00:00,258.183523693,20.1382522938,0.0,0.0,24.9203635341,149.522181205,91.5702632966,89.3806463814,2.18961691523
 01/08  05:00:00,274.536562214,24.223622038,0.0,0.0,24.9203635341,149.522181205,130.008615237,127.35075045,2.65786478735
 01/08  06:00:00,294.898664513,20.1382522938,0.0,0.0,24.9203635341,149.522181205,135.253509222,131.357368261,3.89614096109
 01/08  07:00:00,347.927544833,24.223622038,0.0,0.0,24.9203635341,149.522181205,181.92974202,179.740072031,2.18966998879
 01/08  08:00:00,342.640351902,20.1382522938,0.0,0.0,24.9203635341,149.522181205,172.141871106,169.952229608,2.18964149745
 01/08  09:00:00,321.090779935,24.223622038,0.0,0.0,24.9203635341,149.522181205,170.534138768,168.34446617,2.18967259857
 01/08  10:00:00,280.260084351,20.1382522938,0.0,0.0,24.9203635341,149.522181205,104.504136261,102.314462433,2.18967382825
 01/08  11:00:00,226.410385221,15.2091551458,0.0,0.0,24.9203635341,149.522181205,77.5869509418,75.3972757382,2.18967520364
 01/08  12:00:00,213.279436872,2.10931850936,0.0,0.0,24.9203635341,149.522181205,52.4576955733,48.0944946705,4.36320090286
 01/08  13:00:00,212.84030251,1.68745480749,0.0,0.0,24.9203635341,149.522181205,35.7935106023,33.6018627201,2.19164788212
 01/08  14:00:00,213.251805049,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.1905053335,23.8216143553,4.36889097824
 01/08  15:00:00,212.819582958,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.9068437763,16.5435280582,4.36331571812
 01/08  16:00:00,213.23786185,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.6237384787,14.4340764785,2.1896620002
 01/08  17:00:00,272.987361587,12.9555384228,0.0,0.0,24.9203635341,149.522181205,28.7414223954,26.5518033956,2.18961899979
 01/08  18:00:00,372.648195641,24.6454857399,0.0,0.0,24.9203635341,149.522181205,64.6110102876,62.4213451374,2.18966515025
 01/08  19:00:00,367.734655024,19.7163885919,0.0,0.0,24.9203635341,149.522181205,78.8024912803,76.6130349767,2.18945630356
 01/08  20:00:00,348.268043882,24.6454857399,0.0,0.0,24.9203635341,149.522181205,122.128189836,119.938521968,2.18966786788
 01/08  21:00:00,343.364668913,19.7163885919,0.0,0.0,24.9203635341,149.522181205,146.640118747,144.450599949,2.18951879755
 01/08  22:00:00,325.141650871,25.8556017479,0.0,0.0,24.9203635341,149.522181205,221.276527687,216.911474815,4.36505287162
 01/08  23:00:00,296.012516941,21.1858151731,0.0,0.0,24.9203635341,149.522181205,208.14813602,205.958474826,2.18966119335
 01/08  24:00:00,277.283965026,26.8064071828,0.0,0.0,24.9203635341,149.522181205,291.386938871,289.197307317,2.18963155449
 01/09  01:00:00,309.556216729,21.4451257462,0.0,0.0,24.9203635341,199.362908273,299.940061711,297.74942348,2.19063823177
 01/09  02:00:00,314.995902718,26.8064071828,0.0,0.0,24.9203635341,199.362908273,359.098136358,356.907507082,2.1906292756
 01/09  03:00:00,309.625793676,21.4451257462,0.0,0.0,24.9203635341,199.362908273,343.013642067,340.823423608,2.19021845951
 01/09  04:00:00,315.103852842,26.8064071828,0.0,0.0,24.9203635341,199.362908273,426.76892387,422.407711923,4.36121194744
 01/09  05:00:00,321.933183495,21.4451257462,0.0,0.0,24.9203635341,199.362908273,386.971027484,384.780361,2.19066648416
 01/09  06:00:00,376.803191294,26.8064071828,0.0,0.0,49.8407270682,199.362908273,479.442577361,475.07522951,4.36734785111
 01/09  07:00:00,435.106747199,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2114.55056689,2112.35789601,2.19267088175
 01/09  08:00:00,537.075232416,33.4966542247,0.0,0.0,149.522181205,199.362908273,2848.97373364,2838.0319998,10.9417338399
 01/09  09:00:00,1058.14796662,33.4966542247,0.0,0.0,448.566543614,448.566543614,1433.73224479,1416.10543416,17.6268106383
 01/09  10:00:00,1019.1329449,33.4966542247,0.0,0.0,448.566543614,448.566543614,826.686846945,809.037022564,17.6498243808
 01/09  11:00:00,969.495372723,33.7951287019,0.0,0.0,448.566543614,448.566543614,686.998254239,667.135127048,19.8631271915
 01/09  12:00:00,970.951586458,36.0086931706,0.0,0.0,448.566543614,448.566543614,505.512358966,483.335880206,22.1764787608
 01/09  13:00:00,922.82502707,38.1625812333,0.0,0.0,448.566543614,398.725816546,390.316038698,361.421340213,28.894698485
 01/09  14:00:00,973.299266771,39.060139281,0.0,0.0,448.566543614,448.566543614,286.164522607,259.499236366,26.6652862408
 01/09  15:00:00,972.63628884,38.5456893846,0.0,0.0,448.566543614,448.566543614,207.800248355,190.183437055,17.6168112995
 01/09  16:00:00,971.02873236,37.002928001,0.0,0.0,448.566543614,448.566543614,170.18456846,154.776208055,15.4083604045
 01/09  17:00:00,1017.27637589,34.2123107288,0.0,0.0,448.566543614,448.566543614,293.019952698,270.901084417,22.1188682805
 01/09  18:00:00,955.380893809,33.4966542247,0.0,0.0,348.885089477,398.725816546,603.984685156,590.817097217,13.1675879383
 01/09  19:00:00,756.54122325,33.4966542247,0.0,0.0,249.203635341,299.044362409,913.628614825,902.67733944,10.9512753849
 01/09  20:00:00,732.685450484,33.4966542247,0.0,0.0,249.203635341,299.044362409,1104.48027657,1097.91985381,6.5604227523
 01/09  21:00:00,583.868590881,33.4966542247,0.0,0.0,149.522181205,249.203635341,1232.59650417,1223.84830096,8.74820320958
 01/09  22:00:00,559.895318936,33.4966542247,0.0,0.0,149.522181205,249.203635341,1243.92586733,1239.55851621,4.36735112195
 01/09  23:00:00,349.356931861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061930442,0.0,2.19061930442
 01/09  24:00:00,301.263060365,1.26559110562,0.0,0.0,24.9203635341,199.362908273,6.37588383532,2.01485443391,4.36102940141
 01/10  01:00:00,289.897026967,2.10931850936,0.0,0.0,24.9203635341,199.362908273,9.00221747904,6.81152865757,2.19068882148
 01/10  02:00:00,300.325762844,12.5048150782,0.0,0.0,24.9203635341,199.362908273,22.3347063937,20.1444679303,2.19023846335
 01/10  03:00:00,312.538761433,24.6454857399,0.0,0.0,24.9203635341,199.362908273,54.8192708235,52.6285966082,2.19067421522
 01/10  04:00:00,307.606647322,19.7163885919,0.0,0.0,24.9203635341,199.362908273,60.4974712692,56.136433754,4.36103751524
 01/10  05:00:00,324.848125,24.6454857399,0.0,0.0,24.9203635341,199.362908273,109.824280646,107.633624042,2.19065660417
 01/10  06:00:00,369.25857402,19.7163885919,0.0,0.0,49.8407270682,199.362908273,106.704829151,102.337513036,4.36731611495
 01/10  07:00:00,433.97448048,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1307.84887888,1305.65619581,2.19268307794
 01/10  08:00:00,526.621026275,33.4966542247,0.0,0.0,149.522181205,199.362908273,2206.06347748,2195.12197384,10.9415036348
 01/10  09:00:00,1055.18803953,33.4966542247,0.0,0.0,448.566543614,448.566543614,903.496503957,885.869971499,17.6265324588
 01/10  10:00:00,1017.69764193,33.5029659912,0.0,0.0,448.566543614,448.566543614,602.053495366,584.403445997,17.6500493689
 01/10  11:00:00,969.401198383,34.6363911465,0.0,0.0,448.566543614,448.566543614,437.507797772,417.645539033,19.862258739
 01/10  12:00:00,972.042067165,37.7320706939,0.0,0.0,448.566543614,448.566543614,276.716014198,252.735711551,23.9803026464
 01/10  13:00:00,924.175636167,39.8823545388,0.0,0.0,448.566543614,398.725816546,210.89118803,183.810988623,27.0801994073
 01/10  14:00:00,974.782924985,40.7347923798,0.0,0.0,448.566543614,448.566543614,174.294696974,147.627206578,26.6674903961
 01/10  15:00:00,974.421149525,40.4490227035,0.0,0.0,448.566543614,448.566543614,128.748709299,111.131560246,17.6171490524
 01/10  16:00:00,972.358271167,38.4219720896,0.0,0.0,448.566543614,448.566543614,105.216466719,89.8076611464,15.4088055728
 01/10  17:00:00,1017.88414176,35.0317754297,0.0,0.0,448.566543614,448.566543614,131.989326691,109.869972436,22.1193542546
 01/10  18:00:00,954.915026736,33.4966542247,0.0,0.0,348.885089477,398.725816546,263.273310261,250.104343834,13.1689664264
 01/10  19:00:00,755.66331993,33.4966542247,0.0,0.0,249.203635341,299.044362409,365.644462513,354.692009557,10.9524529559
 01/10  20:00:00,731.589856438,33.4966542247,0.0,0.0,249.203635341,299.044362409,672.397175244,665.83605044,6.56112480435
 01/10  21:00:00,583.111383549,33.4966542247,0.0,0.0,149.522181205,249.203635341,1268.17705978,1259.42787114,8.74918863488
 01/10  22:00:00,558.605420217,33.4966542247,0.0,0.0,149.522181205,249.203635341,951.237713037,946.871017311,4.36669572628
 01/10  23:00:00,349.356933446,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906740371,0.0,2.1906740371
 01/10  24:00:00,299.992174396,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099609757,0.0,4.36099609757
 01/11  01:00:00,289.888325517,2.10931850936,0.0,0.0,24.9203635341,199.362908273,6.96682822141,4.77618716415,2.19064105726
 01/11  02:00:00,289.468066188,1.68745480749,0.0,0.0,24.9203635341,199.362908273,7.84653383626,5.6558967781,2.19063705816
 01/11  03:00:00,289.902650355,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.6980104719,12.5074525054,2.19055796653
 01/11  04:00:00,294.003306564,6.1946882536,0.0,0.0,24.9203635341,199.362908273,25.2655017385,20.9041766774,4.36132506106
 01/11  05:00:00,324.748593939,24.6454857399,0.0,0.0,24.9203635341,199.362908273,64.3745606926,62.1838667107,2.19069398193
 01/11  06:00:00,369.184939012,19.7163885919,0.0,0.0,49.8407270682,199.362908273,69.0818964331,64.7145299046,4.36736652854
 01/11  07:00:00,433.383861788,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1024.99628661,1020.6313208,4.36496580986
 01/11  08:00:00,525.20374781,33.4966542247,0.0,0.0,149.522181205,199.362908273,1922.66744288,1913.90945426,8.75798861968
 01/11  09:00:00,1055.29674655,33.4966542247,0.0,0.0,448.566543614,448.566543614,997.208627883,979.583837948,17.6247899357
 01/11  10:00:00,1017.7282513,33.4966542247,0.0,0.0,448.566543614,448.566543614,651.956464516,634.307524651,17.6489398655
 01/11  11:00:00,968.060800014,33.4966542247,0.0,0.0,448.566543614,448.566543614,383.18478025,363.319139873,19.8656403762
 01/11  12:00:00,967.712045784,33.4966542247,0.0,0.0,448.566543614,448.566543614,250.117780881,225.750680644,24.3671002362
 01/11  13:00:00,917.815851134,33.4966542247,0.0,0.0,448.566543614,398.725816546,240.994259538,214.288527292,26.7057322459
 01/11  14:00:00,967.538673052,33.4966542247,0.0,0.0,448.566543614,448.566543614,178.586162974,151.912416064,26.6737469097
 01/11  15:00:00,967.508257903,33.4966542247,0.0,0.0,448.566543614,448.566543614,164.808701331,147.192311193,17.6163901381
 01/11  16:00:00,967.532705206,33.4966542247,0.0,0.0,448.566543614,448.566543614,193.364990308,175.755752058,17.60923825
 01/11  17:00:00,1016.4515875,33.4966542247,0.0,0.0,448.566543614,448.566543614,225.229628633,205.321510751,19.9081178827
 01/11  18:00:00,954.925985579,33.4966542247,0.0,0.0,348.885089477,398.725816546,296.374962549,283.203164794,13.1717977545
 01/11  19:00:00,755.652407277,33.4966542247,0.0,0.0,249.203635341,299.044362409,390.054933399,379.103302751,10.9516306473
 01/11  20:00:00,731.223006544,33.4966542247,0.0,0.0,249.203635341,299.044362409,417.853296429,409.112429736,8.74086669242
 01/11  21:00:00,581.759455655,33.4966542247,0.0,0.0,149.522181205,249.203635341,485.092555912,476.3435224,8.74903351267
 01/11  22:00:00,557.328932186,33.4966542247,0.0,0.0,149.522181205,249.203635341,508.271349788,503.904804148,4.36654564005
 01/11  23:00:00,349.356934629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047438095,0.0,2.19047438095
 01/11  24:00:00,299.992175233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054388245,0.0,2.19054388245
 01/12  01:00:00,287.769978649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061661656,0.0,2.19061661656
 01/12  02:00:00,287.769978981,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108065678,0.0,4.36108065678
 01/12  03:00:00,289.040629246,1.26559110562,0.0,0.0,24.9203635341,199.362908273,7.25613922239,5.06567477366,2.19046444873
 01/12  04:00:00,289.4659179,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.6934994618,8.50296319889,2.19053626291
 01/12  05:00:00,302.113487004,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.2233640633,12.0326627488,2.19070131457
 01/12  06:00:00,351.057569217,1.68745480749,0.0,0.0,49.8407270682,199.362908273,16.0940875169,11.7271718116,4.36691570529
 01/12  07:00:00,432.723050972,33.4966542247,0.0,0.0,49.8407270682,199.362908273,938.724496283,934.359355828,4.36514045531
 01/12  08:00:00,522.527843211,33.4966542247,0.0,0.0,149.522181205,199.362908273,810.056153661,801.299622155,8.75653150607
 01/12  09:00:00,1053.36068952,33.4966542247,0.0,0.0,448.566543614,448.566543614,499.193007606,481.568747233,17.6242603728
 01/12  10:00:00,1016.55902139,33.4966542247,0.0,0.0,448.566543614,448.566543614,372.402623171,352.546411749,19.856211422
 01/12  11:00:00,967.642863015,33.4966542247,0.0,0.0,448.566543614,448.566543614,351.252582693,331.389796959,19.8627857337
 01/12  12:00:00,967.667511029,33.4966542247,0.0,0.0,448.566543614,448.566543614,381.272150064,359.120544579,22.1516054848
 01/12  13:00:00,917.858011655,33.4966542247,0.0,0.0,448.566543614,398.725816546,422.072592025,393.142887889,28.9297041358
 01/12  14:00:00,967.59090968,33.4966542247,0.0,0.0,448.566543614,448.566543614,311.897738935,285.236309394,26.6614295415
 01/12  15:00:00,967.533310288,33.4966542247,0.0,0.0,448.566543614,448.566543614,254.911548281,237.293664813,17.6178834673
 01/12  16:00:00,967.537934336,33.4966542247,0.0,0.0,448.566543614,448.566543614,261.322027685,245.914150751,15.4078769344
 01/12  17:00:00,1016.48307438,33.4966542247,0.0,0.0,448.566543614,448.566543614,325.996655368,303.87656556,22.1200898078
 01/12  18:00:00,954.944562349,33.4966542247,0.0,0.0,348.885089477,398.725816546,388.225074665,375.059036653,13.1660380126
 01/12  19:00:00,755.688184461,33.4966542247,0.0,0.0,249.203635341,299.044362409,504.476178197,493.524118637,10.9520595602
 01/12  20:00:00,731.294750495,33.4966542247,0.0,0.0,249.203635341,299.044362409,551.257621111,544.696545697,6.5610754138
 01/12  21:00:00,581.887548285,33.4966542247,0.0,0.0,149.522181205,249.203635341,662.861152049,654.110966434,8.75018561405
 01/12  22:00:00,557.507813075,33.4966542247,0.0,0.0,149.522181205,249.203635341,707.064922408,702.69779086,4.36713154769
 01/12  23:00:00,349.356935457,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059857405,0.0,2.19059857405
 01/12  24:00:00,299.992176661,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104322525,0.0,4.36104322525
 01/13  01:00:00,287.769979911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045010056,0.0,2.19045010056
 01/13  02:00:00,289.041048638,1.26559110562,0.0,0.0,24.9203635341,199.362908273,7.70815800017,5.51748492467,2.1906730755
 01/13  03:00:00,289.466334914,1.68745480749,0.0,0.0,24.9203635341,199.362908273,11.1636355997,8.97303709361,2.19059850609
 01/13  04:00:00,289.892338596,2.10931850936,0.0,0.0,24.9203635341,199.362908273,17.523092716,13.1620414194,4.36105129667
 01/13  05:00:00,301.693494605,1.68745480749,0.0,0.0,24.9203635341,199.362908273,16.1980879716,14.0074123917,2.19067557988
 01/13  06:00:00,351.48506898,2.10931850936,0.0,0.0,49.8407270682,199.362908273,21.8736016982,17.5063503332,4.36725136495
 01/13  07:00:00,432.827544109,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1023.67265467,1021.48033248,2.1923221848
 01/13  08:00:00,522.765471428,33.4966542247,0.0,0.0,149.522181205,199.362908273,992.218058213,981.27629577,10.9417624433
 01/13  09:00:00,1053.5825291,33.4966542247,0.0,0.0,448.566543614,448.566543614,660.542633698,642.914424145,17.6282095538
 01/13  10:00:00,1016.81653807,33.4966542247,0.0,0.0,448.566543614,448.566543614,566.228532087,548.578004922,17.6505271647
 01/13  11:00:00,967.846267499,33.4966542247,0.0,0.0,448.566543614,448.566543614,495.194052026,475.330044372,19.8640076535
 01/13  12:00:00,967.767562766,33.4966542247,0.0,0.0,448.566543614,448.566543614,429.388043501,405.022445452,24.3655980488
 01/13  13:00:00,917.92529073,33.4966542247,0.0,0.0,448.566543614,398.725816546,432.373030026,405.669154005,26.7038760203
 01/13  14:00:00,967.709802166,33.4966542247,0.0,0.0,448.566543614,448.566543614,386.698978661,360.02343069,26.6755479714
 01/13  15:00:00,967.68498476,33.4966542247,0.0,0.0,448.566543614,448.566543614,367.365507644,349.748029286,17.6174783576
 01/13  16:00:00,967.637904855,33.4966542247,0.0,0.0,448.566543614,448.566543614,327.349119783,309.738483632,17.610636151
 01/13  17:00:00,1016.54815216,33.4966542247,0.0,0.0,448.566543614,448.566543614,353.046767721,330.926980768,22.1197869525
 01/13  18:00:00,955.016770959,33.4966542247,0.0,0.0,348.885089477,398.725816546,415.458851075,404.48104075,10.9778103243
 01/13  19:00:00,755.749551382,33.4966542247,0.0,0.0,249.203635341,299.044362409,515.19298816,504.240183764,10.9528043957
 01/13  20:00:00,731.368966218,33.4966542247,0.0,0.0,249.203635341,299.044362409,576.315726081,567.573903682,8.74182239902
 01/13  21:00:00,581.929796935,33.4966542247,0.0,0.0,149.522181205,249.203635341,649.183708135,640.433611301,8.75009683358
 01/13  22:00:00,557.507414776,33.4966542247,0.0,0.0,149.522181205,249.203635341,661.663494104,657.296446321,4.36704778357
 01/13  23:00:00,349.356936766,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903257372,0.0,2.1903257372
 01/13  24:00:00,299.992177475,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042953778,0.0,2.19042953778
 01/14  01:00:00,238.353069923,0.421863701872,0.0,0.0,24.9203635341,149.522181205,4.05025950305,1.85975276384,2.19050673921
 01/14  02:00:00,240.048781038,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.0953659952,9.73412340569,4.36124258947
 01/14  03:00:00,239.628103078,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.0724089434,10.8820414099,2.19036753344
 01/14  04:00:00,240.055765708,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.6364745524,16.4458075622,2.19066699018
 01/14  05:00:00,251.859619911,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.0223036229,19.8316336173,2.19067000554
 01/14  06:00:00,276.731624474,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.2632949181,23.8959564013,4.36733851678
 01/14  07:00:00,433.012704861,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1121.71189775,1117.34645045,4.36544729858
 01/14  08:00:00,423.805499175,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1436.82537279,1430.27563047,6.54974231816
 01/14  09:00:00,655.60935392,33.4966542247,0.0,0.0,249.203635341,249.203635341,1047.6026832,1041.04144298,6.56124022171
 01/14  10:00:00,618.845341864,33.4966542247,0.0,0.0,249.203635341,249.203635341,925.523927797,914.572153822,10.9517739752
 01/14  11:00:00,569.825481911,33.4966542247,0.0,0.0,249.203635341,249.203635341,822.609949007,813.852355708,8.75759329961
 01/14  12:00:00,569.684722869,33.4966542247,0.0,0.0,249.203635341,249.203635341,746.985062432,733.834531633,13.1505307993
 01/14  13:00:00,569.48968802,33.4966542247,0.0,0.0,249.203635341,249.203635341,636.801673682,628.040260314,8.76141336774
 01/14  14:00:00,569.245993009,33.4966542247,0.0,0.0,249.203635341,249.203635341,490.799535317,479.856188632,10.9433466856
 01/14  15:00:00,320.112001723,33.4966542247,0.0,0.0,74.7610906023,174.442544739,578.958991264,572.39715393,6.56183733327
 01/14  16:00:00,320.347853241,33.4966542247,0.0,0.0,74.7610906023,174.442544739,824.488561759,817.933404403,6.55515735663
 01/14  17:00:00,369.47374224,33.4966542247,0.0,0.0,74.7610906023,174.442544739,1015.38317831,1006.64526966,8.73790864739
 01/14  18:00:00,374.440237274,33.4966542247,0.0,0.0,24.9203635341,149.522181205,1238.08307396,1235.89050223,2.19257173436
 01/14  19:00:00,347.930038853,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526746283,0.0,4.36526746283
 01/14  20:00:00,325.181880748,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.0669622661,6.70163570851,4.36532655763
 01/14  21:00:00,325.611706586,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.0147130323,12.8220402268,2.19267280555
 01/14  22:00:00,303.466945126,4.39179487515,0.0,0.0,24.9203635341,149.522181205,31.8314871118,25.2878289235,6.54365818828
 01/14  23:00:00,299.351303184,24.6454857399,0.0,0.0,24.9203635341,149.522181205,88.3876512027,86.1971927886,2.19045841403
 01/14  24:00:00,270.004978487,19.7163885919,0.0,0.0,24.9203635341,149.522181205,112.862293944,110.671758833,2.19053511054
 01/15  01:00:00,262.790295968,24.6454857399,0.0,0.0,24.9203635341,149.522181205,181.580116582,179.390406861,2.18970972117
 01/15  02:00:00,260.091397416,21.8773100348,0.0,0.0,24.9203635341,149.522181205,243.136167918,240.946652964,2.18951495364
 01/15  03:00:00,264.610697071,26.3742228942,0.0,0.0,24.9203635341,149.522181205,263.782447163,261.592763017,2.18968414567
 01/15  04:00:00,260.121326005,21.8773100348,0.0,0.0,24.9203635341,149.522181205,269.675741049,267.486131028,2.18961002045
 01/15  05:00:00,276.873192021,26.3742228942,0.0,0.0,24.9203635341,149.522181205,295.650275688,293.460556824,2.18971886436
 01/15  06:00:00,296.848087903,21.8773100348,0.0,0.0,24.9203635341,149.522181205,315.905981802,311.540533891,4.36544791065
 01/15  07:00:00,350.291319726,26.3742228942,0.0,0.0,24.9203635341,149.522181205,357.486027131,355.296356828,2.18967030303
 01/15  08:00:00,336.107880808,21.8773100348,0.0,0.0,24.9203635341,149.522181205,383.175027414,380.985309438,2.18971797566
 01/15  09:00:00,323.4449032,26.3742228942,0.0,0.0,24.9203635341,149.522181205,310.391334125,308.201628676,2.1897054492
 01/15  10:00:00,282.195850298,21.8773100348,0.0,0.0,24.9203635341,149.522181205,233.27439486,231.084701908,2.18969295271
 01/15  11:00:00,236.469915641,25.0776700285,0.0,0.0,24.9203635341,149.522181205,199.173087464,196.983406997,2.18968046762
 01/15  12:00:00,231.044925988,19.7163885919,0.0,0.0,24.9203635341,149.522181205,151.907371429,149.715647534,2.19172389475
 01/15  13:00:00,235.932196753,24.6454857399,0.0,0.0,24.9203635341,149.522181205,126.486339859,122.122965951,4.36337390804
 01/15  14:00:00,230.961762175,19.7163885919,0.0,0.0,24.9203635341,149.522181205,98.7491674578,94.3797010053,4.36946645254
 01/15  15:00:00,235.859904395,24.6454857399,0.0,0.0,24.9203635341,149.522181205,79.5557967784,75.1924645291,4.36333224932
 01/15  16:00:00,232.580491725,19.7163885919,7.27767296927e-05,0.0,24.9203635341,149.522181205,100.284888054,98.095205677,2.18968237728
 01/15  17:00:00,285.389446925,25.221731458,0.0,0.0,24.9203635341,149.522181205,132.711965131,130.522295251,2.18966988025
 01/15  18:00:00,359.696226886,20.1485728805,0.0,0.0,24.9203635341,149.522181205,132.780368126,130.590650447,2.18971767893
 01/15  19:00:00,372.751922752,24.6454857399,0.0,0.0,24.9203635341,149.522181205,149.202884719,147.013421867,2.18946285216
 01/15  20:00:00,345.472016402,21.7908731771,0.0,0.0,24.9203635341,149.522181205,169.164055378,166.974362553,2.18969282455
 01/15  21:00:00,350.113955307,26.3742228942,0.0,0.0,24.9203635341,149.522181205,223.582304809,221.392746211,2.18955859806
 01/15  22:00:00,321.282935017,21.8773100348,0.0,0.0,24.9203635341,149.522181205,319.684038385,317.49158942,2.19244896474
 01/15  23:00:00,301.464609606,26.3742228942,0.0,0.0,24.9203635341,149.522181205,425.976292929,423.786647191,2.18964573788
 01/15  24:00:00,272.607187911,21.8773100348,0.0,0.0,24.9203635341,149.522181205,480.370844603,476.011467864,4.35937673974
 01/16  01:00:00,264.887090125,26.3742228942,0.0,0.0,24.9203635341,149.522181205,464.67932445,462.48965145,2.189673
 01/16  02:00:00,260.415208561,21.8773100348,0.0,0.0,24.9203635341,149.522181205,466.379930972,464.190208471,2.18972250126
 01/16  03:00:00,264.892568764,26.3742228942,0.0,0.0,24.9203635341,149.522181205,439.31496118,437.125249324,2.18971185559
 01/16  04:00:00,260.443849125,21.8773100348,0.0,0.0,24.9203635341,149.522181205,462.864605681,460.674904432,2.18970124885
 01/16  05:00:00,277.241592757,26.3742228942,0.0,0.0,24.9203635341,149.522181205,503.628278936,501.438588221,2.18969071478
 01/16  06:00:00,297.235593107,21.8773100348,0.0,0.0,24.9203635341,149.522181205,514.997305608,512.805022948,2.19228265999
 01/16  07:00:00,350.711372082,26.3742228942,0.0,0.0,24.9203635341,149.522181205,556.324271535,554.134792487,2.18947904841
 01/16  08:00:00,336.401223727,21.8773100348,0.0,0.0,24.9203635341,149.522181205,485.410810491,483.22109932,2.18971117154
 01/16  09:00:00,323.681885065,26.3742228942,0.0,0.0,24.9203635341,149.522181205,388.367013502,386.177434678,2.18957882385
 01/16  10:00:00,282.369157397,21.8773100348,0.0,0.0,24.9203635341,149.522181205,283.161704936,280.972014813,2.18969012317
 01/16  11:00:00,237.93528359,26.3742228942,0.0,0.0,24.9203635341,149.522181205,254.590002135,251.333530824,3.25647131013
 01/16  12:00:00,233.328191373,21.8773100348,0.0,0.0,24.9203635341,149.522181205,196.014912871,192.719667115,3.2952457552
 01/16  13:00:00,237.75224636,26.3742228942,0.0,0.0,24.9203635341,149.522181205,159.861096951,157.669375644,2.19172130689
 01/16  14:00:00,233.212345919,21.8773100348,0.0,0.0,24.9203635341,149.522181205,145.176192354,138.632392256,6.5438000985
 01/16  15:00:00,237.644090571,26.3742228942,0.0,0.0,24.9203635341,149.522181205,106.03595584,103.84425802,2.19169782039
 01/16  16:00:00,234.464669945,21.2722520308,0.000276459248589,0.0,24.9203635341,149.522181205,93.5312419576,91.3416060314,2.18963592615
 01/16  17:00:00,286.98155304,26.8064071828,0.0,0.0,24.9203635341,149.522181205,125.770606015,123.580919755,2.18968626007
 01/16  18:00:00,361.057525351,21.4451257462,0.0,0.0,24.9203635341,149.522181205,166.924550526,164.734874688,2.18967583805
 01/16  19:00:00,374.995522053,26.8064071828,0.0,0.0,24.9203635341,149.522181205,198.203143617,196.01366055,2.18948306672
 01/16  20:00:00,345.245808365,21.4451257462,0.0,0.0,24.9203635341,149.522181205,247.048366029,244.858650762,2.18971526745
 01/16  21:00:00,350.646731721,26.8064071828,0.0,0.0,24.9203635341,149.522181205,281.971676019,279.782093012,2.18958300663
 01/16  22:00:00,320.910263513,21.4451257462,0.0,0.0,24.9203635341,149.522181205,338.769777057,334.404360814,4.36541624265
 01/16  23:00:00,301.895208203,26.8064071828,0.0,0.0,24.9203635341,149.522181205,388.77984084,386.590117858,2.18972298226
 01/16  24:00:00,272.229852891,21.4451257462,0.0,0.0,24.9203635341,149.522181205,486.928806249,484.739336353,2.18946989602
 01/17  01:00:00,315.28080515,26.8064071828,0.0,0.0,24.9203635341,199.362908273,519.739148935,517.548740525,2.19040841003
 01/17  02:00:00,309.890308053,21.4451257462,0.0,0.0,24.9203635341,199.362908273,482.178055995,477.816680081,4.36137591401
 01/17  03:00:00,315.287614144,26.8064071828,0.0,0.0,24.9203635341,199.362908273,492.796177232,490.605624919,2.19055231293
 01/17  04:00:00,309.913465113,21.4451257462,0.0,0.0,24.9203635341,199.362908273,471.716427707,469.52579234,2.19063536702
 01/17  05:00:00,327.588240768,26.8064071828,0.0,0.0,24.9203635341,199.362908273,522.01928556,519.828565464,2.19072009653
 01/17  06:00:00,371.661774204,21.4451257462,0.0,0.0,49.8407270682,199.362908273,551.905819413,547.538666956,4.36715245631
 01/17  07:00:00,436.66856519,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2671.23348191,2666.86811258,4.3653693361
 01/17  08:00:00,530.047207032,33.4966542247,0.0,0.0,149.522181205,199.362908273,3432.2390351,3423.48071805,8.75831705141
 01/17  09:00:00,1059.23816857,33.4966542247,0.0,0.0,448.566543614,448.566543614,2147.72260747,2130.09463036,17.6279771058
