Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  10:00:00,1021.97306159,33.4966542247,0.0,0.0,448.566543614,448.566543614,1652.082385,1632.22536305,19.8570219472
 01/17  11:00:00,972.820289293,33.4966542247,0.0,0.0,448.566543614,448.566543614,1368.54310421,1348.67448034,19.8686238684
 01/17  12:00:00,971.579416828,33.4966542247,0.0,0.0,448.566543614,448.566543614,1037.81913136,1015.66546887,22.1536624857
 01/17  13:00:00,921.142798033,34.7248968282,0.0,0.0,448.566543614,398.725816546,825.44095459,796.508509449,28.9324451412
 01/17  14:00:00,972.064361538,36.7603219673,0.0,0.0,448.566543614,448.566543614,677.314168967,650.637875758,26.6762932094
 01/17  15:00:00,971.929448401,37.033282764,0.0,0.0,448.566543614,448.566543614,563.833523922,546.213967469,17.6195564534
 01/17  16:00:00,970.808979989,35.9264889658,0.0,0.0,448.566543614,448.566543614,597.467037649,579.855459536,17.6115781129
 01/17  17:00:00,1017.74299489,33.7635477808,0.0,0.0,448.566543614,448.566543614,669.812161195,647.688071218,22.1240899766
 01/17  18:00:00,947.762503236,33.4966542247,0.0,0.0,348.885089477,398.725816546,843.684522201,830.519068101,13.1654541
 01/17  19:00:00,758.197632675,33.4966542247,0.0,0.0,249.203635341,299.044362409,1255.5826607,1246.81724529,8.7654154026
 01/17  20:00:00,735.625346633,33.4966542247,0.0,0.0,249.203635341,299.044362409,1449.50211831,1440.76027945,8.74183885056
 01/17  21:00:00,586.874443424,33.4966542247,0.0,0.0,149.522181205,249.203635341,1403.75880155,1395.00981774,8.74898381102
 01/17  22:00:00,562.487176845,33.4966542247,0.0,0.0,149.522181205,249.203635341,1468.92502997,1464.557969,4.36706097215
 01/17  23:00:00,349.993248541,0.632795552808,0.0,0.0,49.8407270682,199.362908273,3.11352277741,0.922878575715,2.1906442017
 01/17  24:00:00,317.067683484,17.0120485243,0.0,0.0,24.9203635341,199.362908273,19.872597705,17.6818697061,2.19072799886
 01/18  01:00:00,312.559391558,24.6454857399,0.0,0.0,24.9203635341,199.362908273,50.6691731979,46.3079065294,4.36126666849
 01/18  02:00:00,309.305735418,21.3586888885,0.0,0.0,24.9203635341,199.362908273,68.7729396247,66.5822516727,2.19068795198
 01/18  03:00:00,314.855739839,26.8064071828,0.0,0.0,24.9203635341,199.362908273,123.895022222,121.704323062,2.19069915936
 01/18  04:00:00,309.489041804,21.4451257462,0.0,0.0,24.9203635341,199.362908273,136.472279526,134.281569146,2.19071038023
 01/18  05:00:00,327.1815997,26.8064071828,0.0,0.0,24.9203635341,199.362908273,209.770504092,205.40919929,4.36130480192
 01/18  06:00:00,371.159709916,21.4451257462,0.0,0.0,49.8407270682,199.362908273,208.353960114,203.986425092,4.36753502179
 01/18  07:00:00,434.409940172,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1607.04142785,1604.84879412,2.19263373135
 01/18  08:00:00,528.378435439,33.4966542247,0.0,0.0,149.522181205,199.362908273,2825.38971555,2814.44704536,10.9426701873
 01/18  09:00:00,1058.55796916,33.4966542247,0.0,0.0,448.566543614,448.566543614,1611.95771026,1594.3295244,17.6281858524
 01/18  10:00:00,1021.50347302,33.4966542247,0.0,0.0,448.566543614,448.566543614,1160.02885347,1142.37636786,17.6524856089
 01/18  11:00:00,970.989435605,33.7986916667,0.0,0.0,448.566543614,448.566543614,732.596817346,712.728676143,19.8681412027
 01/18  12:00:00,971.721676458,36.4576758862,0.0,0.0,448.566543614,448.566543614,485.612505868,461.241940393,24.3705654743
 01/18  13:00:00,922.612307767,37.7818501831,0.0,0.0,448.566543614,398.725816546,399.51787825,370.580506757,28.9373714926
 01/18  14:00:00,971.473445373,37.1451083921,0.0,0.0,448.566543614,448.566543614,299.243424812,272.580493174,26.6629316386
 01/18  15:00:00,973.155731219,39.1271860915,0.0,0.0,448.566543614,448.566543614,147.854466,132.435931065,15.418534935
 01/18  16:00:00,971.113313131,37.0697480911,0.0,0.0,448.566543614,448.566543614,171.379470065,153.767133361,17.6123367036
 01/18  17:00:00,1017.19757903,34.1344797224,0.0,0.0,448.566543614,448.566543614,271.378824637,249.25234518,22.1264794574
 01/18  18:00:00,946.701856557,33.4966542247,0.0,0.0,348.885089477,398.725816546,478.710999563,465.540000666,13.1709988967
 01/18  19:00:00,756.392893486,33.4966542247,0.0,0.0,249.203635341,299.044362409,812.356030971,801.403387483,10.9526434886
 01/18  20:00:00,732.40438951,33.4966542247,0.0,0.0,249.203635341,299.044362409,985.41069271,978.849422726,6.56126998367
 01/18  21:00:00,583.727404919,33.4966542247,0.0,0.0,149.522181205,249.203635341,1247.02495959,1238.27522244,8.74973714831
 01/18  22:00:00,560.157479318,33.4966542247,0.0,0.0,149.522181205,249.203635341,1325.82816111,1321.46127787,4.36688324043
 01/18  23:00:00,349.356942046,0.0,0.0,0.0,49.8407270682,199.362908273,2.63035397363,0.0,2.63035397363
 01/18  24:00:00,301.262750358,1.26559110562,0.0,0.0,24.9203635341,199.362908273,5.6879099472,1.76669054117,3.92121940603
 01/19  01:00:00,289.897529874,2.10931850936,0.0,0.0,24.9203635341,199.362908273,8.72439218013,6.53368249314,2.19070968698
 01/19  02:00:00,304.857575702,17.0120485243,0.0,0.0,24.9203635341,199.362908273,30.5424747611,28.3517519979,2.19072276321
 01/19  03:00:00,312.5812012,24.6454857399,0.0,0.0,24.9203635341,199.362908273,72.8250409732,68.4638562202,4.36118475291
 01/19  04:00:00,307.653785565,19.7163885919,0.0,0.0,24.9203635341,199.362908273,78.5760490782,76.3852873545,2.19076172367
 01/19  05:00:00,324.876229424,24.6454857399,0.0,0.0,24.9203635341,199.362908273,120.898245837,118.707544827,2.19070101004
 01/19  06:00:00,369.284086632,19.7163885919,0.0,0.0,49.8407270682,199.362908273,116.443550754,112.076036611,4.36751414244
 01/19  07:00:00,433.786232532,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1220.39968732,1216.03435316,4.3653341589
 01/19  08:00:00,527.917249512,33.4966542247,0.0,0.0,149.522181205,199.362908273,2546.01792525,2537.2592617,8.75866355631
 01/19  09:00:00,1058.35616256,33.4966542247,0.0,0.0,448.566543614,448.566543614,1409.86130549,1392.23104236,17.6302631353
 01/19  10:00:00,1019.62629415,33.4966542247,0.0,0.0,448.566543614,448.566543614,778.910204077,759.050299633,19.8599044432
 01/19  11:00:00,969.2326768,34.0324746988,0.0,0.0,448.566543614,448.566543614,447.060155908,427.192184895,19.8679710129
 01/19  12:00:00,971.39060363,37.0147773048,0.0,0.0,448.566543614,448.566543614,254.204132466,232.047886827,22.1562456391
 01/19  13:00:00,921.8740871,37.5138933966,0.0,0.0,448.566543614,398.725816546,225.198021595,196.263829419,28.9341921765
 01/19  14:00:00,971.939991533,37.855762855,0.0,0.0,448.566543614,448.566543614,184.032932605,157.357715924,26.6752166805
 01/19  15:00:00,972.822256496,38.8478907175,0.0,0.0,448.566543614,448.566543614,123.434610838,105.815029204,17.6195816348
 01/19  16:00:00,972.100830699,38.179490885,0.0,0.0,448.566543614,448.566543614,92.1249858986,74.5138549563,17.6111309423
 01/19  17:00:00,1016.83582672,33.9780824787,0.0,0.0,448.566543614,448.566543614,130.882409477,108.758680893,22.1237285837
 01/19  18:00:00,946.301340292,33.4966542247,0.0,0.0,348.885089477,398.725816546,200.371621625,187.52804862,12.8435730043
 01/19  19:00:00,755.596997424,33.4966542247,0.0,0.0,249.203635341,299.044362409,304.714556624,295.626848204,9.08770841919
 01/19  20:00:00,731.253168808,33.4966542247,0.0,0.0,249.203635341,299.044362409,406.991915057,398.250031179,8.74188387849
 01/19  21:00:00,582.22333339,33.4966542247,0.0,0.0,149.522181205,249.203635341,822.720312432,813.971198541,8.74911389044
 01/19  22:00:00,558.09290519,33.4966542247,0.0,0.0,149.522181205,249.203635341,970.673303111,966.306194917,4.3671081939
 01/19  23:00:00,349.356942444,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066664679,0.0,2.19066664679
 01/19  24:00:00,300.415556522,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.29048911327,1.09973638429,2.19075272899
 01/20  01:00:00,289.886827067,2.10931850936,0.0,0.0,24.9203635341,199.362908273,9.85106764053,5.4900358299,4.36103181063
 01/20  02:00:00,289.467055796,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.22774920114,7.03702395693,2.19072524421
 01/20  03:00:00,289.899405469,2.10931850936,0.0,0.0,24.9203635341,199.362908273,16.948013191,14.7572730049,2.19074018613
 01/20  04:00:00,306.393713641,9.80047501049,0.000573076078442,0.0,24.9203635341,199.362908273,46.7429351393,44.5521800038,2.19075513557
 01/20  05:00:00,311.528942668,6.61655195547,0.000283051770691,0.0,24.9203635341,199.362908273,43.1010442822,38.7398630835,4.36118119873
 01/20  06:00:00,378.028801073,18.8149419027,0.000467482120301,0.0,49.8407270682,199.362908273,94.0189605388,89.6514687793,4.36749175944
 01/20  07:00:00,438.289744842,33.4966542247,0.000261701368158,0.0,49.8407270682,199.362908273,1223.97817242,1221.78547247,2.19269995256
 01/20  08:00:00,524.616000571,33.4966542247,0.0,0.0,149.522181205,199.362908273,1820.79921537,1809.85733051,10.9418848539
 01/20  09:00:00,1054.57554376,33.4966542247,0.0,0.0,448.566543614,448.566543614,870.455922504,852.824927434,17.6309950703
 01/20  10:00:00,1017.30238453,33.5065029935,0.0,0.0,448.566543614,448.566543614,533.14571375,515.490755185,17.6549585652
 01/20  11:00:00,969.421271205,35.0864063222,0.0,0.0,448.566543614,448.566543614,283.869864727,264.002177524,19.867687203
 01/20  12:00:00,971.939092167,37.8636521149,0.0,0.0,448.566543614,448.566543614,171.217816883,146.846619982,24.371196901
 01/20  13:00:00,919.44736095,35.2515912452,0.0,0.0,448.566543614,398.725816546,162.449944072,133.511375163,28.9385689082
 01/20  14:00:00,967.485814583,33.5092762927,0.0,0.0,448.566543614,448.566543614,130.386106209,103.717977955,26.6681282538
 01/20  15:00:00,967.455207365,33.4966542247,0.0,0.0,448.566543614,448.566543614,121.76799878,104.145927438,17.6220713422
 01/20  16:00:00,967.455757585,33.4966542247,0.0,0.0,448.566543614,448.566543614,125.886479786,110.474077843,15.412401943
 01/20  17:00:00,1016.35189371,33.4966542247,0.0,0.0,448.566543614,448.566543614,139.368720505,117.245465378,22.1232551272
 01/20  18:00:00,946.25681878,33.4966542247,0.0,0.0,348.885089477,398.725816546,179.526651578,166.355357949,13.171293629
 01/20  19:00:00,755.53776182,33.4966542247,0.0,0.0,249.203635341,299.044362409,276.609046409,265.656052363,10.9529940457
 01/20  20:00:00,731.143357585,33.4966542247,0.0,0.0,249.203635341,299.044362409,335.527889162,326.785990995,8.74189816659
 01/20  21:00:00,581.712354837,33.4966542247,0.0,0.0,149.522181205,249.203635341,432.557664415,423.808229384,8.74943503101
 01/20  22:00:00,557.332638381,33.4966542247,0.0,0.0,149.522181205,249.203635341,505.023550649,500.656898433,4.36665221601
 01/20  23:00:00,349.356943794,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052315962,0.0,2.19052315962
 01/20  24:00:00,299.992184361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061241289,0.0,2.19061241289
 01/21  01:00:00,237.929260438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070399101,0.0,2.19070399101
 01/21  02:00:00,237.929260739,0.0,0.0,0.0,24.9203635341,149.522181205,4.36093826542,0.0,4.36093826542
 01/21  03:00:00,238.775866661,0.843727403744,0.0,0.0,24.9203635341,149.522181205,5.02282896477,2.83207319411,2.19075577067
 01/21  04:00:00,239.623626754,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.9956467972,6.80495016485,2.19069663235
 01/21  05:00:00,252.271889163,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.1447695285,10.9543533007,2.1904162278
 01/21  06:00:00,276.295168097,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.5821405083,10.2150342514,4.36710625688
 01/21  07:00:00,432.769681624,33.4966542247,0.0,0.0,49.8407270682,199.362908273,963.030909834,958.665433838,4.3654759964
 01/21  08:00:00,423.219750323,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1100.48701148,1093.93716927,6.54984221505
 01/21  09:00:00,654.900804716,33.4966542247,0.0,0.0,249.203635341,249.203635341,691.433420912,684.871847341,6.56157357151
 01/21  10:00:00,618.001602412,33.4966542247,0.0,0.0,249.203635341,249.203635341,494.393362027,483.440463139,10.952898888
 01/21  11:00:00,568.958913184,33.5093659105,0.0,0.0,249.203635341,249.203635341,352.300072561,343.54068615,8.75938641047
 01/21  12:00:00,569.174648581,33.8030009726,0.0,0.0,249.203635341,249.203635341,289.385327608,276.231673217,13.1536543914
 01/21  13:00:00,568.837264087,33.4966542247,0.0,0.0,249.203635341,249.203635341,264.165144271,255.4017497,8.76339457049
 01/21  14:00:00,568.82673943,33.4966542247,0.0,0.0,249.203635341,249.203635341,263.011320621,252.06696613,10.9443544916
 01/21  15:00:00,319.752442122,33.4966542247,0.0,0.0,74.7610906023,174.442544739,404.900877826,398.338373145,6.56250468128
 01/21  16:00:00,319.739738524,33.4966542247,0.0,0.0,74.7610906023,174.442544739,407.132645262,398.397763445,8.73488181697
 01/21  17:00:00,368.680003189,33.4966542247,0.0,0.0,74.7610906023,174.442544739,468.460894243,461.902601305,6.55829293764
 01/21  18:00:00,373.564964856,33.4966542247,0.0,0.0,24.9203635341,149.522181205,757.305008059,752.939979853,4.36502820615
 01/21  19:00:00,347.930047489,0.0,0.0,0.0,24.9203635341,149.522181205,2.19264592098,0.0,2.19264592098
 01/21  20:00:00,323.485652358,0.0,0.0,0.0,24.9203635341,149.522181205,4.365048641,0.0,4.365048641
 01/21  21:00:00,323.485652348,0.0,0.0,0.0,24.9203635341,149.522181205,4.36506239941,0.0,4.36506239941
 01/21  22:00:00,300.737653559,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.0907726775,8.72128484868,4.36948782884
 01/21  23:00:00,276.722007388,2.10931850936,0.0,0.0,24.9203635341,149.522181205,20.6985723103,18.5078003324,2.19077197795
 01/21  24:00:00,251.860010115,1.68745480749,0.0,0.0,24.9203635341,149.522181205,25.3612263035,23.1705115262,2.19071477736
 01/22  01:00:00,240.061666829,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.0569348189,25.867373906,2.18956091293
 01/22  02:00:00,248.697193625,10.7019216997,0.0,0.0,24.9203635341,149.522181205,74.8747324104,72.6849881995,2.18974421094
 01/22  03:00:00,258.193236926,20.1382522938,0.0,0.0,24.9203635341,149.522181205,139.941495108,137.751812602,2.18968250636
 01/22  04:00:00,262.346500499,24.223622038,0.0,0.0,24.9203635341,149.522181205,214.762853417,210.403364515,4.35948890155
 01/22  05:00:00,270.469818337,20.1382522938,0.0,0.0,24.9203635341,149.522181205,195.650620495,193.460906046,2.18971444887
 01/22  06:00:00,299.088780265,24.223622038,0.0,0.0,24.9203635341,149.522181205,284.301947576,282.109151904,2.19279567112
 01/22  07:00:00,345.127739064,21.3483683018,0.0,0.0,24.9203635341,149.522181205,303.49698773,301.307249912,2.18973781828
 01/22  08:00:00,339.639734202,25.5201749037,0.0,0.0,24.9203635341,149.522181205,361.984838131,359.795100023,2.18973810766
 01/22  09:00:00,317.071142906,20.1382522938,0.0,0.0,24.9203635341,149.522181205,255.083567631,252.894073391,2.18949423984
 01/22  10:00:00,284.431823305,24.223622038,0.0,0.0,24.9203635341,149.522181205,193.2146606,191.02492185,2.18973875035
 01/22  11:00:00,231.399817333,20.1382522938,0.0,0.0,24.9203635341,149.522181205,136.549622677,134.360005408,2.18961726923
 01/22  12:00:00,226.411965737,15.2091551458,0.0,0.0,24.9203635341,149.522181205,84.5077489501,80.1442353585,4.36351359161
 01/22  13:00:00,213.261355659,2.10931850936,0.0,0.0,24.9203635341,149.522181205,37.2400931578,35.0482991291,2.19179402874
 01/22  14:00:00,226.363633235,15.2091551458,0.0,0.0,24.9203635341,149.522181205,42.460630553,35.9167450544,6.54388549866
 01/22  15:00:00,226.773537872,15.6310188477,0.0,0.0,24.9203635341,149.522181205,29.0922544754,26.9005255943,2.19172888109
 01/22  16:00:00,212.810703931,1.68745480749,0.0,0.0,24.9203635341,149.522181205,12.9387688549,10.7491051823,2.1896636726
 01/22  17:00:00,262.125182936,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.357141473,14.1674163188,2.18972515417
 01/22  18:00:00,363.665904032,24.223622038,0.0,0.0,24.9203635341,149.522181205,53.599093334,51.4093678027,2.18972553125
 01/22  19:00:00,368.128546386,20.1382522938,0.0,0.0,24.9203635341,149.522181205,58.1042526492,55.9145571112,2.18969553809
 01/22  20:00:00,347.788365306,24.223622038,0.0,0.0,24.9203635341,149.522181205,76.1112131454,73.9214868309,2.18972631443
 01/22  21:00:00,343.697966436,20.1382522938,0.0,0.0,24.9203635341,149.522181205,72.4463449794,70.2566032122,2.18974176719
 01/22  22:00:00,323.360567428,24.223622038,0.0,0.0,24.9203635341,149.522181205,94.5763670184,90.2108112036,4.3655558148
 01/22  23:00:00,294.824389554,20.1382522938,0.0,0.0,24.9203635341,149.522181205,88.989479678,86.7997619061,2.1897177719
 01/22  24:00:00,274.487726833,24.223622038,0.0,0.0,24.9203635341,149.522181205,111.856741936,109.66714647,2.18959546558
 01/23  01:00:00,308.007848005,20.1382522938,0.0,0.0,24.9203635341,199.362908273,99.9820087546,97.7912835152,2.19072523946
 01/23  02:00:00,312.116374782,24.223622038,0.0,0.0,24.9203635341,199.362908273,126.244875679,121.883574252,4.36130142679
 01/23  03:00:00,308.016196904,20.1382522938,0.0,0.0,24.9203635341,199.362908273,110.480427694,108.289699888,2.19072780586
 01/23  04:00:00,312.12474807,24.223622038,0.0,0.0,24.9203635341,199.362908273,134.907562276,132.717112143,2.19045013299
 01/23  05:00:00,320.249100713,20.1382522938,0.0,0.0,24.9203635341,199.362908273,123.235383792,121.04465157,2.19073222112
 01/23  06:00:00,385.414374755,24.223622038,0.000916386265013,0.0,49.8407270682,199.362908273,156.808659331,152.441006069,4.36765326185
 01/23  07:00:00,434.171429496,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1994.68822998,1990.32281689,4.36541309341
 01/23  08:00:00,523.643477954,33.4966542247,0.0,0.0,149.522181205,199.362908273,1667.46515888,1656.52342849,10.9417303917
 01/23  09:00:00,1053.96165052,33.4966542247,0.0,0.0,448.566543614,448.566543614,951.289193137,933.661293843,17.6278992948
 01/23  10:00:00,1017.0107403,33.4966542247,0.0,0.0,448.566543614,448.566543614,725.836854262,708.181494071,17.6553601908
 01/23  11:00:00,967.982486661,33.4966542247,0.0,0.0,448.566543614,448.566543614,625.584619998,605.716394228,19.8682257699
 01/23  12:00:00,967.933562171,33.4966542247,0.0,0.0,448.566543614,448.566543614,595.142098278,570.767930097,24.3741681813
 01/23  13:00:00,918.054916544,33.4966542247,0.0,0.0,448.566543614,398.725816546,572.916911177,543.977414016,28.9394971615
 01/23  14:00:00,967.732605613,33.4966542247,0.0,0.0,448.566543614,448.566543614,429.350434658,402.680675327,26.6697593307
 01/23  15:00:00,967.677937753,33.4966542247,0.0,0.0,448.566543614,448.566543614,385.988733272,368.365610659,17.6231226135
 01/23  16:00:00,967.631837661,33.4966542247,0.0,0.0,448.566543614,448.566543614,345.076825679,329.663234172,15.4135915062
 01/23  17:00:00,1016.51858986,33.4966542247,0.0,0.0,448.566543614,448.566543614,350.068162481,327.942393256,22.1257692249
 01/23  18:00:00,937.907478694,33.4966542247,0.0,0.0,348.885089477,398.725816546,430.307133481,417.1343896,13.172743882
 01/23  19:00:00,755.727124934,33.4966542247,0.0,0.0,249.203635341,299.044362409,537.681797854,526.72903516,10.9527626942
 01/23  20:00:00,731.233834824,33.4966542247,0.0,0.0,249.203635341,299.044362409,494.618404785,485.876547374,8.74185741017
 01/23  21:00:00,581.827043384,33.4966542247,0.0,0.0,149.522181205,249.203635341,633.38720935,624.63664358,8.75056577006
 01/23  22:00:00,557.419109046,33.4966542247,0.0,0.0,149.522181205,249.203635341,684.189664655,679.822478328,4.36718632647
 01/23  23:00:00,349.356946154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026212562,0.0,2.19026212562
 01/23  24:00:00,299.992186819,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905103394,0.0,2.1905103394
 01/24  01:00:00,287.769989996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060682612,0.0,2.19060682612
 01/24  02:00:00,287.769990153,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112907256,0.0,4.36112907256
 01/24  03:00:00,288.617474344,0.843727403744,0.0,0.0,24.9203635341,199.362908273,6.48776001177,4.29723738101,2.19052263076
 01/24  04:00:00,289.465726072,1.68745480749,0.0,0.0,24.9203635341,199.362908273,11.6655296327,9.47481620413,2.19071342855
 01/24  05:00:00,302.114231102,2.10931850936,0.0,0.0,24.9203635341,199.362908273,18.9254424026,14.5642892157,4.36115318688
 01/24  06:00:00,351.057607378,1.68745480749,0.0,0.0,49.8407270682,199.362908273,15.5823163903,13.38846649,2.19384990027
 01/24  07:00:00,458.398286123,33.4966542247,0.00145162306036,0.0,49.8407270682,199.362908273,1375.92726986,1371.56195604,4.36531382255
 01/24  08:00:00,523.613733455,33.4966542247,0.0,0.0,149.522181205,199.362908273,1714.50943533,1703.56671265,10.9427226725
 01/24  09:00:00,1054.04338076,33.4966542247,0.0,0.0,448.566543614,448.566543614,857.966237681,840.335933522,17.6303041589
 01/24  10:00:00,1017.13267615,33.4968390298,0.0,0.0,448.566543614,448.566543614,618.687940779,601.031659405,17.6562813747
 01/24  11:00:00,968.909171387,34.4630074675,0.0,0.0,448.566543614,448.566543614,410.693218815,390.824116399,19.8691024162
 01/24  12:00:00,971.72793746,37.6605965868,0.0,0.0,448.566543614,448.566543614,186.806894056,162.432796442,24.3740976136
 01/24  13:00:00,922.945436175,38.7536127612,0.0,0.0,448.566543614,398.725816546,176.014267542,147.074700686,28.9395668568
 01/24  14:00:00,972.393462604,38.3880333529,0.0,0.0,448.566543614,448.566543614,164.184468163,137.510667806,26.6738003563
 01/24  15:00:00,972.466329498,38.522975996,0.0,0.0,448.566543614,448.566543614,119.970977426,102.348791687,17.6221857394
 01/24  16:00:00,971.862678524,37.9710674478,0.0,0.0,448.566543614,448.566543614,78.1725873009,62.7589066063,15.4136806946
 01/24  17:00:00,1017.05311466,34.2355304217,0.0,0.0,448.566543614,448.566543614,113.42399671,91.2951975226,22.1287991871
 01/24  18:00:00,937.697906009,33.4966542247,0.0,0.0,348.885089477,398.725816546,172.170879917,158.99595236,13.174927557
 01/24  19:00:00,755.466803244,33.4966542247,0.0,0.0,249.203635341,299.044362409,218.976146182,208.023081507,10.9530646754
 01/24  20:00:00,731.066593259,33.4966542247,0.0,0.0,249.203635341,299.044362409,269.212470968,260.470232343,8.74223862502
 01/24  21:00:00,581.761799825,33.4966542247,0.0,0.0,149.522181205,249.203635341,485.602638263,476.852986272,8.74965199051
 01/24  22:00:00,557.912438219,33.4966542247,0.0,0.0,149.522181205,249.203635341,994.112837277,989.746077244,4.36676003245
 01/24  23:00:00,349.356946576,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077834439,0.0,2.19077834439
 01/24  24:00:00,299.992187625,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905013258,0.0,2.1905013258
 01/25  01:00:00,287.769990733,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129559916,0.0,4.36129559916
 01/25  02:00:00,289.888469508,2.10931850936,0.0,0.0,24.9203635341,199.362908273,9.75487629485,7.56455612859,2.19032016626
 01/25  03:00:00,289.468945024,1.68745480749,0.0,0.0,24.9203635341,199.362908273,11.706035246,9.51529096308,2.19074428294
 01/25  04:00:00,289.902655347,2.10931850936,0.0,0.0,24.9203635341,199.362908273,21.5433695698,19.3527528748,2.19061669499
 01/25  05:00:00,301.703553367,1.68745480749,0.0,0.0,24.9203635341,199.362908273,24.1932167933,19.8320636164,4.36115317688
 01/25  06:00:00,351.515808798,2.10931850936,0.0,0.0,49.8407270682,199.362908273,44.1168233131,39.7495615844,4.36726172871
 01/25  07:00:00,433.119506855,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1070.98496661,1068.79230661,2.19265999896
 01/25  08:00:00,523.917535381,33.4966542247,0.0,0.0,149.522181205,199.362908273,1565.6318493,1554.68846478,10.9433845225
 01/25  09:00:00,1054.3452959,33.4966542247,0.0,0.0,448.566543614,448.566543614,891.729107903,874.100044044,17.6290638598
 01/25  10:00:00,1017.24021506,33.4966542247,0.0,0.0,448.566543614,448.566543614,622.986383134,603.126267281,19.8601158538
 01/25  11:00:00,967.952828208,33.4966542247,0.0,0.0,448.566543614,448.566543614,417.352257078,397.48584042,19.8664166578
 01/25  12:00:00,967.684783161,33.4966542247,0.0,0.0,448.566543614,448.566543614,273.503453634,251.343860037,22.1595935972
 01/25  13:00:00,917.798735395,33.4966542247,0.0,0.0,448.566543614,398.725816546,265.478076545,236.538104768,28.9399717769
 01/25  14:00:00,967.632704407,33.4966542247,0.0,0.0,448.566543614,448.566543614,275.32870434,248.64821735,26.6804869894
 01/25  15:00:00,967.637875493,33.4966542247,0.0,0.0,448.566543614,448.566543614,291.128549103,273.508086457,17.6204626461
 01/25  16:00:00,967.622621328,33.4966542247,0.0,0.0,448.566543614,448.566543614,289.088244165,271.473189288,17.615054877
 01/25  17:00:00,1016.47632236,33.4966542247,0.0,0.0,448.566543614,448.566543614,266.120423412,243.991320475,22.1291029373
 01/25  18:00:00,937.835362301,33.4966542247,0.0,0.0,348.885089477,398.725816546,312.195913193,299.028586006,13.1673271866
 01/25  19:00:00,755.612657372,33.4966542247,0.0,0.0,249.203635341,299.044362409,372.803951835,361.85044092,10.9535109149
 01/25  20:00:00,731.185927656,33.4966542247,0.0,0.0,249.203635341,299.044362409,399.819282911,393.257297495,6.5619854163
 01/25  21:00:00,581.745057655,33.4966542247,0.0,0.0,149.522181205,249.203635341,490.427458225,481.677941659,8.7495165661
 01/25  22:00:00,557.27595984,33.4966542247,0.0,0.0,149.522181205,249.203635341,471.828819656,467.462102073,4.36671758347
 01/25  23:00:00,349.356947465,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071212707,0.0,2.19071212707
 01/25  24:00:00,299.992188505,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146578699,0.0,4.36146578699
 01/26  01:00:00,287.76999103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050889976,0.0,2.19050889976
 01/26  02:00:00,287.769990998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060799813,0.0,2.19060799813
 01/26  03:00:00,287.769991386,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113999037,0.0,4.36113999037
 01/26  04:00:00,289.040896746,1.26559110562,0.0,0.0,24.9203635341,199.362908273,7.70874029941,5.51820798177,2.19053231764
 01/26  05:00:00,302.111943103,2.10931850936,0.0,0.0,24.9203635341,199.362908273,13.0355716607,10.8448453577,2.19072630293
 01/26  06:00:00,351.055202663,1.68745480749,0.0,0.0,49.8407270682,199.362908273,14.028038161,9.66063881898,4.367399342
 01/26  07:00:00,432.62865328,33.4966542247,0.0,0.0,49.8407270682,199.362908273,878.200390709,873.834933915,4.36545679457
 01/26  08:00:00,522.400062722,33.4966542247,0.0,0.0,149.522181205,199.362908273,708.1181352,699.358734687,8.75940051302
 01/26  09:00:00,1053.28292188,33.4966542247,0.0,0.0,448.566543614,448.566543614,437.762814538,420.134626939,17.6281875981
 01/26  10:00:00,1016.51587463,33.4966542247,0.0,0.0,448.566543614,448.566543614,342.023880335,322.163209202,19.8606711329
 01/26  11:00:00,967.57442887,33.4966542247,0.0,0.0,448.566543614,448.566543614,292.156267846,272.283907576,19.8723602707
 01/26  12:00:00,967.541239105,33.4966542247,0.0,0.0,448.566543614,448.566543614,261.310808763,236.937440909,24.373367854
 01/26  13:00:00,917.730090684,33.4966542247,0.0,0.0,448.566543614,398.725816546,294.528415096,267.814022882,26.7143922141
 01/26  14:00:00,967.569364363,33.4966542247,0.0,0.0,448.566543614,448.566543614,301.031236666,272.135354586,28.8958820806
 01/26  15:00:00,967.553299644,33.4966542247,0.0,0.0,448.566543614,448.566543614,286.868126755,269.333542158,17.5345845962
 01/26  16:00:00,967.540391263,33.4966542247,0.0,0.0,448.566543614,448.566543614,274.261820153,258.76315666,15.4986634934
 01/26  17:00:00,1016.42765199,33.4966542247,0.0,0.0,448.566543614,448.566543614,276.029272217,253.898664345,22.130607872
 01/26  18:00:00,937.741143129,33.4966542247,0.0,0.0,348.885089477,398.725816546,273.985144605,260.813308474,13.1718361304
 01/26  19:00:00,755.514999904,33.4966542247,0.0,0.0,249.203635341,299.044362409,335.466569781,324.512989148,10.9535806331
 01/26  20:00:00,731.084565856,33.4966542247,0.0,0.0,249.203635341,299.044362409,355.588739927,346.846337873,8.74240205329
 01/26  21:00:00,581.611967659,33.4966542247,0.0,0.0,149.522181205,249.203635341,414.981323505,406.231176971,8.75014653431
 01/26  22:00:00,557.171723941,33.4966542247,0.0,0.0,149.522181205,249.203635341,421.954914173,417.587956058,4.36695811491
 01/26  23:00:00,349.356948348,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067427015,0.0,2.19067427015
 01/26  24:00:00,299.992188976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077221593,0.0,2.19077221593
 01/27  01:00:00,287.769991937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050005263,0.0,2.19050005263
 01/27  02:00:00,287.769992109,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130152748,0.0,4.36130152748
 01/27  03:00:00,287.76999191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049900386,0.0,2.19049900386
 01/27  04:00:00,288.193809908,0.421863701872,0.0,0.0,24.9203635341,199.362908273,4.52456861042,2.33404006574,2.19052854468
 01/27  05:00:00,302.112360061,2.10931850936,0.0,0.0,24.9203635341,199.362908273,15.151897681,12.9612686088,2.19062907218
 01/27  06:00:00,351.057005243,1.68745480749,0.0,0.0,49.8407270682,199.362908273,17.6131740233,13.2455741401,4.3675998832
 01/27  07:00:00,461.837074957,33.4966542247,0.00168010718629,0.0,49.8407270682,199.362908273,977.982961423,973.617682174,4.36527924862
 01/27  08:00:00,522.705205895,33.4966542247,0.0,0.0,149.522181205,199.362908273,1050.31216984,1039.36955555,10.9426142894
 01/27  09:00:00,1053.53482586,33.4966542247,0.0,0.0,448.566543614,448.566543614,656.088727586,638.45731065,17.6314169363
 01/27  10:00:00,1016.64081706,33.4966542247,0.0,0.0,448.566543614,448.566543614,428.935036239,411.279597632,17.6554386072
 01/27  11:00:00,967.623664668,33.4966542247,0.0,0.0,448.566543614,448.566543614,314.893095963,295.021306771,19.8717891926
 01/27  12:00:00,967.542143748,33.4966542247,0.0,0.0,448.566543614,448.566543614,242.800163706,218.424186955,24.3759767509
 01/27  13:00:00,918.25094148,34.0560280761,0.0,0.0,448.566543614,398.725816546,238.280364683,209.339718173,28.9406465096
 01/27  14:00:00,969.295943691,35.2975076885,0.0,0.0,448.566543614,448.566543614,203.99022243,177.312213239,26.6780091909
 01/27  15:00:00,967.468830067,33.4966542247,0.0,0.0,448.566543614,448.566543614,181.251572983,163.627395891,17.6241770913
 01/27  16:00:00,967.447190633,33.4966542247,0.0,0.0,448.566543614,448.566543614,161.264262286,143.650657939,17.6136043472
 01/27  17:00:00,1016.37736717,33.4966542247,0.0,0.0,448.566543614,448.566543614,206.946246856,184.818775281,22.1274715747
 01/27  18:00:00,937.726838847,33.4966542247,0.0,0.0,348.885089477,398.725816546,244.556573517,231.39007323,13.1665002865
 01/27  19:00:00,755.470226576,33.4966542247,0.0,0.0,249.203635341,299.044362409,270.296744754,259.343254859,10.9534898957
 01/27  20:00:00,731.044056695,33.4966542247,0.0,0.0,249.203635341,299.044362409,293.940880113,287.379280911,6.56159920238
 01/27  21:00:00,581.571664367,33.4966542247,0.0,0.0,149.522181205,249.203635341,355.708111069,346.956654867,8.75145620147
 01/27  22:00:00,557.147890791,33.4966542247,0.0,0.0,149.522181205,249.203635341,383.699474453,379.331846022,4.3676284311
 01/27  23:00:00,349.356948621,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071339796,0.0,2.19071339796
 01/27  24:00:00,299.992189728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122803611,0.0,4.36122803611
 01/28  01:00:00,237.929265307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076688366,0.0,2.19076688366
 01/28  02:00:00,238.352850645,0.421863701872,0.0,0.0,24.9203635341,149.522181205,4.19857357119,2.00807843158,2.19049513961
 01/28  03:00:00,240.049400493,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.8091730906,12.6185760911,2.19059699952
 01/28  04:00:00,239.629481907,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.2520568617,14.8904798207,4.36157704098
 01/28  05:00:00,252.279598277,2.10931850936,0.0,0.0,24.9203635341,149.522181205,24.1402909324,21.9495361798,2.19075475264
 01/28  06:00:00,276.3086916,1.68745480749,0.0,0.0,24.9203635341,149.522181205,32.15785883,27.7903943898,4.36746444016
 01/28  07:00:00,442.697357047,33.4966542247,0.00146334007789,0.0,49.8407270682,199.362908273,1249.8661315,1245.50085422,4.36527728159
 01/28  08:00:00,425.225748231,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2165.20194021,2160.82878176,4.37315844718
 01/28  09:00:00,655.784647771,33.4966542247,0.0,0.0,249.203635341,249.203635341,840.909707013,832.166650827,8.74305618652
 01/28  10:00:00,618.532053172,33.4966542247,0.0,0.0,249.203635341,249.203635341,534.115794302,523.160620688,10.9551736143
 01/28  11:00:00,569.784015627,34.0479222523,0.0,0.0,249.203635341,249.203635341,360.872926929,352.112977599,8.75994932949
 01/28  12:00:00,572.265915748,36.8403115901,0.0,0.0,249.203635341,249.203635341,222.030499749,208.879332559,13.15116719
 01/28  13:00:00,574.642559138,39.311512853,0.0,0.0,249.203635341,249.203635341,178.150602863,169.388424431,8.76217843153
 01/28  14:00:00,575.745095766,40.4485837026,0.0,0.0,249.203635341,249.203635341,170.009441918,159.066769071,10.942672847
 01/28  15:00:00,327.598406443,39.0423684538,0.000287590897392,0.0,74.7610906023,174.442544739,202.594433368,196.032991721,6.56144164637
 01/28  16:00:00,322.706778443,36.5771998072,0.0,0.0,74.7610906023,174.442544739,222.812844753,216.25652848,6.55631627271
 01/28  17:00:00,368.906114227,33.8202484244,0.0,0.0,74.7610906023,174.442544739,295.346631485,286.607733933,8.73889755143
 01/28  18:00:00,364.825661122,33.4966542247,0.0,0.0,24.9203635341,149.522181205,456.626552292,454.433784996,2.19276729539
 01/28  19:00:00,347.930054607,0.0,0.0,0.0,24.9203635341,149.522181205,4.36532140251,0.0,4.36532140251
 01/28  20:00:00,323.485659319,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537397191,0.0,4.36537397191
 01/28  21:00:00,323.48565921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542955142,0.0,4.36542955142
 01/28  22:00:00,299.042272715,0.0,0.0,0.0,24.9203635341,149.522181205,4.36954008081,0.0,4.36954008081
 01/28  23:00:00,275.864867871,1.26559110562,0.0,0.0,24.9203635341,149.522181205,5.4628181867,3.27209367017,2.19072451654
 01/28  24:00:00,252.269763896,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.7964114231,8.60595866738,2.19045275567
 01/29  01:00:00,239.626070663,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.6409036608,9.45137636777,2.18952729299
 01/29  02:00:00,240.05428272,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.7437045868,15.554298684,2.18940590274
 01/29  03:00:00,239.632573706,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.9035887737,15.7139198384,2.18966893528
 01/29  04:00:00,240.073587653,2.10931850936,0.0,0.0,24.9203635341,149.522181205,38.4172162893,34.0579704464,4.35924584287
 01/29  05:00:00,272.452335237,12.5048150782,0.000474431243697,0.0,24.9203635341,149.522181205,59.8933347593,57.7035743341,2.18976042515
 01/29  06:00:00,313.989009407,24.6454857399,0.000757697539598,0.0,24.9203635341,149.522181205,138.738162733,136.545322589,2.19284014354
 01/29  07:00:00,343.327985824,19.7163885919,0.0,0.0,24.9203635341,149.522181205,124.904682248,122.714908885,2.1897733631
 01/29  08:00:00,338.59800208,24.6454857399,0.0,0.0,24.9203635341,149.522181205,192.876031595,190.686696622,2.18933497276
 01/29  09:00:00,316.506053943,19.7163885919,0.0,0.0,24.9203635341,149.522181205,119.165510094,116.975962557,2.1895475366
 01/29  10:00:00,275.744237967,15.6310188477,0.0,0.0,24.9203635341,149.522181205,108.908937016,106.719195156,2.18974186061
 01/29  11:00:00,212.845630178,1.68745480749,0.0,0.0,24.9203635341,149.522181205,45.8901225512,43.7003556739,2.18976687732
 01/29  12:00:00,213.265221225,2.10931850936,0.0,0.0,24.9203635341,149.522181205,44.639652525,40.2760084689,4.36364405609
 01/29  13:00:00,222.910421912,11.7823824211,0.0,0.0,24.9203635341,149.522181205,16.7740864882,14.5822650744,2.19182141375
 01/29  14:00:00,232.431060177,21.3033116908,0.0,0.0,24.9203635341,149.522181205,19.4855828058,12.9409733496,6.54460945619
 01/29  15:00:00,226.365747511,15.2472326694,0.0,0.0,24.9203635341,149.522181205,8.04118454251,5.84938888535,2.19179565716
 01/29  16:00:00,213.227558621,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.72125884044,6.53159575019,2.18966309025
 01/29  17:00:00,261.692414745,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.81489695465,4.62513200812,2.18976494653
 01/29  18:00:00,332.959288788,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.2826866132,8.09303424985,2.18965236336
 01/29  19:00:00,349.624725541,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.2616079971,8.07191771177,2.18969028537
 01/29  20:00:00,325.607508588,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.191611207,13.0018775072,2.18973369975
 01/29  21:00:00,327.896623516,4.39179487515,0.0,0.0,24.9203635341,149.522181205,21.3702014145,19.1806422578,2.18955915665
 01/29  22:00:00,323.764513457,24.6454857399,0.0,0.0,24.9203635341,149.522181205,76.9388188165,72.5732030642,4.36561575228
 01/29  23:00:00,294.383511957,19.7163885919,0.0,0.0,24.9203635341,149.522181205,69.9030912985,67.7133274029,2.18976389559
 01/29  24:00:00,274.908190607,24.6454857399,0.0,0.0,24.9203635341,149.522181205,108.804540046,106.61501181,2.18952823611
 01/30  01:00:00,307.593104648,19.7163885919,0.0,0.0,24.9203635341,199.362908273,105.020306553,102.829532461,2.19077409124
 01/30  02:00:00,312.568689183,24.6454857399,0.0,0.0,24.9203635341,199.362908273,152.845850268,148.484288746,4.36156152227
 01/30  03:00:00,307.624529394,19.7163885919,0.0,0.0,24.9203635341,199.362908273,136.683360269,134.492723976,2.19063629317
 01/30  04:00:00,312.63067587,24.6454857399,0.0,0.0,24.9203635341,199.362908273,211.506627829,209.316279704,2.19034812553
 01/30  05:00:00,319.917479249,19.7163885919,0.0,0.0,24.9203635341,199.362908273,206.342139,201.980566558,4.36157244177
 01/30  06:00:00,374.297589941,24.6454857399,0.0,0.0,49.8407270682,199.362908273,285.175425243,280.808130042,4.36729520093
 01/30  07:00:00,434.129276162,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1910.55568138,1908.36297652,2.19270485941
 01/30  08:00:00,526.762460071,33.4966542247,0.0,0.0,149.522181205,199.362908273,2682.88568352,2671.9423885,10.9432950142
 01/30  09:00:00,1056.5442094,33.4966542247,0.0,0.0,448.566543614,448.566543614,1164.91224154,1147.2800105,17.6322310448
 01/30  10:00:00,1017.99990919,33.4966542247,0.0,0.0,448.566543614,448.566543614,609.111613684,589.250065795,19.8615478891
 01/30  11:00:00,968.870474898,34.2068582963,0.0,0.0,448.566543614,448.566543614,362.323972675,343.853167775,18.4708049001
 01/30  12:00:00,971.355048742,37.201608662,0.0,0.0,448.566543614,448.566543614,190.583897102,167.015681474,23.5682156285
 01/30  13:00:00,923.637568872,39.4084329317,0.0,0.0,448.566543614,398.725816546,171.567662888,142.625279377,28.9423835112
 01/30  14:00:00,974.652753481,40.648334983,0.0,0.0,448.566543614,448.566543614,143.206634077,116.521405277,26.6852287996
 01/30  15:00:00,974.426421485,40.4890396714,0.0,0.0,448.566543614,448.566543614,102.355607826,84.7322375821,17.6233702437
 01/30  16:00:00,972.644009512,38.7423246446,0.0,0.0,448.566543614,448.566543614,80.1599709323,62.5462015414,17.613769391
 01/30  17:00:00,1018.19970681,35.4062169298,0.0,0.0,448.566543614,448.566543614,84.7511846764,62.6229293489,22.1282553276
 01/30  18:00:00,937.64862081,33.4966542247,0.0,0.0,348.885089477,398.725816546,116.078645536,102.90551071,13.1731348268
 01/30  19:00:00,755.542945977,33.4966542247,0.0,0.0,249.203635341,299.044362409,261.440181108,250.485522285,10.9546588237
 01/30  20:00:00,731.236287299,33.4966542247,0.0,0.0,249.203635341,299.044362409,385.898717672,379.337283014,6.56143465781
 01/30  21:00:00,582.08144905,33.4966542247,0.0,0.0,149.522181205,249.203635341,707.447074414,698.156847201,9.2902272126
 01/30  22:00:00,557.668662377,33.4966542247,0.0,0.0,149.522181205,249.203635341,705.702881539,701.871940562,3.83094097733
 01/30  23:00:00,349.356950659,0.0,0.0,0.0,49.8407270682,199.362908273,4.36114462315,0.0,4.36114462315
 01/30  24:00:00,299.992191139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057732011,0.0,2.19057732011
 01/31  01:00:00,287.769993872,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068303217,0.0,2.19068303217
 01/31  02:00:00,289.887574199,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.2683760468,6.90706892416,4.36130712267
 01/31  03:00:00,289.466044583,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.38984423657,7.19921984374,2.19062439283
 01/31  04:00:00,289.898432416,2.10931850936,0.0,0.0,24.9203635341,199.362908273,18.2353655342,16.044559508,2.19080602626
 01/31  05:00:00,301.70082894,1.68745480749,0.0,0.0,24.9203635341,199.362908273,19.9793059012,17.7885440187,2.19076188251
 01/31  06:00:00,351.502999648,2.10931850936,0.0,0.0,49.8407270682,199.362908273,33.9259169992,29.5581548111,4.3677621881
 01/31  07:00:00,433.083133521,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1073.46244085,1069.09673829,4.36570255221
 01/31  08:00:00,516.367316367,33.4966542247,0.0,0.0,149.522181205,199.362908273,1996.59313598,1985.65100267,10.9421333145
 01/31  09:00:00,1055.38148093,33.4966542247,0.0,0.0,448.566543614,448.566543614,1024.12514476,1006.49474703,17.6303977278
 01/31  10:00:00,1017.49636539,33.5056824672,0.0,0.0,448.566543614,448.566543614,490.234988745,472.577632499,17.6573562455
 01/31  11:00:00,968.793308811,34.5516123273,0.0,0.0,448.566543614,448.566543614,201.800542193,181.928958907,19.8715832865
 01/31  12:00:00,967.760930697,33.7349684929,0.0,0.0,448.566543614,448.566543614,126.700667567,102.323527877,24.3771396901
 01/31  13:00:00,922.537866803,38.3790898304,0.0,0.0,448.566543614,398.725816546,125.844418575,96.901053827,28.9433647477
 01/31  14:00:00,974.450057517,40.499147622,0.0,0.0,448.566543614,448.566543614,103.333750018,76.6521105631,26.6816394552
 01/31  15:00:00,972.710946903,38.8146641576,0.0,0.0,448.566543614,448.566543614,69.5478354617,51.9230837379,17.6247517238
 01/31  16:00:00,972.620601435,38.7483503812,0.0,0.0,448.566543614,448.566543614,55.4248238918,37.8081642196,17.6166596722
 01/31  17:00:00,1018.43636883,35.6629621219,0.0,0.0,448.566543614,448.566543614,65.7453915948,43.613602379,22.1317892158
 01/31  18:00:00,937.622028009,33.4966542247,0.0,0.0,348.885089477,398.725816546,88.5545371669,75.3826934025,13.1718437645
 01/31  19:00:00,755.417057088,33.4966542247,0.0,0.0,249.203635341,299.044362409,145.722768092,134.767942266,10.9548258258
 01/31  20:00:00,731.006083982,33.4966542247,0.0,0.0,249.203635341,299.044362409,178.529957472,171.968242522,6.56171495084
 01/31  21:00:00,581.518434804,33.4966542247,0.0,0.0,149.522181205,249.203635341,218.744163956,209.993446946,8.7507170098
 01/31  22:00:00,557.084213257,33.4966542247,0.0,0.0,149.522181205,249.203635341,239.148990958,234.781714038,4.36727691998
 01/31  23:00:00,349.356951279,0.0,0.0,0.0,49.8407270682,199.362908273,4.36138500008,0.0,4.36138500008
 01/31  24:00:00,299.992191898,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070005548,0.0,2.19070005548
 02/01  01:00:00,287.769994417,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080673005,0.0,2.19080673005
 02/01  02:00:00,287.769994537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053862423,0.0,2.19053862423
 02/01  03:00:00,287.76999473,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139616529,0.0,4.36139616529
 02/01  04:00:00,287.769994466,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048305239,0.0,2.19048305239
 02/01  05:00:00,302.10891013,2.10931850936,0.0,0.0,24.9203635341,199.362908273,8.9742032468,6.78361371973,2.19058952707
 02/01  06:00:00,351.054299609,1.68745480749,0.0,0.0,49.8407270682,199.362908273,12.0584095597,7.69160470348,4.3668048562
 02/01  07:00:00,456.930538519,33.4966542247,0.00117672029195,0.0,49.8407270682,199.362908273,755.592238589,751.226815384,4.3654232048
 02/01  08:00:00,514.345205646,33.4966542247,0.0,0.0,149.522181205,199.362908273,1014.6383331,1005.8798394,8.75849370005
 02/01  09:00:00,1053.4492612,33.4966542247,0.0,0.0,448.566543614,448.566543614,472.375357532,454.740816173,17.6345413593
 02/01  10:00:00,1016.85823368,33.8735186445,0.0,0.0,448.566543614,448.566543614,236.120785882,216.257233792,19.8635520893
 02/01  11:00:00,971.004290629,37.047193519,0.0,0.0,448.566543614,448.566543614,129.980253067,110.10791623,19.8723368373
 02/01  12:00:00,974.248989094,40.3231113507,0.0,0.0,448.566543614,448.566543614,108.873560587,84.4977226995,24.3758378879
 02/01  13:00:00,924.951983514,40.8508946958,0.0,0.0,448.566543614,398.725816546,125.442559365,96.4983686663,28.9441906988
 02/01  14:00:00,974.854331501,40.9381700453,0.0,0.0,448.566543614,448.566543614,104.794202726,78.1146759762,26.67952675
 02/01  15:00:00,974.801422612,40.9369839765,0.0,0.0,448.566543614,448.566543614,60.063257009,42.4381546872,17.6251023218
 02/01  16:00:00,974.513503183,40.662433319,0.0,0.0,448.566543614,448.566543614,48.9123369688,31.2981376167,17.6141993521
 02/01  17:00:00,1020.56251647,37.8172825275,0.0,0.0,448.566543614,448.566543614,53.5434332571,31.4131082048,22.1303250523
 02/01  18:00:00,938.142876851,34.0586336671,0.0,0.0,348.885089477,398.725816546,71.6594911684,58.4874426978,13.1720484706
 02/01  19:00:00,755.369409942,33.4966542247,0.0,0.0,249.203635341,299.044362409,133.243661295,122.289556917,10.9541043783
 02/01  20:00:00,730.953519582,33.4966542247,0.0,0.0,249.203635341,299.044362409,162.66782424,156.105470104,6.5623541355
 02/01  21:00:00,581.532690972,33.4966542247,0.0,0.0,149.522181205,249.203635341,268.349059015,259.598884844,8.75017417139
 02/01  22:00:00,557.144288585,33.4966542247,0.0,0.0,149.522181205,249.203635341,328.312306262,323.945305315,4.36700094701
 02/01  23:00:00,349.356951598,0.0,0.0,0.0,49.8407270682,199.362908273,4.36118548758,0.0,4.36118548758
 02/01  24:00:00,299.992192388,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905645805,0.0,2.1905645805
 02/02  01:00:00,287.769994695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067237835,0.0,2.19067237835
 02/02  02:00:00,287.769994857,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077942022,0.0,2.19077942022
 02/02  03:00:00,289.039389777,1.26559110562,0.0,0.0,24.9203635341,199.362908273,8.21240719574,3.85127577776,4.36113141798
 02/02  04:00:00,289.464288989,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.12005897248,6.92925589097,2.19080308151
 02/02  05:00:00,302.111782304,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.6062544473,10.415493723,2.19076072434
 02/02  06:00:00,351.058263521,1.68745480749,0.0,0.0,49.8407270682,199.362908273,16.8932956665,12.5255778424,4.36771782408
 02/02  07:00:00,432.618007201,33.4966542247,0.0,0.0,49.8407270682,199.362908273,843.680798531,839.315626929,4.36517160171
 02/02  08:00:00,514.84582855,33.4966542247,0.0,0.0,149.522181205,199.362908273,1385.31799486,1376.55997154,8.75802331951
 02/02  09:00:00,1053.80956853,33.4966542247,0.0,0.0,448.566543614,448.566543614,637.0116948,619.377976173,17.6337186268
 02/02  10:00:00,1017.0302144,33.8869217235,0.0,0.0,448.566543614,448.566543614,296.810708982,276.94758643,19.8631225517
 02/02  11:00:00,970.65845043,36.6430567024,0.0,0.0,448.566543614,448.566543614,148.847754424,128.97614936,19.8716050637
 02/02  12:00:00,971.851629416,37.9077466731,0.0,0.0,448.566543614,448.566543614,107.059853214,82.6825420866,24.3773111273
 02/02  13:00:00,923.589555637,39.4970622221,0.0,0.0,448.566543614,398.725816546,104.162142996,75.2170935219,28.9450494737
 02/02  14:00:00,974.749985613,40.8437563483,0.0,0.0,448.566543614,448.566543614,85.8244398597,59.1454351332,26.6790047265
 02/02  15:00:00,974.132162335,40.2740524086,0.0,0.0,448.566543614,448.566543614,49.1531331578,31.5289178851,17.6242152728
 02/02  16:00:00,970.641961803,36.7918403145,0.0,0.0,448.566543614,448.566543614,43.7987918003,26.184190703,17.6146010974
 02/02  17:00:00,1017.11177352,34.3544258092,0.0,0.0,448.566543614,448.566543614,58.8486284182,36.7185068596,22.1301215587
 02/02  18:00:00,929.068738483,33.4966542247,0.0,0.0,348.885089477,398.725816546,89.8890414371,76.7203527952,13.1686886419
 02/02  19:00:00,755.390711816,33.4966542247,0.0,0.0,249.203635341,299.044362409,137.935152921,126.981138756,10.9540141655
