Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  20:00:00,730.960747389,33.4966542247,0.0,0.0,249.203635341,299.044362409,154.183687637,147.621385072,6.5623025657
 02/02  21:00:00,581.495758662,33.4966542247,0.0,0.0,149.522181205,249.203635341,213.588193843,204.838077834,8.75011600928
 02/02  22:00:00,557.088048291,33.4966542247,0.0,0.0,149.522181205,249.203635341,255.137667292,250.77069647,4.36697082171
 02/02  23:00:00,349.356952037,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071234413,0.0,2.19071234413
 02/02  24:00:00,299.99219283,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136875144,0.0,4.36136875144
 02/03  01:00:00,287.76999508,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065937048,0.0,2.19065937048
 02/03  02:00:00,287.769995223,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076729888,0.0,2.19076729888
 02/03  03:00:00,287.769995514,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110943164,0.0,4.36110943164
 02/03  04:00:00,289.039787786,1.26559110562,0.0,0.0,24.9203635341,199.362908273,6.21640175809,4.02568488619,2.19071687191
 02/03  05:00:00,302.110495766,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.8078240026,8.61716675491,2.19065724771
 02/03  06:00:00,351.053775801,1.68745480749,0.0,0.0,49.8407270682,199.362908273,11.9095152595,7.54181368555,4.36770157396
 02/03  07:00:00,456.785636447,33.4966542247,0.00109797774519,0.0,49.8407270682,199.362908273,662.631665314,658.2665049,4.36516041407
 02/03  08:00:00,514.183758885,33.4966542247,0.0,0.0,149.522181205,199.362908273,938.816812826,930.05877732,8.75803550665
 02/03  09:00:00,1053.48908669,33.4966542247,0.0,0.0,448.566543614,448.566543614,547.69569164,530.06368406,17.6320075802
 02/03  10:00:00,1016.54635395,33.4966542247,0.0,0.0,448.566543614,448.566543614,315.394413131,295.530888327,19.8635248044
 02/03  11:00:00,967.969704438,33.9373596814,0.0,0.0,448.566543614,448.566543614,208.04473739,188.172781477,19.8719559135
 02/03  12:00:00,971.795581591,37.798986249,0.0,0.0,448.566543614,448.566543614,180.584265334,156.207954943,24.3763103915
 02/03  13:00:00,924.331852933,40.2032901195,0.0,0.0,448.566543614,398.725816546,159.294715194,130.350306197,28.9444089968
 02/03  14:00:00,974.640999428,40.7148790143,0.0,0.0,448.566543614,448.566543614,120.817529236,94.1376105119,26.6799187237
 02/03  15:00:00,974.524974788,40.648029294,0.0,0.0,448.566543614,448.566543614,75.6183713512,57.9942033073,17.624168044
 02/03  16:00:00,973.140109926,39.2735942895,0.0,0.0,448.566543614,448.566543614,66.55656777,48.9413000569,17.6152677131
 02/03  17:00:00,1018.5046173,35.7363906133,0.0,0.0,448.566543614,448.566543614,78.8190642101,56.687977339,22.1310868711
 02/03  18:00:00,929.098805478,33.5191787032,0.0,0.0,348.885089477,398.725816546,115.531673777,102.360280683,13.1713930937
 02/03  19:00:00,755.42011452,33.4966542247,0.0,0.0,249.203635341,299.044362409,194.561309439,183.606826159,10.9544832799
 02/03  20:00:00,731.034926504,33.4966542247,0.0,0.0,249.203635341,299.044362409,257.533897691,250.972380642,6.56151704903
 02/03  21:00:00,581.614775424,33.4966542247,0.0,0.0,149.522181205,249.203635341,366.520989634,357.77048348,8.750506154
 02/03  22:00:00,557.492208086,33.4966542247,0.0,0.0,149.522181205,249.203635341,683.566919147,679.199758923,4.36716022403
 02/03  23:00:00,349.356952477,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134441736,0.0,4.36134441736
 02/03  24:00:00,299.992193181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064650601,0.0,2.19064650601
 02/04  01:00:00,238.776140189,0.843727403744,0.0,0.0,24.9203635341,149.522181205,5.23075099909,3.03999527981,2.19075571928
 02/04  02:00:00,239.624311029,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.53200829563,7.34121712914,2.19079116649
 02/04  03:00:00,240.053434846,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.7402383067,14.3787059612,4.36153234548
 02/04  04:00:00,239.63204336,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.0364657151,14.8456497424,2.1908159727
 02/04  05:00:00,252.298444588,2.10931850936,0.0,0.0,24.9203635341,149.522181205,38.6200613502,36.4295114606,2.19054988955
 02/04  06:00:00,276.323155472,1.68745480749,0.0,0.0,24.9203635341,149.522181205,41.235526767,36.8689910634,4.36653570366
 02/04  07:00:00,432.911624294,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1033.03473464,1028.66936708,4.3653675609
 02/04  08:00:00,417.968094034,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2335.57484542,2329.02521422,6.54963120277
 02/04  09:00:00,658.268076502,33.4966542247,0.0,0.0,249.203635341,249.203635341,1067.78620467,1061.22455269,6.56165197746
 02/04  10:00:00,619.071257153,33.4966542247,0.0,0.0,249.203635341,249.203635341,481.918836899,470.963605121,10.9552317775
 02/04  11:00:00,569.945949278,34.0045017208,0.0,0.0,249.203635341,249.203635341,347.339305494,336.395596852,10.9437086418
 02/04  12:00:00,572.135887944,36.6609151162,0.0,0.0,249.203635341,249.203635341,198.938000448,187.972577158,10.9654232903
 02/04  13:00:00,574.486516762,39.1571576523,0.0,0.0,249.203635341,249.203635341,150.800520733,139.851832168,10.9486885651
 02/04  14:00:00,575.522488605,40.2311691785,0.0,0.0,249.203635341,249.203635341,141.973309855,133.214099826,8.75921002841
 02/04  15:00:00,324.679037475,38.6016956395,0.0,0.0,74.7610906023,174.442544739,148.733500094,139.990028193,8.74347190182
 02/04  16:00:00,322.746527464,36.7082149026,0.0,0.0,74.7610906023,174.442544739,127.59245982,121.036578086,6.55588173427
 02/04  17:00:00,369.002682774,34.0763304279,0.0,0.0,74.7610906023,174.442544739,132.817593982,126.257866025,6.55972795696
 02/04  18:00:00,356.058162418,33.4966542247,0.0,0.0,24.9203635341,149.522181205,223.287473101,218.922250343,4.36522275732
 02/04  19:00:00,347.930059119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36530426317,0.0,4.36530426317
 02/04  20:00:00,323.48566353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19281150038,0.0,2.19281150038
 02/04  21:00:00,323.485663767,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654294463,0.0,4.3654294463
 02/04  22:00:00,299.042278568,0.0,0.0,0.0,24.9203635341,149.522181205,4.36917520753,0.0,4.36917520753
 02/04  23:00:00,275.865121431,1.26559110562,0.0,0.0,24.9203635341,149.522181205,7.52377223981,3.16222200615,4.36155023367
 02/04  24:00:00,252.270859997,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.8880357389,8.69724648256,2.19078925634
 02/05  01:00:00,239.626513051,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.0916221493,8.90184236924,2.18977978007
 02/05  02:00:00,240.055480045,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.2581798197,15.0685661141,2.1896137056
 02/05  03:00:00,239.63264067,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.4385176414,14.2488902484,2.18962739306
 02/05  04:00:00,240.068392357,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.4998302014,26.3100632725,2.18976692885
 02/05  05:00:00,251.863582461,1.68745480749,0.0,0.0,24.9203635341,149.522181205,24.0251748731,21.835393295,2.18978157812
 02/05  06:00:00,276.757195232,2.10931850936,0.0,0.0,24.9203635341,149.522181205,48.4720495315,44.1066696433,4.36537988817
 02/05  07:00:00,325.219010156,1.68745480749,0.0,0.0,24.9203635341,149.522181205,42.8839950078,40.6942973773,2.18969763051
 02/05  08:00:00,307.392608672,2.10931850936,0.0,0.0,24.9203635341,149.522181205,64.1645839912,61.9748081984,2.18977579282
 02/05  09:00:00,298.401010292,1.68745480749,0.0,0.0,24.9203635341,149.522181205,41.4885487659,39.2988493868,2.18969937905
 02/05  10:00:00,262.172877006,2.10931850936,0.0,0.0,24.9203635341,149.522181205,54.5374098277,52.3476634611,2.18974636661
 02/05  11:00:00,212.827287486,1.68745480749,0.0,0.0,24.9203635341,149.522181205,25.5133708019,23.323670244,2.18970055785
 02/05  12:00:00,227.711259393,16.5818242825,0.0,0.0,24.9203635341,149.522181205,16.1978664968,14.0060551426,2.19181135421
 02/05  13:00:00,232.862217209,21.7424073416,0.0,0.0,24.9203635341,149.522181205,10.5703611772,6.20671890221,4.36364227503
 02/05  14:00:00,238.657234894,27.5353801968,0.0,0.0,24.9203635341,149.522181205,11.0176419861,6.64807220184,4.36956978428
 02/05  15:00:00,233.341870667,22.2257619117,0.0,0.0,24.9203635341,149.522181205,7.57320971454,3.20956322776,4.36364648678
 02/05  16:00:00,236.801083715,25.685464551,0.0,0.0,24.9203635341,149.522181205,5.82717664201,3.63741915623,2.18975748578
 02/05  17:00:00,261.691330103,1.68745480749,0.0,0.0,24.9203635341,149.522181205,5.39352853532,3.20387807348,2.18965046184
 02/05  18:00:00,324.414086582,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.09404483338,5.90431675421,2.18972807917
 02/05  19:00:00,349.622526478,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.53305003522,5.34355246247,2.18949757275
 02/05  20:00:00,325.602954736,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.97038427835,7.78065485777,2.18972942058
 02/05  21:00:00,325.179518612,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.69281888461,6.50316660273,2.18965228188
 02/05  22:00:00,301.162373489,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.068802839,9.70368180109,4.36512103795
 02/05  23:00:00,276.293825069,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.2756666825,9.08609790216,2.18956878035
 02/05  24:00:00,252.278925923,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.610378947,15.4206091609,2.18976978615
 02/06  01:00:00,289.47273588,1.68745480749,0.0,0.0,24.9203635341,199.362908273,14.8669746923,12.6763198984,2.19065479385
 02/06  02:00:00,289.905112694,2.10931850936,0.0,0.0,24.9203635341,199.362908273,23.6448196677,21.4540548739,2.19076479375
 02/06  03:00:00,289.482699923,1.68745480749,0.0,0.0,24.9203635341,199.362908273,25.410185077,21.0490542542,4.36113082287
 02/06  04:00:00,289.925127234,2.10931850936,0.0,0.0,24.9203635341,199.362908273,40.4025443963,38.211747402,2.19079699431
 02/06  05:00:00,301.713400439,1.68745480749,0.0,0.0,24.9203635341,199.362908273,30.3661245241,28.1752941688,2.19083035535
 02/06  06:00:00,351.525690424,2.10931850936,0.0,0.0,49.8407270682,199.362908273,52.6614328347,48.293707152,4.36772568264
 02/06  07:00:00,433.147591499,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1110.01867421,1105.65348449,4.36518971586
 02/06  08:00:00,514.410006323,33.4966542247,0.0,0.0,149.522181205,199.362908273,1026.9247927,1018.16661363,8.75817906662
 02/06  09:00:00,1053.58360184,33.4966542247,0.0,0.0,448.566543614,448.566543614,611.382066694,593.749916723,17.6321499717
 02/06  10:00:00,1016.7208237,33.4966542247,0.0,0.0,448.566543614,448.566543614,463.43274346,443.568786467,19.8639569936
 02/06  11:00:00,967.707972552,33.4966542247,0.0,0.0,448.566543614,448.566543614,370.088651205,350.217508262,19.8711429435
 02/06  12:00:00,967.575753553,33.4966542247,0.0,0.0,448.566543614,448.566543614,261.237815826,236.86057534,24.3772404862
 02/06  13:00:00,917.760208115,33.4966542247,0.0,0.0,448.566543614,398.725816546,292.730076597,263.78329278,28.9467838172
 02/06  14:00:00,967.560266771,33.4966542247,0.0,0.0,448.566543614,448.566543614,258.366151081,231.683566535,26.682584546
 02/06  15:00:00,987.827389572,34.363931857,0.00117482372062,0.0,448.566543614,448.566543614,190.457432437,172.832719545,17.6247128921
 02/06  16:00:00,997.885908304,34.7385646304,0.00195174268329,0.0,448.566543614,448.566543614,139.614025438,121.99705086,17.6169745778
 02/06  17:00:00,1045.60062719,33.5520198933,0.00156424953595,0.0,448.566543614,448.566543614,152.593992662,130.461539424,22.1324532377
 02/06  18:00:00,934.042630352,33.4966542247,0.00024049773147,0.0,348.885089477,398.725816546,218.006210167,204.832764486,13.1734456803
 02/06  19:00:00,755.646893606,33.4966542247,0.0,0.0,249.203635341,299.044362409,427.821868338,416.867644334,10.9542240042
 02/06  20:00:00,731.604283001,33.4966542247,0.0,0.0,249.203635341,299.044362409,796.288820124,789.726570724,6.5622493995
 02/06  21:00:00,582.80670463,33.4966542247,0.0,0.0,149.522181205,249.203635341,1235.52297998,1226.77145545,8.75152452402
 02/06  22:00:00,558.907276951,33.4966542247,0.0,0.0,149.522181205,249.203635341,1234.63900291,1230.27134968,4.36765323323
 02/06  23:00:00,349.356953498,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161245651,0.0,4.36161245651
 02/06  24:00:00,301.26305838,1.26559110562,0.0,0.0,24.9203635341,199.362908273,4.89024093228,2.69972086857,2.19052006372
 02/07  01:00:00,289.898922826,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.290407729,10.0997766431,2.19063108587
 02/07  02:00:00,289.478480047,1.68745480749,0.0,0.0,24.9203635341,199.362908273,15.2691580857,10.9075605001,4.36159758557
 02/07  03:00:00,289.918418628,2.10931850936,0.0,0.0,24.9203635341,199.362908273,22.6046720732,20.4138572448,2.19081482834
 02/07  04:00:00,289.487198382,1.68745480749,0.0,0.0,24.9203635341,199.362908273,17.8097999049,15.6191010936,2.19069881137
 02/07  05:00:00,302.154118002,2.10931850936,0.0,0.0,24.9203635341,199.362908273,29.9225947762,27.731785469,2.19080930714
 02/07  06:00:00,351.087642019,1.68745480749,0.0,0.0,49.8407270682,199.362908273,26.4275752511,22.0603025199,4.36727273121
 02/07  07:00:00,433.074021214,33.4966542247,0.0,0.0,49.8407270682,199.362908273,747.418732959,743.053032835,4.36570012367
 02/07  08:00:00,515.082045616,33.4966542247,0.0,0.0,149.522181205,199.362908273,1205.70820127,1194.76579002,10.9424112558
 02/07  09:00:00,1054.28908186,33.4966542247,0.0,0.0,448.566543614,448.566543614,856.059810828,838.427016677,17.6327941507
 02/07  10:00:00,1017.24526347,33.4966542247,0.0,0.0,448.566543614,448.566543614,633.591211812,615.933891418,17.657320394
 02/07  11:00:00,968.034163181,33.4966542247,0.0,0.0,448.566543614,448.566543614,470.916611789,451.04181322,19.8747985687
 02/07  12:00:00,967.811645874,33.4966542247,0.0,0.0,448.566543614,448.566543614,358.495088737,334.116601964,24.3784867733
 02/07  13:00:00,917.922676087,33.4966542247,0.0,0.0,448.566543614,398.725816546,350.825081751,321.876890096,28.9481916548
 02/07  14:00:00,967.623613726,33.4966542247,0.0,0.0,448.566543614,448.566543614,259.064474876,232.376584219,26.6878906569
 02/07  15:00:00,967.732964329,33.6807456193,0.0,0.0,448.566543614,448.566543614,206.429205955,188.803739822,17.6254661331
 02/07  16:00:00,967.958829366,33.9638376627,0.0,0.0,448.566543614,448.566543614,163.473012074,145.857990721,17.6150213535
 02/07  17:00:00,1016.36618141,33.4966542247,0.0,0.0,448.566543614,448.566543614,154.288384988,132.15692556,22.1314594274
 02/07  18:00:00,929.245126077,33.4966542247,0.0,0.0,348.885089477,398.725816546,243.419694969,230.247313641,13.1723813282
 02/07  19:00:00,755.750154005,33.4966542247,0.0,0.0,249.203635341,299.044362409,449.74392708,438.789758246,10.9541688342
 02/07  20:00:00,731.544666328,33.4966542247,0.0,0.0,249.203635341,299.044362409,647.470074339,638.727155795,8.74291854345
 02/07  21:00:00,582.824873581,33.4966542247,0.0,0.0,149.522181205,249.203635341,1160.91074678,1152.15983962,8.7509071616
 02/07  22:00:00,559.566027726,33.4966542247,0.0,0.0,149.522181205,249.203635341,1400.97203014,1396.60474975,4.36728039309
 02/07  23:00:00,349.356953517,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083168464,0.0,2.19083168464
 02/07  24:00:00,301.262561238,1.26559110562,0.0,0.0,24.9203635341,199.362908273,4.13423618475,1.9434429846,2.19079320015
 02/08  01:00:00,289.894405116,2.10931850936,0.0,0.0,24.9203635341,199.362908273,8.38317182303,6.192494142,2.19067768103
 02/08  02:00:00,289.474952212,1.68745480749,0.0,0.0,24.9203635341,199.362908273,11.623142815,7.26182978659,4.36131302842
 02/08  03:00:00,289.923892775,2.10931850936,0.0,0.0,24.9203635341,199.362908273,20.9069965426,18.7162090287,2.19078751387
 02/08  04:00:00,289.497259357,1.68745480749,0.0,0.0,24.9203635341,199.362908273,19.0861008114,16.8952772311,2.19082358029
 02/08  05:00:00,322.068413336,21.9411456723,0.0,0.0,24.9203635341,199.362908273,63.7604761695,59.3990972581,4.36137891133
 02/08  06:00:00,369.207167229,19.7163885919,0.0,0.0,49.8407270682,199.362908273,66.5878811968,62.2200325792,4.36784861754
 02/08  07:00:00,433.452038142,33.4966542247,0.0,0.0,49.8407270682,199.362908273,889.70824501,887.515493906,2.19275110393
 02/08  08:00:00,518.921481927,33.4966542247,0.0,0.0,149.522181205,199.362908273,2117.6455657,2106.70231218,10.9432535162
 02/08  09:00:00,1055.85670319,33.4966542247,0.0,0.0,448.566543614,448.566543614,801.788856552,784.155117008,17.6337395441
 02/08  10:00:00,1017.80602023,33.4966542247,0.0,0.0,448.566543614,448.566543614,526.240115765,506.377081561,19.8630342032
 02/08  11:00:00,969.073701371,34.3916215985,0.0,0.0,448.566543614,448.566543614,338.482274315,318.608879109,19.873395206
 02/08  12:00:00,971.543917328,37.4231259248,0.0,0.0,448.566543614,448.566543614,155.255720469,133.092592642,22.1631278274
 02/08  13:00:00,923.733951372,39.5277176061,0.0,0.0,448.566543614,398.725816546,142.962229854,114.015702087,28.9465277672
 02/08  14:00:00,974.617756967,40.6413496551,0.0,0.0,448.566543614,448.566543614,115.926293473,87.0215990536,28.9046944191
 02/08  15:00:00,974.45081812,40.5347238645,0.0,0.0,448.566543614,448.566543614,79.6372577377,62.0141573342,17.6231004034
 02/08  16:00:00,972.684745364,38.780199524,0.0,0.0,448.566543614,448.566543614,73.0141649944,57.5991214976,15.4150434968
 02/08  17:00:00,1018.09188113,35.2860131543,0.0,0.0,448.566543614,448.566543614,86.6601250272,64.52963327,22.1304917572
 02/08  18:00:00,929.101306342,33.4966542247,0.0,0.0,348.885089477,398.725816546,103.22733525,90.0519896567,13.1753455936
 02/08  19:00:00,755.625985398,33.4966542247,0.0,0.0,249.203635341,299.044362409,299.064143,288.11053412,10.9536088795
 02/08  20:00:00,731.571808866,33.4966542247,0.0,0.0,249.203635341,299.044362409,589.621577042,580.878852136,8.74272490615
 02/08  21:00:00,582.304850683,33.4966542247,0.0,0.0,149.522181205,249.203635341,739.81245836,731.062005967,8.75045239275
 02/08  22:00:00,557.935878956,33.4966542247,0.0,0.0,149.522181205,249.203635341,755.553658742,751.186572541,4.36708620155
 02/08  23:00:00,349.356953444,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075174989,0.0,2.19075174989
 02/08  24:00:00,299.99219462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067423935,0.0,2.19067423935
 02/09  01:00:00,289.039627925,1.26559110562,0.0,0.0,24.9203635341,199.362908273,7.03442001869,2.67311257319,4.36130744549
 02/09  02:00:00,289.891568121,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.3224278378,8.13164253815,2.19078529965
 02/09  03:00:00,289.473267484,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.7235901052,10.5327683779,2.19082172732
 02/09  04:00:00,289.910860179,2.10931850936,0.0,0.0,24.9203635341,199.362908273,25.4362298614,21.0748536226,4.3613762388
 02/09  05:00:00,301.708566763,1.68745480749,0.0,0.0,24.9203635341,199.362908273,21.5563470262,19.3656425818,2.19070444433
 02/09  06:00:00,358.768479214,9.32089202314,0.0,0.0,49.8407270682,199.362908273,63.9716727948,59.6043631884,4.36730960639
 02/09  07:00:00,433.133450903,33.4966542247,0.0,0.0,49.8407270682,199.362908273,915.69793345,911.33271025,4.36522320022
 02/09  08:00:00,516.583403888,33.4966542247,0.0,0.0,149.522181205,199.362908273,1724.79448096,1716.0355626,8.75891836107
 02/09  09:00:00,1055.45220429,33.4966542247,0.0,0.0,448.566543614,448.566543614,983.98136806,966.344962956,17.6364051047
 02/09  10:00:00,1017.57995427,33.5018830617,0.0,0.0,448.566543614,448.566543614,482.853971004,462.99028603,19.8636849738
 02/09  11:00:00,969.545627374,35.2747909859,0.0,0.0,448.566543614,448.566543614,201.890227821,182.015772539,19.874455282
 02/09  12:00:00,972.643028501,38.6120045059,0.0,0.0,448.566543614,448.566543614,122.347922324,97.9715739462,24.3763483778
 02/09  13:00:00,924.559744808,40.4010169942,0.0,0.0,448.566543614,398.725816546,120.496620213,91.5504307037,28.9461895091
 02/09  14:00:00,974.643073215,40.6971252156,0.0,0.0,448.566543614,448.566543614,96.6253621559,69.947601973,26.6777601829
 02/09  15:00:00,974.597025584,40.7106774181,0.0,0.0,448.566543614,448.566543614,60.8346943789,43.2107330106,17.6239613683
 02/09  16:00:00,973.581705619,39.7114138182,0.0,0.0,448.566543614,448.566543614,52.3069846145,34.6905923452,17.6163922693
 02/09  17:00:00,1018.94527846,36.1801905603,0.0,0.0,448.566543614,448.566543614,58.1058724584,35.975725063,22.1301473955
 02/09  18:00:00,929.152945087,33.5937821442,0.0,0.0,348.885089477,398.725816546,69.329197643,56.1582481513,13.1709494917
 02/09  19:00:00,755.407605868,33.4966542247,0.0,0.0,249.203635341,299.044362409,132.153619976,121.199595838,10.9540241384
 02/09  20:00:00,731.05073545,33.4966542247,0.0,0.0,249.203635341,299.044362409,204.930020754,198.367704069,6.56231668452
 02/09  21:00:00,581.934487615,33.4966542247,0.0,0.0,149.522181205,249.203635341,535.296784598,526.546560893,8.75022370443
 02/09  22:00:00,557.735407234,33.4966542247,0.0,0.0,149.522181205,249.203635341,696.599218742,692.232217552,4.36700118981
 02/09  23:00:00,349.356953934,0.0,0.0,0.0,49.8407270682,199.362908273,2.98822285034,0.0,2.98822285034
 02/09  24:00:00,299.992194742,0.0,0.0,0.0,24.9203635341,199.362908273,3.56335869459,0.0,3.56335869459
 02/10  01:00:00,287.769996756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068512936,0.0,2.19068512936
 02/10  02:00:00,289.888388376,2.10931850936,0.0,0.0,24.9203635341,199.362908273,8.95023779967,6.7594409875,2.19079681217
 02/10  03:00:00,289.469383075,1.68745480749,0.0,0.0,24.9203635341,199.362908273,13.271300052,8.9099700423,4.36133000973
 02/10  04:00:00,289.901639809,2.10931850936,0.0,0.0,24.9203635341,199.362908273,18.9019355767,16.7111019412,2.19083363549
 02/10  05:00:00,301.700935553,1.68745480749,0.0,0.0,24.9203635341,199.362908273,18.159027609,15.9682320975,2.19079551144
 02/10  06:00:00,351.51698712,2.10931850936,0.0,0.0,49.8407270682,199.362908273,41.2520558827,36.8842418958,4.36781398688
 02/10  07:00:00,432.987790841,33.4966542247,0.0,0.0,49.8407270682,199.362908273,899.893603969,895.528321104,4.36528286453
 02/10  08:00:00,516.315603203,33.4966542247,0.0,0.0,149.522181205,199.362908273,1720.27404215,1711.51560897,8.75843317517
 02/10  09:00:00,1054.47411433,33.4966542247,0.0,0.0,448.566543614,448.566543614,710.305571193,692.670415642,17.6351555518
 02/10  10:00:00,1017.08470391,33.555518507,0.0,0.0,448.566543614,448.566543614,377.498629085,357.633846515,19.8647825701
 02/10  11:00:00,969.928538076,35.8264165043,0.0,0.0,448.566543614,448.566543614,156.611693292,136.737632659,19.8740606336
 02/10  12:00:00,973.127895082,39.1310827916,0.0,0.0,448.566543614,448.566543614,117.45140153,93.0725188897,24.37888264
 02/10  13:00:00,924.74813374,40.6122108715,0.0,0.0,448.566543614,398.725816546,116.234639001,87.285647907,28.9489910936
 02/10  14:00:00,974.780798315,40.8509456732,0.0,0.0,448.566543614,448.566543614,91.8072612614,65.1223911458,26.6848701156
 02/10  15:00:00,974.689338292,40.8130226357,0.0,0.0,448.566543614,448.566543614,56.9202994848,39.2965915005,17.6237079843
 02/10  16:00:00,973.981972333,40.1165072602,0.0,0.0,448.566543614,448.566543614,50.9579122701,33.3416320771,17.616280193
 02/10  17:00:00,1019.34220473,36.5812861895,0.0,0.0,448.566543614,448.566543614,57.0261531414,34.8964124359,22.1297407055
 02/10  18:00:00,929.244139959,33.6920062884,0.0,0.0,348.885089477,398.725816546,66.8433142668,53.6693879931,13.1739262737
 02/10  19:00:00,755.397130072,33.4966542247,0.0,0.0,249.203635341,299.044362409,128.90547522,117.950661297,10.9548139225
 02/10  20:00:00,731.065840224,33.4966542247,0.0,0.0,249.203635341,299.044362409,225.114404811,216.372270624,8.74213418716
 02/10  21:00:00,581.636581816,33.4966542247,0.0,0.0,149.522181205,249.203635341,310.216110069,301.465961806,8.7501482622
 02/10  22:00:00,557.289109211,33.4966542247,0.0,0.0,149.522181205,249.203635341,404.857027626,400.490127405,4.36690022082
 02/10  23:00:00,349.35695403,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064165742,0.0,2.19064165742
 02/10  24:00:00,299.992194684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075349206,0.0,2.19075349206
 02/11  01:00:00,237.929270094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049007101,0.0,2.19049007101
 02/11  02:00:00,239.198359612,1.26559110562,0.0,0.0,24.9203635341,149.522181205,7.38475171224,3.0233579843,4.36139372795
 02/11  03:00:00,240.046586636,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.11208452615,6.92125625409,2.19082827206
 02/11  04:00:00,239.626041445,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.2665463981,8.07579360143,2.19075279668
 02/11  05:00:00,252.280186187,2.10931850936,0.0,0.0,24.9203635341,149.522181205,19.0311856314,16.8405101327,2.19067549877
 02/11  06:00:00,276.301800877,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.1105702213,14.7428044417,4.36776577966
 02/11  07:00:00,432.724798971,33.4966542247,0.0,0.0,49.8407270682,199.362908273,816.41227292,812.046795246,4.36547767441
 02/11  08:00:00,406.41551263,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1147.31555981,1140.76590536,6.54965444751
 02/11  09:00:00,655.369462447,33.4966542247,0.0,0.0,249.203635341,249.203635341,814.017226858,807.454972658,6.56225419953
 02/11  10:00:00,618.023623871,33.4967852677,0.0,0.0,249.203635341,249.203635341,347.891108332,336.935205583,10.9559027488
 02/11  11:00:00,570.335774266,34.9949392221,0.0,0.0,249.203635341,249.203635341,180.760279844,169.814960306,10.9453195383
 02/11  12:00:00,573.222530956,37.899598019,0.0,0.0,249.203635341,249.203635341,180.138978594,169.17533284,10.963645754
 02/11  13:00:00,575.48690067,40.2141676443,0.0,0.0,249.203635341,249.203635341,155.341279242,144.392301532,10.94897771
 02/11  14:00:00,575.901711089,40.6463541149,0.0,0.0,249.203635341,249.203635341,148.108073074,139.348998353,8.75907472047
 02/11  15:00:00,326.147513066,40.1047774982,0.0,0.0,74.7610906023,174.442544739,148.899686137,140.156305668,8.74338046899
 02/11  16:00:00,323.85847204,37.8422864935,0.0,0.0,74.7610906023,174.442544739,129.325160378,122.770108984,6.55505139389
 02/11  17:00:00,369.43263205,34.5265704749,0.0,0.0,74.7610906023,174.442544739,133.478579626,126.919360467,6.55921915896
 02/11  18:00:00,347.483290069,33.4966542247,0.0,0.0,24.9203635341,149.522181205,221.441602877,217.075839381,4.36576349633
 02/11  19:00:00,347.93006144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550066587,0.0,4.36550066587
 02/11  20:00:00,323.485665789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518345997,0.0,4.36518345997
 02/11  21:00:00,323.485665539,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249961866,0.0,2.19249961866
 02/11  22:00:00,299.042281176,0.0,0.0,0.0,24.9203635341,149.522181205,6.54379433545,0.0,6.54379433545
 02/11  23:00:00,274.595863468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079152122,0.0,2.19079152122
 02/11  24:00:00,251.844245522,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.2854861058,5.09495808414,2.19052802167
 02/12  01:00:00,240.047335048,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.0533369129,8.86379949381,2.1895374191
 02/12  02:00:00,239.627537885,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.0432928635,10.8534903734,2.18980249014
 02/12  03:00:00,240.054470976,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.91822278,15.728525751,2.18969702896
 02/12  04:00:00,239.638354298,1.68745480749,0.0,0.0,24.9203635341,149.522181205,23.4363756362,21.2465978367,2.18977779945
 02/12  05:00:00,252.291671251,2.10931850936,0.0,0.0,24.9203635341,149.522181205,32.2707390319,30.0811895795,2.18954945238
 02/12  06:00:00,308.121467607,18.8149419027,0.000647727180633,0.0,24.9203635341,149.522181205,105.055596932,100.690250511,4.36534642089
 02/12  07:00:00,358.01507278,24.6454857399,0.000476261831007,0.0,24.9203635341,149.522181205,144.945116709,142.755335406,2.18978130331
 02/12  08:00:00,316.527449078,19.7163885919,0.0,0.0,24.9203635341,149.522181205,139.430540598,137.240740959,2.18979963876
 02/12  09:00:00,321.433459537,24.6454857399,0.0,0.0,24.9203635341,149.522181205,115.74348308,113.553696257,2.18978682331
 02/12  10:00:00,261.740152464,1.68745480749,0.0,0.0,24.9203635341,149.522181205,50.7862323881,48.5964574485,2.18977493962
 02/12  11:00:00,213.251663414,2.10931850936,0.0,0.0,24.9203635341,149.522181205,30.5874589584,28.3976661951,2.18979276335
 02/12  12:00:00,214.619378574,3.49034818593,0.0,0.0,24.9203635341,149.522181205,19.6462100144,15.282570763,4.3636392514
 02/12  13:00:00,237.525993187,26.4034855227,0.0,0.0,24.9203635341,149.522181205,11.5610946671,9.36926247759,2.19183218949
 02/12  14:00:00,232.80248335,21.6813569313,0.0,0.0,24.9203635341,149.522181205,13.29399374,6.74926688015,6.54472685983
 02/12  15:00:00,237.204283304,26.0866432944,0.0,0.0,24.9203635341,149.522181205,7.15848741521,4.96664565091,2.1918417643
 02/12  16:00:00,226.370824038,15.2556225172,0.0,0.0,24.9203635341,149.522181205,5.86195916999,3.67227664204,2.18968252795
 02/12  17:00:00,262.114284953,2.10931850936,0.0,0.0,24.9203635341,149.522181205,6.74953745096,4.55977476643,2.18976268453
 02/12  18:00:00,315.44689191,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.2473490806,5.05756806039,2.18978102022
 02/12  19:00:00,350.045557181,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.19547137783,7.00585727587,2.18961410195
 02/12  20:00:00,325.17886261,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.80607391367,6.61630227976,2.18977163391
 02/12  21:00:00,325.603309317,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.1713160463,8.98154248161,2.18977356465
 02/12  22:00:00,300.739311524,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.0377979096,9.67251543427,4.36528247537
 02/12  23:00:00,276.71803504,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.4102040345,12.22044413,2.1897599045
 02/12  24:00:00,251.851871686,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.5143431556,12.3245661119,2.18977704369
 02/13  01:00:00,289.894678575,2.10931850936,0.0,0.0,24.9203635341,199.362908273,16.2871988395,14.0965460762,2.19065276331
 02/13  02:00:00,289.473166716,1.68745480749,0.0,0.0,24.9203635341,199.362908273,18.8051030711,14.4439413017,4.36116176933
 02/13  03:00:00,289.900607952,2.10931850936,0.0,0.0,24.9203635341,199.362908273,21.7979051264,19.6075367685,2.1903683579
 02/13  04:00:00,289.479110062,1.68745480749,0.0,0.0,24.9203635341,199.362908273,22.1690819367,19.9783554037,2.19072653303
 02/13  05:00:00,302.128449678,2.10931850936,0.0,0.0,24.9203635341,199.362908273,29.2494715864,24.8884900064,4.36098158
 02/13  06:00:00,351.075045182,1.68745480749,0.0,0.0,49.8407270682,199.362908273,31.3004286197,26.9330790642,4.36734955548
 02/13  07:00:00,433.018176106,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1113.94845274,1111.75571575,2.19273699226
 02/13  08:00:00,505.706592452,33.4966542247,0.0,0.0,149.522181205,199.362908273,978.542132813,967.598893769,10.9432390441
 02/13  09:00:00,1053.50766707,33.4966542247,0.0,0.0,448.566543614,448.566543614,591.894636366,574.261004272,17.6336320947
 02/13  10:00:00,1016.62866585,33.4966542247,0.0,0.0,448.566543614,448.566543614,407.364780097,387.501395667,19.8633844303
 02/13  11:00:00,967.702244306,33.6444638597,0.0,0.0,448.566543614,448.566543614,243.551179703,223.677380941,19.8737987621
 02/13  12:00:00,971.019125005,37.0105705878,0.0,0.0,448.566543614,448.566543614,200.827014621,178.663825856,22.1631887646
 02/13  13:00:00,923.630650649,39.4732848786,0.0,0.0,448.566543614,398.725816546,197.41239604,168.464849588,28.9475464527
 02/13  14:00:00,974.515655601,40.5563148864,0.0,0.0,448.566543614,448.566543614,163.568871557,134.666308437,28.9025631198
 02/13  15:00:00,974.264251209,40.3635838903,0.0,0.0,448.566543614,448.566543614,104.30292193,86.6778912812,17.6250306484
 02/13  16:00:00,972.346171933,38.4630889351,0.0,0.0,448.566543614,448.566543614,85.1579272715,69.7410298048,15.4168974668
 02/13  17:00:00,1017.98670188,35.2095395848,0.0,0.0,448.566543614,448.566543614,92.2106108763,70.078991112,22.1316197643
 02/13  18:00:00,939.990302195,33.4966542247,0.000864349952723,0.0,348.885089477,398.725816546,106.617239974,93.4412348342,13.1760051393
 02/13  19:00:00,784.611114326,33.4966542247,0.00144275576353,0.0,249.203635341,299.044362409,186.702976053,175.748812,10.9541640536
 02/13  20:00:00,735.86545898,33.4966542247,0.000200710810406,0.0,249.203635341,299.044362409,233.692914027,224.949739971,8.74317405535
 02/13  21:00:00,581.66862592,33.4966542247,0.0,0.0,149.522181205,249.203635341,445.515718037,436.764186356,8.7515316806
 02/13  22:00:00,557.492571938,33.4966542247,0.0,0.0,149.522181205,249.203635341,710.203809108,705.836496432,4.3673126759
 02/13  23:00:00,349.356954008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067665444,0.0,2.19067665444
 02/13  24:00:00,299.992195213,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131218424,0.0,4.36131218424
 02/14  01:00:00,288.193498584,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.84971811768,1.65908123393,2.19063688375
 02/14  02:00:00,289.887262611,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.2463131555,8.05548729964,2.1908258559
 02/14  03:00:00,289.467388098,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.2697752727,10.0789871483,2.19078812436
 02/14  04:00:00,289.896856711,2.10931850936,0.0,0.0,24.9203635341,199.362908273,22.1620540328,17.8007451583,4.36130887453
 02/14  05:00:00,301.707835141,1.68745480749,0.0,0.0,24.9203635341,199.362908273,30.7510835252,28.5602591318,2.19082439336
 02/14  06:00:00,351.506222118,2.10931850936,0.0,0.0,49.8407270682,199.362908273,43.1363335775,38.7693663778,4.36696719964
 02/14  07:00:00,447.62744447,33.4966542247,0.000723271382772,0.0,49.8407270682,199.362908273,1169.09123442,1164.72576754,4.36546688096
 02/14  08:00:00,508.906133908,33.4966542247,0.0,0.0,149.522181205,199.362908273,2263.75868389,2254.99924108,8.75944280773
 02/14  09:00:00,1054.90954487,33.4966542247,0.0,0.0,448.566543614,448.566543614,716.205776111,698.571279338,17.6344967734
 02/14  10:00:00,1017.18319983,33.4979462361,0.0,0.0,448.566543614,448.566543614,388.721511717,368.857794409,19.8637173078
 02/14  11:00:00,969.234898136,35.0294914628,0.0,0.0,448.566543614,448.566543614,187.588829285,167.713974052,19.8748552325
 02/14  12:00:00,972.065106862,38.0336706069,0.0,0.0,448.566543614,448.566543614,128.056589667,103.678868509,24.3777211584
 02/14  13:00:00,924.16769959,40.0014229009,0.0,0.0,448.566543614,398.725816546,128.308162776,99.3600977227,28.9480650537
 02/14  14:00:00,974.648864451,40.7024602697,0.0,0.0,448.566543614,448.566543614,99.1737114823,72.4936408607,26.6800706216
 02/14  15:00:00,974.512577014,40.6253926065,0.0,0.0,448.566543614,448.566543614,62.6351253543,45.009681874,17.6254434803
 02/14  16:00:00,972.906156808,39.0325156512,0.0,0.0,448.566543614,448.566543614,55.503273006,37.8883680689,17.6149049371
 02/14  17:00:00,1018.33274314,35.56455497,0.0,0.0,448.566543614,448.566543614,61.2352245144,39.1030471225,22.1321773919
 02/14  18:00:00,920.530157181,33.5094478397,0.0,0.0,348.885089477,398.725816546,74.5498927224,61.3772914405,13.1726012819
 02/14  19:00:00,755.519668694,33.4966542247,0.0,0.0,249.203635341,299.044362409,218.245898626,207.290878067,10.9550205594
 02/14  20:00:00,731.163188314,33.4966542247,0.0,0.0,249.203635341,299.044362409,292.165589216,285.603748796,6.56184041955
 02/14  21:00:00,581.690100625,33.4966542247,0.0,0.0,149.522181205,249.203635341,348.687147454,339.936128631,8.75101882306
 02/14  22:00:00,557.431805352,33.4966542247,0.0,0.0,149.522181205,249.203635341,513.227303051,508.859908506,4.36739454514
 02/14  23:00:00,349.356954434,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142995945,0.0,4.36142995945
 02/14  24:00:00,299.992195044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076982985,0.0,2.19076982985
 02/15  01:00:00,287.769997039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050636345,0.0,2.19050636345
 02/15  02:00:00,289.039986852,1.26559110562,0.0,0.0,24.9203635341,199.362908273,5.853636623,3.66301784887,2.19061877413
 02/15  03:00:00,289.89109035,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.18178615,9.8202084632,4.36157768684
 02/15  04:00:00,289.470789378,1.68745480749,0.0,0.0,24.9203635341,199.362908273,13.3352927868,11.1447127859,2.19058000093
 02/15  05:00:00,302.132167824,2.10931850936,0.0,0.0,24.9203635341,199.362908273,27.8199279692,25.6292357744,2.19069219477
 02/15  06:00:00,351.074518822,1.68745480749,0.0,0.0,49.8407270682,199.362908273,28.2562851727,23.8892377287,4.36704744394
 02/15  07:00:00,442.711628536,33.4966542247,0.000450595587095,0.0,49.8407270682,199.362908273,969.693121581,965.327539387,4.36558219369
 02/15  08:00:00,507.479160843,33.4966542247,0.0,0.0,149.522181205,199.362908273,1683.11974243,1674.36048459,8.75925784341
 02/15  09:00:00,1054.15660929,33.4966542247,0.0,0.0,448.566543614,448.566543614,635.135761405,615.301364948,19.8343964561
 02/15  10:00:00,1016.9658913,33.4995162678,0.0,0.0,448.566543614,448.566543614,386.482422971,368.822697691,17.65972528
 02/15  11:00:00,969.274372768,35.1315868207,0.0,0.0,448.566543614,448.566543614,187.977825792,168.10495899,19.8728668021
 02/15  12:00:00,972.437843981,38.4543115312,0.0,0.0,448.566543614,448.566543614,115.517107893,91.1389869076,24.3781209854
 02/15  13:00:00,924.457371172,40.329538104,0.0,0.0,448.566543614,398.725816546,115.41470971,86.4665842131,28.9481254973
 02/15  14:00:00,974.666672046,40.7375322316,0.0,0.0,448.566543614,448.566543614,93.9380639037,67.2501893747,26.687874529
 02/15  15:00:00,974.533001167,40.6563106765,0.0,0.0,448.566543614,448.566543614,58.6180134255,40.992460709,17.6255527165
 02/15  16:00:00,973.278195435,39.4167872648,0.0,0.0,448.566543614,448.566543614,49.2385583037,31.6222118532,17.6163464505
 02/15  17:00:00,1018.65140316,35.8945269492,0.0,0.0,448.566543614,448.566543614,55.2051939546,33.0730054228,22.1321885317
 02/15  18:00:00,920.553427458,33.5493835931,0.0,0.0,348.885089477,398.725816546,65.0637757505,51.8906865947,13.1730891558
 02/15  19:00:00,755.390710392,33.4966542247,0.0,0.0,249.203635341,299.044362409,126.65778612,115.703409114,10.9543770061
 02/15  20:00:00,731.063115403,33.4966542247,0.0,0.0,249.203635341,299.044362409,226.631224562,217.888132864,8.74309169825
 02/15  21:00:00,581.637622238,33.4966542247,0.0,0.0,149.522181205,249.203635341,314.964970362,306.21385945,8.75111091197
 02/15  22:00:00,557.201655959,33.4966542247,0.0,0.0,149.522181205,249.203635341,334.815069191,330.447694791,4.3673744005
 02/15  23:00:00,349.35695414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050176382,0.0,2.19050176382
 02/15  24:00:00,299.992194861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061418378,0.0,2.19061418378
 02/16  01:00:00,287.76999732,0.0,0.0,0.0,24.9203635341,199.362908273,2.70082061902,0.0,2.70082061902
 02/16  02:00:00,287.769997268,0.0,0.0,0.0,24.9203635341,199.362908273,3.85090738645,0.0,3.85090738645
 02/16  03:00:00,289.886176125,2.10931850936,0.0,0.0,24.9203635341,199.362908273,8.27488205824,6.08404356527,2.19083849296
 02/16  04:00:00,289.464903959,1.68745480749,0.0,0.0,24.9203635341,199.362908273,8.80856147234,6.61776096347,2.19080050887
 02/16  05:00:00,302.11704117,2.10931850936,0.0,0.0,24.9203635341,199.362908273,18.1730054594,13.8115394629,4.36146599649
 02/16  06:00:00,351.062823532,1.68745480749,0.0,0.0,49.8407270682,199.362908273,19.4152095083,15.047479849,4.36772965925
 02/16  07:00:00,452.234888573,33.4966542247,0.000995562263811,0.0,49.8407270682,199.362908273,859.014447047,856.82163883,2.1928082171
 02/16  08:00:00,506.372684955,33.4966542247,0.0,0.0,149.522181205,199.362908273,1285.61192298,1274.66834007,10.9435829028
 02/16  09:00:00,1053.50457593,33.4966542247,0.0,0.0,448.566543614,448.566543614,425.815392348,408.182100837,17.6332915112
 02/16  10:00:00,1016.57665677,33.6246903261,0.0,0.0,448.566543614,448.566543614,181.59304817,161.729210434,19.8638377367
 02/16  11:00:00,970.12475956,36.1579136909,0.0,0.0,448.566543614,448.566543614,121.985906352,102.111164793,19.8747415593
 02/16  12:00:00,973.451273185,39.5207064147,0.0,0.0,448.566543614,448.566543614,99.3977218016,77.2335177156,22.164204086
 02/16  13:00:00,924.812004199,40.7259331882,0.0,0.0,448.566543614,398.725816546,102.724840637,73.7766929969,28.9481476401
 02/16  14:00:00,974.805853469,40.9170901354,0.0,0.0,448.566543614,448.566543614,76.7217060453,47.8194559273,28.902250118
 02/16  15:00:00,974.728483493,40.8858875318,0.0,0.0,448.566543614,448.566543614,37.8688538715,20.244125501,17.6247283705
 02/16  16:00:00,974.117640199,40.2768120768,0.0,0.0,448.566543614,448.566543614,34.843227809,19.426050912,15.4171768971
 02/16  17:00:00,1019.74245435,37.0008006183,0.0,0.0,448.566543614,448.566543614,46.9409273439,24.8089631562,22.1319641877
 02/16  18:00:00,920.874296877,33.8932644556,0.0,0.0,348.885089477,398.725816546,51.916183502,38.739977724,13.176205778
 02/16  19:00:00,755.344418576,33.4966542247,0.0,0.0,249.203635341,299.044362409,98.4708173676,87.5164830189,10.9543343487
 02/16  20:00:00,730.930929489,33.4966542247,0.0,0.0,249.203635341,299.044362409,128.384529561,119.641222358,8.74330720265
 02/16  21:00:00,581.445017867,33.4966542247,0.0,0.0,149.522181205,249.203635341,164.48904923,155.7380005,8.7510487301
 02/16  22:00:00,557.016230692,33.4966542247,0.0,0.0,149.522181205,249.203635341,184.639919669,180.272543105,4.36737656467
 02/16  23:00:00,349.35695385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070727891,0.0,2.19070727891
 02/16  24:00:00,299.99219512,0.0,0.0,0.0,24.9203635341,199.362908273,4.36137475052,0.0,4.36137475052
 02/17  01:00:00,287.769997002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066731355,0.0,2.19066731355
 02/17  02:00:00,287.769996803,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077900054,0.0,2.19077900054
 02/17  03:00:00,287.769996975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051526276,0.0,2.19051526276
 02/17  04:00:00,287.769997163,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136619364,0.0,4.36136619364
 02/17  05:00:00,301.26107567,1.26559110562,0.0,0.0,24.9203635341,199.362908273,5.29381799023,3.10304059366,2.19077739657
 02/17  06:00:00,351.051499871,1.68745480749,0.0,0.0,49.8407270682,199.362908273,9.6300507084,5.26238224232,4.36766846609
 02/17  07:00:00,432.370977169,33.4966542247,0.0,0.0,49.8407270682,199.362908273,587.671858974,583.306342584,4.36551638963
 02/17  08:00:00,505.109249081,33.4966542247,0.0,0.0,149.522181205,199.362908273,480.275723305,471.516196198,8.7595271071
 02/17  09:00:00,1053.12525191,33.4966542247,0.0,0.0,448.566543614,448.566543614,261.261435526,243.628599223,17.6328363031
 02/17  10:00:00,1016.51756142,33.6615307614,0.0,0.0,448.566543614,448.566543614,160.832020037,140.968229469,19.8637905683
 02/17  11:00:00,970.217543632,36.3074331535,0.0,0.0,448.566543614,448.566543614,106.780154994,86.9093598773,19.8707951166
 02/17  12:00:00,973.657084118,39.7642489772,0.0,0.0,448.566543614,448.566543614,91.6861273627,67.3084442209,24.3776831417
 02/17  13:00:00,924.211578884,40.1599936671,0.0,0.0,448.566543614,398.725816546,91.6290771648,62.681185082,28.9478920828
 02/17  14:00:00,970.925621625,37.0649532304,0.0,0.0,448.566543614,448.566543614,60.0906366947,33.4107468218,26.6798898729
 02/17  15:00:00,974.282834138,40.4518765993,0.0,0.0,448.566543614,448.566543614,31.660028222,14.0335296118,17.6264986102
 02/17  16:00:00,972.75092678,38.9229192776,0.0,0.0,448.566543614,448.566543614,29.2438677907,11.6291559679,17.6147118227
 02/17  17:00:00,1017.29696856,34.5656169217,0.0,0.0,448.566543614,448.566543614,42.8055872982,20.6727629265,22.1328243717
 02/17  18:00:00,920.48838945,33.4966542247,0.0,0.0,348.885089477,398.725816546,72.069913014,58.9012042565,13.1687087574
 02/17  19:00:00,755.347510257,33.4966542247,0.0,0.0,249.203635341,299.044362409,121.738233519,110.783363395,10.9548701237
 02/17  20:00:00,730.914859124,33.4966542247,0.0,0.0,249.203635341,299.044362409,134.684599162,128.122849178,6.56174998343
 02/17  21:00:00,581.424479699,33.4966542247,0.0,0.0,149.522181205,249.203635341,171.89484842,163.143960807,8.75088761281
 02/17  22:00:00,556.988383561,33.4966542247,0.0,0.0,149.522181205,249.203635341,184.377803718,180.010471619,4.3673320989
 02/17  23:00:00,349.356954194,0.0,0.0,0.0,49.8407270682,199.362908273,4.36144250065,0.0,4.36144250065
 02/17  24:00:00,299.992194805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073793113,0.0,2.19073793113
 02/18  01:00:00,237.92926965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047369577,0.0,2.19047369577
 02/18  02:00:00,237.929269785,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058542304,0.0,2.19058542304
 02/18  03:00:00,237.929269992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150515043,0.0,4.36150515043
 02/18  04:00:00,237.929269633,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054424731,0.0,2.19054424731
 02/18  05:00:00,250.151467377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065581398,0.0,2.19065581398
 02/18  06:00:00,274.597379548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36697014889,0.0,4.36697014889
 02/18  07:00:00,432.156045838,33.4966542247,0.0,0.0,49.8407270682,199.362908273,451.829360033,447.463856753,4.36550327994
 02/18  08:00:00,405.232830981,33.4966542247,0.0,0.0,49.8407270682,199.362908273,342.069914125,335.519890506,6.55002361875
 02/18  09:00:00,654.290468594,33.4966542247,0.0,0.0,249.203635341,249.203635341,180.909495705,174.347011547,6.56248415774
 02/18  10:00:00,617.869180101,33.7802106228,0.0,0.0,249.203635341,249.203635341,140.597655588,129.641599835,10.9560557531
 02/18  11:00:00,571.940993143,36.7589611418,0.0,0.0,249.203635341,249.203635341,122.358354592,111.41330352,10.9450510716
 02/18  12:00:00,575.088227455,39.9081523369,0.0,0.0,249.203635341,249.203635341,118.770242036,107.805476811,10.9647652246
 02/18  13:00:00,576.00724027,40.83724764,0.0,0.0,249.203635341,249.203635341,109.778799809,98.8305288276,10.9482709817
 02/18  14:00:00,576.090580694,40.9237132324,0.0,0.0,249.203635341,249.203635341,105.307874042,96.5478108897,8.76006315218
 02/18  15:00:00,326.537403043,40.5710275113,0.0,0.0,74.7610906023,174.442544739,111.981315629,103.238716332,8.74259929721
 02/18  16:00:00,324.460559641,38.5014842213,0.0,0.0,74.7610906023,174.442544739,103.006561743,96.4500165628,6.5565451802
 02/18  17:00:00,369.864635786,35.0109773396,0.0,0.0,74.7610906023,174.442544739,109.739317098,103.179900912,6.55941618591
 02/18  18:00:00,347.371761308,33.4966542247,0.0,0.0,24.9203635341,149.522181205,146.217745055,141.852328351,4.36541670369
 02/18  19:00:00,347.930060876,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550835047,0.0,4.36550835047
 02/18  20:00:00,323.485665046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19253184233,0.0,2.19253184233
 02/18  21:00:00,323.485665082,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653902737,0.0,4.3653902737
 02/18  22:00:00,299.04228057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36901523839,0.0,4.36901523839
 02/18  23:00:00,274.595863377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136044227,0.0,4.36136044227
 02/18  24:00:00,250.151467561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047186962,0.0,2.19047186962
 02/19  01:00:00,237.928764109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971953452,0.0,2.18971953452
 02/19  02:00:00,237.928764162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979801589,0.0,2.18979801589
 02/19  03:00:00,237.928764112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956981853,0.0,2.18956981853
 02/19  04:00:00,238.351796137,0.421863701872,0.0,0.0,24.9203635341,149.522181205,3.57816363309,1.38851508633,2.18964854676
 02/19  05:00:00,252.266581228,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.67878269368,7.4890543938,2.18972829988
 02/19  06:00:00,276.292526018,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.1100157834,9.74431806198,4.36569772147
 02/19  07:00:00,325.60682214,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.0643607585,15.874589026,2.18977173251
