Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  08:00:00,298.363081187,1.68745480749,0.0,0.0,24.9203635341,149.522181205,12.9819388294,10.7922113021,2.1897275273
 02/19  09:00:00,298.782833275,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.4709974463,8.28125246816,2.18974497814
 02/19  10:00:00,261.692239982,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.93300431649,5.74327324088,2.18973107561
 02/19  11:00:00,213.224821635,2.10931850936,0.0,0.0,24.9203635341,149.522181205,7.35019939396,5.16042003935,2.18977935461
 02/19  12:00:00,234.279403646,23.1650731085,0.0,0.0,24.9203635341,149.522181205,6.92870304014,2.5651009491,4.36360209104
 02/19  13:00:00,231.682422007,20.5702516621,0.0,0.0,24.9203635341,149.522181205,2.19182680787,0.0,2.19182680787
 02/19  14:00:00,236.666549372,25.5528625775,0.0,0.0,24.9203635341,149.522181205,4.36986327321,0.0,4.36986327321
 02/19  15:00:00,232.00846676,20.8962958734,0.0,0.0,24.9203635341,149.522181205,4.36366190742,0.0,4.36366190742
 02/19  16:00:00,234.376178974,23.2650192406,0.0,0.0,24.9203635341,149.522181205,2.1897854605,0.0,2.1897854605
 02/19  17:00:00,264.507184383,4.50723344611,0.0,0.0,24.9203635341,149.522181205,2.18977154822,0.0,2.18977154822
 02/19  18:00:00,313.753877683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969687081,0.0,2.18969687081
 02/19  19:00:00,347.928544353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977458971,0.0,2.18977458971
 02/19  20:00:00,323.48414875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954631185,0.0,2.18954631185
 02/19  21:00:00,324.751650767,1.26559110562,0.0,0.0,24.9203635341,149.522181205,4.460349867,2.27060091242,2.18974895459
 02/19  22:00:00,301.155906512,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.6847584221,6.31919255324,4.36556586882
 02/19  23:00:00,276.288537584,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.9916987939,6.80215333145,2.18954546245
 02/19  24:00:00,252.269914974,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.6351192317,11.4453711668,2.18974806488
 02/20  01:00:00,239.625390371,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.0825034539,10.892801239,2.18970221486
 02/20  02:00:00,240.052938162,2.10931850936,0.0,0.0,24.9203635341,149.522181205,19.8229341136,17.6331526698,2.18978144377
 02/20  03:00:00,239.630732536,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.4025816644,17.2127834081,2.18979825627
 02/20  04:00:00,240.066322851,2.10931850936,0.0,0.0,24.9203635341,149.522181205,35.5926697682,33.4030397297,2.18963003853
 02/20  05:00:00,251.861599766,1.68745480749,0.0,0.0,24.9203635341,149.522181205,29.5138603914,27.3240897776,2.18977061383
 02/20  06:00:00,276.755174996,2.10931850936,0.0,0.0,24.9203635341,149.522181205,61.6867574625,57.3211044996,4.3656529629
 02/20  07:00:00,316.674894984,1.68745480749,0.0,0.0,24.9203635341,149.522181205,56.5077078463,54.3180806783,2.18962716802
 02/20  08:00:00,298.856502395,2.10931850936,0.0,0.0,24.9203635341,149.522181205,93.7636381275,91.5738704262,2.18976770134
 02/20  09:00:00,298.397335169,1.68745480749,0.0,0.0,24.9203635341,149.522181205,50.5219218598,48.3321379143,2.18978394547
 02/20  10:00:00,262.151050071,2.10931850936,0.0,0.0,24.9203635341,149.522181205,48.2595146022,46.0698058062,2.18970879593
 02/20  11:00:00,212.815163698,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.3357779684,18.1460213152,2.18975665328
 02/20  12:00:00,224.05342142,12.92667878,0.0,0.0,24.9203635341,149.522181205,20.3251250472,15.9616779267,4.36344712047
 02/20  13:00:00,233.154491477,22.0346495606,0.0,0.0,24.9203635341,149.522181205,10.5982171762,8.4064152486,2.19180192762
 02/20  14:00:00,237.428802125,26.3087213125,0.0,0.0,24.9203635341,149.522181205,11.379518254,7.00970788026,4.36981037379
 02/20  15:00:00,232.235884391,21.1208216135,0.0,0.0,24.9203635341,149.522181205,7.53477949689,3.17117051148,4.36360898541
 02/20  16:00:00,235.78159606,24.6667072764,0.0,0.0,24.9203635341,149.522181205,6.27885205869,4.08909307963,2.18975897905
 02/20  17:00:00,261.6908312,1.68745480749,0.0,0.0,24.9203635341,149.522181205,5.94694806948,3.75720345404,2.18974461544
 02/20  18:00:00,307.325797643,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.06541700268,6.87562457328,2.1897924294
 02/20  19:00:00,349.622133257,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.91866752355,6.72892007539,2.18974744816
 02/20  20:00:00,325.604383925,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.1643535635,11.9748354664,2.18951809711
 02/20  21:00:00,325.18215485,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.7625896849,11.5728082162,2.18978146872
 02/20  22:00:00,301.167473547,2.10931850936,0.0,0.0,24.9203635341,149.522181205,22.8813921512,18.5158611945,4.36553095673
 02/20  23:00:00,276.297384013,1.68745480749,0.0,0.0,24.9203635341,149.522181205,18.1688001214,15.9792847205,2.18951540098
 02/20  24:00:00,252.283474853,2.10931850936,0.0,0.0,24.9203635341,149.522181205,27.6243016406,25.4345228293,2.18977881128
 02/21  01:00:00,289.476380596,1.68745480749,0.0,0.0,24.9203635341,199.362908273,22.9449805801,20.7546279568,2.19035262328
 02/21  02:00:00,289.913294872,2.10931850936,0.0,0.0,24.9203635341,199.362908273,39.398397322,37.207753188,2.19064413391
 02/21  03:00:00,289.489599991,1.68745480749,0.0,0.0,24.9203635341,199.362908273,39.4612612186,35.1000184868,4.36124273181
 02/21  04:00:00,289.926904802,2.10931850936,0.0,0.0,24.9203635341,199.362908273,53.9218849653,51.7310594561,2.19082550918
 02/21  05:00:00,301.718141247,1.68745480749,0.0,0.0,24.9203635341,199.362908273,43.8252377569,41.6344521128,2.19078564407
 02/21  06:00:00,351.529029695,2.10931850936,0.0,0.0,49.8407270682,199.362908273,70.1331645723,65.7653916923,4.36777288008
 02/21  07:00:00,424.434397145,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1196.94248857,1192.57689088,4.36559768725
 02/21  08:00:00,505.693313045,33.4966542247,0.0,0.0,149.522181205,199.362908273,983.123369897,974.364175854,8.75919404301
 02/21  09:00:00,1053.40371867,33.4966542247,0.0,0.0,448.566543614,448.566543614,487.130136304,467.296633402,19.8335029023
 02/21  10:00:00,1016.53309462,33.4966542247,0.0,0.0,448.566543614,448.566543614,304.566864924,286.908083216,17.658781708
 02/21  11:00:00,967.549425974,33.4966542247,0.0,0.0,448.566543614,448.566543614,226.796067599,206.92315536,19.8729122395
 02/21  12:00:00,968.560770705,34.5456415586,0.0,0.0,448.566543614,448.566543614,198.370565504,173.991210958,24.3793545458
 02/21  13:00:00,917.676428606,33.4966542247,0.0,0.0,448.566543614,398.725816546,207.594178911,178.647776124,28.9464027865
 02/21  14:00:00,967.491491501,33.5319814146,0.0,0.0,448.566543614,448.566543614,152.958592098,126.273094465,26.685497633
 02/21  15:00:00,969.495708413,35.5980138214,0.0,0.0,448.566543614,448.566543614,95.9382221767,78.3142243952,17.6239977815
 02/21  16:00:00,968.811309269,34.9308282533,0.0,0.0,448.566543614,448.566543614,80.3848637539,62.7691563709,17.615707383
 02/21  17:00:00,1016.40650738,33.6316753095,0.0,0.0,448.566543614,448.566543614,85.4743012522,63.3446331674,22.1296680849
 02/21  18:00:00,911.980150638,33.4966542247,0.0,0.0,348.885089477,398.725816546,106.822673589,93.6505784117,13.1720951773
 02/21  19:00:00,755.441392756,33.4966542247,0.0,0.0,249.203635341,299.044362409,215.847292023,204.893412956,10.9538790662
 02/21  20:00:00,731.136069552,33.4966542247,0.0,0.0,249.203635341,299.044362409,360.833883238,352.091776511,8.74210672615
 02/21  21:00:00,581.754102217,33.4966542247,0.0,0.0,149.522181205,249.203635341,498.577333919,489.827253283,8.75008063564
 02/21  22:00:00,557.540607209,33.4966542247,0.0,0.0,149.522181205,249.203635341,707.940179981,703.573304188,4.36687579301
 02/21  23:00:00,349.356953151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062990519,0.0,2.19062990519
 02/21  24:00:00,299.99219381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073982037,0.0,2.19073982037
 02/22  01:00:00,287.769995898,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047383835,0.0,2.19047383835
 02/22  02:00:00,289.464043164,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.5639351071,6.20258203598,4.36135307109
 02/22  03:00:00,289.893349501,2.10931850936,0.0,0.0,24.9203635341,199.362908273,15.4115727007,13.2207705929,2.19080210782
 02/22  04:00:00,289.476934716,1.68745480749,0.0,0.0,24.9203635341,199.362908273,20.5500563427,18.359519964,2.19053637869
 02/22  05:00:00,302.130264665,2.10931850936,0.0,0.0,24.9203635341,199.362908273,29.2566705343,27.0660247707,2.19064576364
 02/22  06:00:00,351.096768409,1.68745480749,0.0,0.0,49.8407270682,199.362908273,51.9471208496,47.5794282323,4.3676926173
 02/22  07:00:00,424.382872003,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1021.55041009,1017.18501634,4.36539374947
 02/22  08:00:00,507.89954103,33.4966542247,0.0,0.0,149.522181205,199.362908273,1952.6791428,1941.73577116,10.9433716389
 02/22  09:00:00,1054.51311486,33.4966542247,0.0,0.0,448.566543614,448.566543614,679.712549612,662.079823521,17.6327260915
 02/22  10:00:00,1016.88240015,33.4966542247,0.0,0.0,448.566543614,448.566543614,312.192565856,294.43312781,17.7594380456
 02/22  11:00:00,968.399597911,34.2687857138,0.0,0.0,448.566543614,448.566543614,171.433439769,151.659556414,19.773883355
 02/22  12:00:00,970.98015439,36.9717016707,0.0,0.0,448.566543614,448.566543614,124.470134237,100.090721972,24.3794122648
 02/22  13:00:00,922.104495451,37.9469382734,0.0,0.0,448.566543614,398.725816546,129.451063058,100.505736686,28.9453263723
 02/22  14:00:00,970.432590729,36.4995216854,0.0,0.0,448.566543614,448.566543614,95.1695949196,67.2390118484,27.9305830712
 02/22  15:00:00,971.590194346,37.7119018907,0.0,0.0,448.566543614,448.566543614,56.9608204525,40.5668954454,16.3939250071
 02/22  16:00:00,967.821455085,33.9313284219,0.0,0.0,448.566543614,448.566543614,67.9601017246,50.3427916784,17.6173100462
 02/22  17:00:00,1016.29327564,33.4966542247,0.0,0.0,448.566543614,448.566543614,82.9446680976,60.8126041817,22.1320639159
 02/22  18:00:00,912.029744212,33.4966542247,0.0,0.0,348.885089477,398.725816546,119.17292964,106.000361954,13.1725676867
 02/22  19:00:00,755.428707961,33.4966542247,0.0,0.0,249.203635341,299.044362409,158.512432848,147.558116043,10.9543168051
 02/22  20:00:00,731.001288383,33.4966542247,0.0,0.0,249.203635341,299.044362409,180.981115931,172.238089715,8.74302621586
 02/22  21:00:00,581.572592155,33.4966542247,0.0,0.0,149.522181205,249.203635341,270.416492341,261.665508539,8.750983802
 02/22  22:00:00,557.262738399,33.4966542247,0.0,0.0,149.522181205,249.203635341,403.402099541,399.034774732,4.36732480911
 02/22  23:00:00,349.356952854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047826866,0.0,2.19047826866
 02/22  24:00:00,299.992193559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058782201,0.0,2.19058782201
 02/23  01:00:00,287.769995733,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069631653,0.0,2.19069631653
 02/23  02:00:00,287.769995736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134340049,0.0,4.36134340049
 02/23  03:00:00,287.769995362,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906473349,0.0,2.1906473349
 02/23  04:00:00,288.616286145,0.843727403744,0.0,0.0,24.9203635341,199.362908273,4.53694978541,2.34619392029,2.19075586512
 02/23  05:00:00,301.686359761,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.5098546275,6.14854034663,4.36131428082
 02/23  06:00:00,351.480341662,2.10931850936,0.0,0.0,49.8407270682,199.362908273,15.8884294699,11.5215264081,4.36690306183
 02/23  07:00:00,423.98502167,33.4966542247,0.0,0.0,49.8407270682,199.362908273,702.952370487,700.759625921,2.19274456553
 02/23  08:00:00,505.404600536,33.4966542247,0.0,0.0,149.522181205,199.362908273,726.200250575,715.257161132,10.9430894423
 02/23  09:00:00,1053.28360618,33.4966542247,0.0,0.0,448.566543614,448.566543614,396.046025776,378.412565768,17.6334600081
 02/23  10:00:00,1016.43160201,33.4966542247,0.0,0.0,448.566543614,448.566543614,232.521091106,212.658855456,19.8622356498
 02/23  11:00:00,967.496956787,33.4966542247,0.0,0.0,448.566543614,448.566543614,193.775522196,173.906018351,19.8695038452
 02/23  12:00:00,967.493257862,33.4966542247,0.0,0.0,448.566543614,448.566543614,192.371415189,170.209991783,22.1614234062
 02/23  13:00:00,917.635204617,33.4966542247,0.0,0.0,448.566543614,398.725816546,179.592132019,150.647968155,28.944163864
 02/23  14:00:00,967.412549192,33.4966542247,0.0,0.0,448.566543614,448.566543614,119.201493344,90.2948306956,28.9066626483
 02/23  15:00:00,967.383152273,33.4966542247,0.0,0.0,448.566543614,448.566543614,86.9934016234,71.5722431361,15.4211584872
 02/23  16:00:00,967.360749387,33.4966542247,0.0,0.0,448.566543614,448.566543614,67.0944365096,49.4793204156,17.6151160941
 02/23  17:00:00,1016.26409031,33.4966542247,0.0,0.0,448.566543614,448.566543614,81.4149513804,59.2844232426,22.1305281377
 02/23  18:00:00,911.970664284,33.4966542247,0.0,0.0,348.885089477,398.725816546,102.204587957,89.0310770945,13.1735108625
 02/23  19:00:00,755.420780357,33.4966542247,0.0,0.0,249.203635341,299.044362409,205.540750066,194.587162152,10.9535879142
 02/23  20:00:00,731.018362826,33.4966542247,0.0,0.0,249.203635341,299.044362409,255.592799688,246.850232181,8.742567507
 02/23  21:00:00,581.615445355,33.4966542247,0.0,0.0,149.522181205,249.203635341,388.705132628,379.953550637,8.75158199088
 02/23  22:00:00,557.250175032,33.4966542247,0.0,0.0,149.522181205,249.203635341,474.632448648,470.264826256,4.36762239225
 02/23  23:00:00,349.356952257,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062671567,0.0,2.19062671567
 02/23  24:00:00,299.992193239,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907352469,0.0,2.1907352469
 02/24  01:00:00,287.769995414,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104434746,0.0,4.36104434746
 02/24  02:00:00,287.769995183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068410232,0.0,2.19068410232
 02/24  03:00:00,287.769995021,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079177011,0.0,2.19079177011
 02/24  04:00:00,288.616913708,0.843727403744,0.0,0.0,24.9203635341,199.362908273,5.67908750367,3.48856261916,2.19052488451
 02/24  05:00:00,301.686991087,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.3924665919,8.03101675808,4.36144983378
 02/24  06:00:00,351.480020628,2.10931850936,0.0,0.0,49.8407270682,199.362908273,17.7573105357,13.3901271176,4.36718341806
 02/24  07:00:00,423.967073794,33.4966542247,0.0,0.0,49.8407270682,199.362908273,798.321402044,796.128518524,2.19288352074
 02/24  08:00:00,505.34424089,33.4966542247,0.0,0.0,149.522181205,199.362908273,751.340918151,740.397168965,10.9437491858
 02/24  09:00:00,1053.28190631,33.4966542247,0.0,0.0,448.566543614,448.566543614,429.77930927,412.148330788,17.630978482
 02/24  10:00:00,1016.4899749,33.4966542247,0.0,0.0,448.566543614,448.566543614,308.021521422,288.158264462,19.8632569603
 02/24  11:00:00,967.537611908,33.4966542247,0.0,0.0,448.566543614,448.566543614,246.793628986,226.923196063,19.8704329231
 02/24  12:00:00,967.510189636,33.4966542247,0.0,0.0,448.566543614,448.566543614,220.073364401,197.911028195,22.1623362056
 02/24  13:00:00,917.667560124,33.4966542247,0.0,0.0,448.566543614,398.725816546,222.9896729,194.044873745,28.9447991546
 02/24  14:00:00,967.443534515,33.4966542247,0.0,0.0,448.566543614,448.566543614,157.905251905,129.001416208,28.9038356969
 02/24  15:00:00,967.432094481,33.4966542247,0.0,0.0,448.566543614,448.566543614,146.686868583,129.065194648,17.6216739351
 02/24  16:00:00,967.424897031,33.4966542247,0.0,0.0,448.566543614,448.566543614,138.440218833,123.026597072,15.413621761
 02/24  17:00:00,1016.30856698,33.4966542247,0.0,0.0,448.566543614,448.566543614,134.528327079,112.400290075,22.1280370038
 02/24  18:00:00,912.036429585,33.4966542247,0.0,0.0,348.885089477,398.725816546,181.740478132,168.5666307,13.1738474322
 02/24  19:00:00,755.481627982,33.4966542247,0.0,0.0,249.203635341,299.044362409,286.662812531,275.708968939,10.9538435918
 02/24  20:00:00,731.074171813,33.4966542247,0.0,0.0,249.203635341,299.044362409,332.388067304,323.645298199,8.74276910494
 02/24  21:00:00,581.600967879,33.4966542247,0.0,0.0,149.522181205,249.203635341,389.311774256,380.560007303,8.75176695318
 02/24  22:00:00,557.165687041,33.4966542247,0.0,0.0,149.522181205,249.203635341,401.947550896,397.579833991,4.36771690481
 02/24  23:00:00,349.356951805,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067410324,0.0,2.19067410324
 02/24  24:00:00,299.992192877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078173091,0.0,2.19078173091
 02/25  01:00:00,237.929267868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113498391,0.0,4.36113498391
 02/25  02:00:00,237.929267669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072796428,0.0,2.19072796428
 02/25  03:00:00,237.929267554,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046032275,0.0,2.19046032275
 02/25  04:00:00,239.624120216,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.7522002232,8.56140636286,2.19079386032
 02/25  05:00:00,252.271978597,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.3219592753,12.9605036583,4.36145561701
 02/25  06:00:00,276.296351972,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.7101395915,13.3425869449,4.36755264654
 02/25  07:00:00,424.009704949,33.4966542247,0.0,0.0,49.8407270682,199.362908273,882.166408261,879.973999161,2.19240909952
 02/25  08:00:00,405.690900991,33.4966542247,0.0,0.0,49.8407270682,199.362908273,806.495358754,799.945504306,6.54985444858
 02/25  09:00:00,654.757783239,33.4966542247,0.0,0.0,249.203635341,249.203635341,647.253185354,638.51025982,8.74292553421
 02/25  10:00:00,617.99529436,33.4966542247,0.0,0.0,249.203635341,249.203635341,547.059277235,536.105906016,10.9533712191
 02/25  11:00:00,569.009871035,33.4966542247,0.0,0.0,249.203635341,249.203635341,451.513111596,442.754685677,8.75842591962
 02/25  12:00:00,569.021855498,33.4966542247,0.0,0.0,249.203635341,249.203635341,471.12047165,460.157414535,10.9630571151
 02/25  13:00:00,569.018844694,33.4966542247,0.0,0.0,249.203635341,249.203635341,476.022320902,465.07380359,10.9485173119
 02/25  14:00:00,569.044379935,33.4966542247,0.0,0.0,249.203635341,249.203635341,508.386740593,497.444204772,10.9425358211
 02/25  15:00:00,319.911642319,33.4966542247,0.0,0.0,74.7610906023,174.442544739,584.221927256,577.66028166,6.56164559568
 02/25  16:00:00,319.767774098,33.4966542247,0.0,0.0,74.7610906023,174.442544739,435.323455315,428.767967514,6.5554878006
 02/25  17:00:00,368.706933826,33.4966542247,0.0,0.0,74.7610906023,174.442544739,495.916253454,487.17738991,8.73886354422
 02/25  18:00:00,339.26193556,33.4966542247,0.0,0.0,24.9203635341,149.522181205,612.454140143,610.261379908,2.19276023495
 02/25  19:00:00,347.930058159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36563324909,0.0,4.36563324909
 02/25  20:00:00,323.485662554,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653972133,0.0,4.3653972133
 02/25  21:00:00,324.756212866,1.26559110562,0.0,0.0,24.9203635341,149.522181205,7.68239301498,5.48979402931,2.19259898567
 02/25  22:00:00,300.740322472,1.68745480749,0.0,0.0,24.9203635341,149.522181205,18.2717144592,11.7274027819,6.54431167733
 02/25  23:00:00,276.723111781,2.10931850936,0.0,0.0,24.9203635341,149.522181205,22.0484367286,19.8576344108,2.19080231782
 02/25  24:00:00,251.862176509,1.68745480749,0.0,0.0,24.9203635341,149.522181205,27.9098820366,25.7192739797,2.19060805692
 02/26  01:00:00,240.061150553,2.10931850936,0.0,0.0,24.9203635341,149.522181205,27.6518343314,25.462219883,2.18961444847
 02/26  02:00:00,239.643858822,1.68745480749,0.0,0.0,24.9203635341,149.522181205,32.6193523643,30.4296017136,2.18975065065
 02/26  03:00:00,240.071462999,2.10931850936,0.0,0.0,24.9203635341,149.522181205,38.7882909091,36.5985288257,2.18976208344
 02/26  04:00:00,239.659276735,1.68745480749,0.0,0.0,24.9203635341,149.522181205,49.0819115507,46.8921358543,2.18977569634
 02/26  05:00:00,262.253669373,12.0252320908,0.0,0.0,24.9203635341,149.522181205,85.8015490193,83.611945389,2.18960363031
 02/26  06:00:00,294.424639343,19.7163885919,0.0,0.0,24.9203635341,149.522181205,124.395189364,120.02977512,4.36541424331
 02/26  07:00:00,339.716239334,24.6454857399,0.0,0.0,24.9203635341,149.522181205,142.613385354,140.423875829,2.18950952513
 02/26  08:00:00,316.507796508,19.7163885919,0.0,0.0,24.9203635341,149.522181205,136.659782372,134.47001432,2.18976805269
 02/26  09:00:00,307.886392868,11.1237854016,0.0,0.0,24.9203635341,149.522181205,105.322115975,103.132458842,2.18965713372
 02/26  10:00:00,261.75402129,1.68745480749,0.0,0.0,24.9203635341,149.522181205,72.5559549379,70.3662229773,2.18973196058
 02/26  11:00:00,213.275767874,2.10931850936,0.0,0.0,24.9203635341,149.522181205,59.8746525696,57.6851540808,2.18949848878
 02/26  12:00:00,212.842304915,1.68745480749,0.0,0.0,24.9203635341,149.522181205,48.5609165529,44.1972851033,4.36363144964
 02/26  13:00:00,213.256253336,2.10931850936,0.0,0.0,24.9203635341,149.522181205,38.0600673054,35.8682480194,2.19181928597
 02/26  14:00:00,212.827876551,1.68745480749,0.0,0.0,24.9203635341,149.522181205,34.1068189469,27.5620730123,6.54474593451
 02/26  15:00:00,213.2472336,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.7512772473,26.5594727824,2.19180446488
 02/26  16:00:00,212.82079891,1.68745480749,0.0,0.0,24.9203635341,149.522181205,25.1037031607,22.9140565433,2.18964661738
 02/26  17:00:00,262.134890385,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.6916432387,26.5018607555,2.18978248318
 02/26  18:00:00,306.922045478,1.68745480749,0.0,0.0,24.9203635341,149.522181205,27.4400740784,25.2503401279,2.18973395048
 02/26  19:00:00,350.070389471,2.10931850936,0.0,0.0,24.9203635341,149.522181205,35.9066738233,33.7171120783,2.18956174502
 02/26  20:00:00,325.206781447,1.68745480749,0.0,0.0,24.9203635341,149.522181205,38.6458496584,36.4560906926,2.18975896581
 02/26  21:00:00,339.204632733,15.6310188477,0.0,0.0,24.9203635341,149.522181205,95.1285980296,92.9388888593,2.18970917029
 02/26  22:00:00,323.439934773,24.223622038,0.0,0.0,24.9203635341,149.522181205,187.528496806,183.162766713,4.36573009381
 02/26  23:00:00,294.907627181,20.1382522938,0.0,0.0,24.9203635341,149.522181205,184.700871579,182.511132929,2.18973865026
 02/26  24:00:00,274.583128027,24.223622038,0.0,0.0,24.9203635341,149.522181205,221.194121832,219.004433052,2.18968877916
 02/27  01:00:00,308.08503255,20.1382522938,0.0,0.0,24.9203635341,199.362908273,187.87937252,185.688629822,2.19074269834
 02/27  02:00:00,312.204338896,24.223622038,0.0,0.0,24.9203635341,199.362908273,225.452542605,221.090966694,4.36157591155
 02/27  03:00:00,308.08678566,20.1382522938,0.0,0.0,24.9203635341,199.362908273,189.188460868,186.997665109,2.19079575938
 02/27  04:00:00,312.199196459,24.223622038,0.0,0.0,24.9203635341,199.362908273,217.157561173,214.96696137,2.19059980275
 02/27  05:00:00,320.309523984,20.1382522938,0.0,0.0,24.9203635341,199.362908273,189.226753212,187.035953552,2.19079965995
 02/27  06:00:00,373.789011631,24.223622038,0.0,0.0,49.8407270682,199.362908273,220.165687623,215.797902943,4.36778467986
 02/27  07:00:00,425.568162516,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2030.89212067,2026.52649373,4.3656269416
 02/27  08:00:00,506.562715546,33.4966542247,0.0,0.0,149.522181205,199.362908273,1618.36943496,1607.42609398,10.943340983
 02/27  09:00:00,1053.92607894,33.4966542247,0.0,0.0,448.566543614,448.566543614,892.435262756,874.803409464,17.6318532914
 02/27  10:00:00,1016.98504732,33.4966542247,0.0,0.0,448.566543614,448.566543614,680.965880371,663.311013166,17.6548672043
 02/27  11:00:00,967.903344577,33.4966542247,0.0,0.0,448.566543614,448.566543614,532.274716954,512.400164841,19.8745521122
 02/27  12:00:00,967.775631424,33.4966542247,0.0,0.0,448.566543614,448.566543614,438.494760143,414.117608954,24.3771511883
 02/27  13:00:00,918.012826991,33.4966542247,0.0,0.0,448.566543614,398.725816546,526.202181763,497.257020673,28.9451610907
 02/27  14:00:00,967.794500006,33.4966542247,0.0,0.0,448.566543614,448.566543614,476.853588831,450.169492808,26.6840960228
 02/27  15:00:00,967.732818282,33.4966542247,0.0,0.0,448.566543614,448.566543614,422.604102344,404.981430335,17.6226720098
 02/27  16:00:00,967.720311324,33.4966542247,0.0,0.0,448.566543614,448.566543614,415.858253141,398.242841336,17.6154118046
 02/27  17:00:00,1016.61949464,33.4966542247,0.0,0.0,448.566543614,448.566543614,428.297411229,406.169918088,22.1274931418
 02/27  18:00:00,912.342240014,33.4966542247,0.0,0.0,348.885089477,398.725816546,466.177888793,453.007967443,13.1699213498
 02/27  19:00:00,755.775860292,33.4966542247,0.0,0.0,249.203635341,299.044362409,548.71381856,537.759517086,10.9543014741
 02/27  20:00:00,731.352730817,33.4966542247,0.0,0.0,249.203635341,299.044362409,573.094287794,566.532004385,6.56228340907
 02/27  21:00:00,581.947800096,33.4966542247,0.0,0.0,149.522181205,249.203635341,700.583163604,691.831697359,8.7514662458
 02/27  22:00:00,557.522331738,33.4966542247,0.0,0.0,149.522181205,249.203635341,729.565454053,725.197805777,4.36764827521
 02/27  23:00:00,349.356951071,0.0,0.0,0.0,49.8407270682,199.362908273,4.36153032586,0.0,4.36153032586
 02/27  24:00:00,299.992191543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051006032,0.0,2.19051006032
 02/28  01:00:00,287.769993149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061358173,0.0,2.19061358173
 02/28  02:00:00,287.769993523,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116469447,0.0,4.36116469447
 02/28  03:00:00,288.617337688,0.843727403744,0.0,0.0,24.9203635341,199.362908273,5.95488240058,3.76410501006,2.19077739052
 02/28  04:00:00,289.46531249,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.3809526772,8.19029744004,2.19065523716
 02/28  05:00:00,302.113740258,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.9403229228,12.7495640733,2.19075884953
 02/28  06:00:00,351.056466278,1.68745480749,0.0,0.0,49.8407270682,199.362908273,15.3723643067,11.0052354321,4.36712887457
 02/28  07:00:00,415.813654563,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1139.76657787,1135.40104189,4.36553598702
 02/28  08:00:00,505.558405065,33.4966542247,0.0,0.0,149.522181205,199.362908273,952.633802754,943.874773921,8.75902883316
 02/28  09:00:00,1053.38840611,33.4966542247,0.0,0.0,448.566543614,448.566543614,543.068106987,523.234982288,19.8331246992
 02/28  10:00:00,1016.61842415,33.4966542247,0.0,0.0,448.566543614,448.566543614,440.694165379,423.037102092,17.6570632873
 02/28  11:00:00,967.679011168,33.4966542247,0.0,0.0,448.566543614,448.566543614,395.724779575,375.85385085,19.8709287258
 02/28  12:00:00,967.612566519,33.4966542247,0.0,0.0,448.566543614,448.566543614,330.551293844,306.175417579,24.3758762652
 02/28  13:00:00,917.794858771,33.4966542247,0.0,0.0,448.566543614,398.725816546,357.195504919,328.251943994,28.9435609247
 02/28  14:00:00,967.523332927,33.4966542247,0.0,0.0,448.566543614,448.566543614,239.786868365,213.108187305,26.6786810601
 02/28  15:00:00,967.458991455,33.4970055973,0.0,0.0,448.566543614,448.566543614,173.756040858,156.130964879,17.6250759792
 02/28  16:00:00,967.483615829,33.4966542247,0.0,0.0,448.566543614,448.566543614,201.445989884,183.83176201,17.6142278744
 02/28  17:00:00,1016.43631017,33.4966542247,0.0,0.0,448.566543614,448.566543614,269.052017862,246.923024597,22.128993265
 02/28  18:00:00,912.211619853,33.4966542247,0.0,0.0,348.885089477,398.725816546,361.839911981,348.672754992,13.1671569892
 02/28  19:00:00,755.743576279,33.4966542247,0.0,0.0,249.203635341,299.044362409,541.199182626,530.245729358,10.9534532684
 02/28  20:00:00,732.91053198,33.4966542247,0.0,0.0,249.203635341,299.044362409,1710.12305056,1703.56108689,6.56196367633
 02/28  21:00:00,584.814729079,33.4966542247,0.0,0.0,149.522181205,249.203635341,1450.24261255,1441.49301034,8.74960221117
 02/28  22:00:00,559.584576173,33.4966542247,0.0,0.0,149.522181205,249.203635341,949.153173526,944.786441381,4.36673214432
 02/28  23:00:00,349.356950176,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078111582,0.0,2.19078111582
 02/28  24:00:00,300.4156322,0.421863701872,0.0,0.0,24.9203635341,199.362908273,4.91804518257,0.556546995678,4.3614981869
 03/01  01:00:00,289.889959183,2.10931850936,0.0,0.0,24.9203635341,199.362908273,5.97640874443,3.78565445956,2.19075428487
 03/01  02:00:00,289.471643874,1.68745480749,0.0,0.0,24.9203635341,199.362908273,7.30466921231,5.11403815881,2.1906310535
 03/01  03:00:00,289.89917043,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.6261544562,7.26495850422,4.36119595196
 03/01  04:00:00,289.482614299,1.68745480749,0.0,0.0,24.9203635341,199.362908273,11.5512135213,9.36042255628,2.19079096503
 03/01  05:00:00,302.129539854,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.7966738128,10.6059294622,2.19074435052
 03/01  06:00:00,351.082852898,1.68745480749,0.0,0.0,49.8407270682,199.362908273,18.5804009836,14.2126982537,4.36770272991
 03/01  07:00:00,416.143571992,33.4966542247,0.0,0.0,49.8407270682,199.362908273,687.352225925,682.986663436,4.36556248923
 03/01  08:00:00,506.729349086,33.4966542247,0.0,0.0,149.522181205,199.362908273,1201.42576718,1192.66600887,8.75975831305
 03/01  09:00:00,1054.24795272,33.4966542247,0.0,0.0,448.566543614,448.566543614,750.079580294,732.450248878,17.6293314154
 03/01  10:00:00,1017.12695345,33.4966542247,0.0,0.0,448.566543614,448.566543614,499.89103341,480.028444775,19.8625886352
 03/01  11:00:00,967.842999241,33.5121087359,0.0,0.0,448.566543614,448.566543614,298.505178257,278.631828204,19.8733500529
 03/01  12:00:00,968.377226318,34.3380771735,0.0,0.0,448.566543614,448.566543614,153.437473166,129.064462316,24.3730108494
 03/01  13:00:00,917.633135577,33.4966542247,0.0,0.0,448.566543614,398.725816546,125.387369053,96.4442066424,28.9431624103
 03/01  14:00:00,968.868404357,34.9528419564,0.0,0.0,448.566543614,448.566543614,87.4866988784,60.8151917059,26.6715071725
 03/01  15:00:00,968.68128478,34.8144601663,0.0,0.0,448.566543614,448.566543614,53.068752536,35.4446677187,17.6240848172
 03/01  16:00:00,967.462176046,33.6068667031,0.0,0.0,448.566543614,448.566543614,43.6205918254,28.2045695922,15.4160222332
 03/01  17:00:00,1016.24739633,33.4966542247,0.0,0.0,448.566543614,448.566543614,51.6259634822,29.4962065761,22.1297569061
 03/01  18:00:00,911.952277515,33.4966542247,0.0,0.0,348.885089477,398.725816546,62.7771047478,49.6026497885,13.1744549593
 03/01  19:00:00,755.382122122,33.4966542247,0.0,0.0,249.203635341,299.044362409,122.558693384,111.604417192,10.9542761924
 03/01  20:00:00,730.968493185,33.4966542247,0.0,0.0,249.203635341,299.044362409,153.891586592,145.148495425,8.74309116689
 03/01  21:00:00,581.517788149,33.4966542247,0.0,0.0,149.522181205,249.203635341,223.291230504,214.541655461,8.74957504351
 03/01  22:00:00,557.115755894,33.4966542247,0.0,0.0,149.522181205,249.203635341,273.693278813,269.326756347,4.36652246598
 03/01  23:00:00,349.356949399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074289928,0.0,2.19074289928
 03/01  24:00:00,299.992190516,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047178983,0.0,2.19047178983
 03/02  01:00:00,287.769992338,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124801048,0.0,4.36124801048
 03/02  02:00:00,287.769992169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077594999,0.0,2.19077594999
 03/02  03:00:00,288.193246972,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.49454657309,1.30404263972,2.19050393337
 03/02  04:00:00,289.888197581,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.5277608085,8.33715542006,2.19060538845
 03/02  05:00:00,301.69092397,1.68745480749,0.0,0.0,24.9203635341,199.362908273,14.9576864086,10.5964836902,4.36120271835
 03/02  06:00:00,351.484259698,2.10931850936,0.0,0.0,49.8407270682,199.362908273,19.8720613501,15.5045476622,4.36751368787
 03/02  07:00:00,415.655899755,33.4966542247,0.0,0.0,49.8407270682,199.362908273,889.84013457,887.647719973,2.19241459659
 03/02  08:00:00,505.889236192,33.4966542247,0.0,0.0,149.522181205,199.362908273,1072.62737833,1061.68374728,10.9436310493
 03/02  09:00:00,1053.32972677,33.4966542247,0.0,0.0,448.566543614,448.566543614,390.048048722,372.418116703,17.6299320193
 03/02  10:00:00,1016.36156303,33.4966542247,0.0,0.0,448.566543614,448.566543614,151.092080321,131.231141176,19.860939145
 03/02  11:00:00,967.428911149,33.4966542247,0.0,0.0,448.566543614,448.566543614,116.716557811,96.8484938455,19.8680639654
 03/02  12:00:00,967.40951562,33.4990304093,0.0,0.0,448.566543614,448.566543614,98.8301640134,76.6701656903,22.1599983231
 03/02  13:00:00,919.680152799,35.5918904195,0.0,0.0,448.566543614,398.725816546,119.662682293,90.7217832063,28.9408990869
 03/02  14:00:00,971.594735757,37.699244654,0.0,0.0,448.566543614,448.566543614,89.8529693226,63.1681674731,26.6848018496
 03/02  15:00:00,969.951749356,36.1023759371,0.0,0.0,448.566543614,448.566543614,47.9787592666,30.3556475297,17.6231117369
 03/02  16:00:00,969.117318891,35.2775804426,0.0,0.0,448.566543614,448.566543614,39.5964026446,21.9814295371,17.6149731075
 03/02  17:00:00,1016.30315417,33.5658657384,0.0,0.0,448.566543614,448.566543614,47.271933073,25.143478591,22.1284544819
 03/02  18:00:00,903.389154897,33.4966542247,0.0,0.0,348.885089477,398.725816546,57.4556831389,44.2840268257,13.1716563132
 03/02  19:00:00,755.353866079,33.4966542247,0.0,0.0,249.203635341,299.044362409,121.905302091,110.951157286,10.9541448052
 03/02  20:00:00,730.938874298,33.4966542247,0.0,0.0,249.203635341,299.044362409,152.25667056,145.694483146,6.56218741395
 03/02  21:00:00,581.478528181,33.4966542247,0.0,0.0,149.522181205,249.203635341,220.254630695,211.503361424,8.7512692711
 03/02  22:00:00,557.078877409,33.4966542247,0.0,0.0,149.522181205,249.203635341,273.054727365,268.687159872,4.36756749296
 03/02  23:00:00,349.356949442,0.0,0.0,0.0,49.8407270682,199.362908273,4.36152340272,0.0,4.36152340272
 03/02  24:00:00,299.992189969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046475417,0.0,2.19046475417
 03/03  01:00:00,287.769991407,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056444307,0.0,2.19056444307
 03/03  02:00:00,287.769991729,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066453909,0.0,2.19066453909
 03/03  03:00:00,287.769991789,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125576113,0.0,4.36125576113
 03/03  04:00:00,289.040184391,1.26559110562,0.0,0.0,24.9203635341,199.362908273,7.05504656287,4.86430405533,2.19074250754
 03/03  05:00:00,301.688564178,1.68745480749,0.0,0.0,24.9203635341,199.362908273,11.6254574266,9.43476591522,2.19069151135
 03/03  06:00:00,351.481371682,2.10931850936,0.0,0.0,49.8407270682,199.362908273,18.7540663232,14.3867451739,4.36732114931
 03/03  07:00:00,415.52657142,33.4966542247,0.0,0.0,49.8407270682,199.362908273,871.888521594,867.523053277,4.36546831706
 03/03  08:00:00,505.836063086,33.4966542247,0.0,0.0,149.522181205,199.362908273,1110.59917348,1101.84064281,8.75853067002
 03/03  09:00:00,1053.32739984,33.4966542247,0.0,0.0,448.566543614,448.566543614,410.71058224,393.07863947,17.6319427698
 03/03  10:00:00,1016.4380858,33.4966542247,0.0,0.0,448.566543614,448.566543614,228.352663388,208.490425812,19.8622375759
 03/03  11:00:00,967.487722184,33.4966542247,0.0,0.0,448.566543614,448.566543614,179.06422386,159.195709304,19.8685145564
 03/03  12:00:00,967.444039395,33.4966542247,0.0,0.0,448.566543614,448.566543614,142.844317933,118.469184787,24.3751331455
 03/03  13:00:00,917.580775985,33.4966542247,0.0,0.0,448.566543614,398.725816546,123.121064049,94.1784044523,28.9426595963
 03/03  14:00:00,967.385948504,33.4966542247,0.0,0.0,448.566543614,448.566543614,88.570987755,61.897840052,26.6731477029
 03/03  15:00:00,967.378322028,33.4966542247,0.0,0.0,448.566543614,448.566543614,82.7443562205,65.121434492,17.6229217285
 03/03  16:00:00,967.37930118,33.4966542247,0.0,0.0,448.566543614,448.566543614,82.8348066648,67.4213492739,15.4134573909
 03/03  17:00:00,1016.27670011,33.4966542247,0.0,0.0,448.566543614,448.566543614,93.5025998995,71.3728608351,22.1297390644
 03/03  18:00:00,903.437727052,33.4966542247,0.0,0.0,348.885089477,398.725816546,112.293714808,99.1186412412,13.175073567
 03/03  19:00:00,755.412517896,33.4966542247,0.0,0.0,249.203635341,299.044362409,194.988276441,184.035066879,10.9532095624
 03/03  20:00:00,731.021468505,33.4966542247,0.0,0.0,249.203635341,299.044362409,257.37795651,248.635584906,8.74237160432
 03/03  21:00:00,581.588591637,33.4966542247,0.0,0.0,149.522181205,249.203635341,358.258143831,349.508278929,8.74986490238
 03/03  22:00:00,557.234961657,33.4966542247,0.0,0.0,149.522181205,249.203635341,460.223618301,455.856770479,4.36684782108
 03/03  23:00:00,349.356948342,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063554059,0.0,2.19063554059
 03/03  24:00:00,299.992189391,0.0,0.0,0.0,24.9203635341,199.362908273,2.190547886,0.0,2.190547886
 03/04  01:00:00,237.929264077,0.0,0.0,0.0,24.9203635341,149.522181205,4.36139147215,0.0,4.36139147215
 03/04  02:00:00,237.929263802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047078944,0.0,2.19047078944
 03/04  03:00:00,238.776854401,0.843727403744,0.0,0.0,24.9203635341,149.522181205,6.43701500598,4.24644542172,2.19056958426
 03/04  04:00:00,239.625650232,1.68745480749,0.0,0.0,24.9203635341,149.522181205,12.0123105294,9.82156601654,2.19074451289
 03/04  05:00:00,252.275922423,2.10931850936,0.0,0.0,24.9203635341,149.522181205,21.0221427275,16.660600587,4.36154214056
 03/04  06:00:00,276.299025091,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.995003737,15.6273880683,4.3676156687
 03/04  07:00:00,415.593137543,33.4966542247,0.0,0.0,49.8407270682,199.362908273,957.54049564,955.348034035,2.19246160522
 03/04  08:00:00,405.897613304,33.4966542247,0.0,0.0,49.8407270682,199.362908273,936.887540492,930.337640253,6.54990023933
 03/04  09:00:00,654.659949378,33.4966542247,0.0,0.0,249.203635341,249.203635341,508.09996877,499.357716834,8.74225193608
 03/04  10:00:00,617.859285217,33.4966542247,0.0,0.0,249.203635341,249.203635341,393.017901514,382.065044378,10.9528571359
 03/04  11:00:00,568.916288573,33.4966542247,0.0,0.0,249.203635341,249.203635341,349.35510348,340.595865856,8.7592376244
 03/04  12:00:00,568.872207604,33.4966542247,0.0,0.0,249.203635341,249.203635341,313.625560468,302.663461093,10.9620993752
 03/04  13:00:00,568.794105112,33.4966542247,0.0,0.0,249.203635341,249.203635341,239.479260932,228.530435664,10.9488252679
 03/04  14:00:00,568.759541176,33.4966542247,0.0,0.0,249.203635341,249.203635341,204.970221933,196.211490776,8.75873115661
 03/04  15:00:00,319.614500003,33.4966542247,0.0,0.0,74.7610906023,174.442544739,276.727504318,267.984562525,8.74294179249
 03/04  16:00:00,319.605415954,33.4966542247,0.0,0.0,74.7610906023,174.442544739,271.065459331,264.510819623,6.55463970722
 03/04  17:00:00,368.552144917,33.4966542247,0.0,0.0,74.7610906023,174.442544739,343.306619983,336.747975018,6.55864496538
 03/04  18:00:00,330.551398575,33.4966542247,0.0,0.0,24.9203635341,149.522181205,463.553583615,459.188412818,4.36517079687
 03/04  19:00:00,347.930052871,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652157976,0.0,4.3652157976
 03/04  20:00:00,323.485657015,0.0,0.0,0.0,24.9203635341,149.522181205,4.36525685754,0.0,4.36525685754
 03/04  21:00:00,323.485656913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19277176389,0.0,2.19277176389
 03/04  22:00:00,299.042270121,0.0,0.0,0.0,24.9203635341,149.522181205,4.3693343492,0.0,4.3693343492
 03/04  23:00:00,274.595857526,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131287859,0.0,4.36131287859
 03/04  24:00:00,250.151461547,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906179329,0.0,2.1906179329
 03/05  01:00:00,237.928759059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955318517,0.0,2.18955318517
 03/05  02:00:00,237.928759049,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896186924,0.0,2.1896186924
 03/05  03:00:00,238.775712059,0.843727403744,0.0,0.0,24.9203635341,149.522181205,6.05724560638,3.86756158603,2.18968402035
 03/05  04:00:00,239.623186055,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.5519143149,8.36216403115,2.18975028372
 03/05  05:00:00,252.2708056,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.821307108,12.6317971125,2.1895099955
 03/05  06:00:00,276.293445903,1.68745480749,0.0,0.0,24.9203635341,149.522181205,15.3150115069,10.9500486608,4.36496284606
 03/05  07:00:00,308.51915852,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.8251647509,15.6354674509,2.18969729992
 03/05  08:00:00,298.364374709,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.6470658653,12.4573045824,2.18976128285
 03/05  09:00:00,298.789404845,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.4471585927,16.2576367333,2.18952185946
 03/05  10:00:00,261.697401581,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.1899790324,12.0002386402,2.18974039216
 03/05  11:00:00,213.231823446,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.8131064981,13.6234541811,2.18965231702
 03/05  12:00:00,212.806965089,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.1837029201,8.82021176663,4.36349115349
 03/05  13:00:00,213.229216696,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.4804984274,9.28876206371,2.19173636374
 03/05  14:00:00,212.805799264,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.97679742503,5.6075409816,4.36925644343
 03/05  15:00:00,211.112163241,0.0,0.0,0.0,24.9203635341,149.522181205,4.36335587131,0.0,4.36335587131
 03/05  16:00:00,211.53392049,0.421863701872,0.0,0.0,24.9203635341,149.522181205,3.27338843852,1.08365324634,2.18973519218
 03/05  17:00:00,261.901707393,1.89838665842,0.0,0.0,24.9203635341,149.522181205,6.24383351743,4.05418529251,2.18964822492
 03/05  18:00:00,298.357464857,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.35939206902,4.16983169116,2.18956037786
 03/05  19:00:00,350.043094322,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.48135323854,6.29165049074,2.1897027478
 03/05  20:00:00,325.177638373,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.44732418848,7.25763349122,2.18969069726
 03/05  21:00:00,325.601856779,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.2781753276,10.0884187268,2.18975660075
 03/05  22:00:00,300.737137173,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.4877503039,10.1221566084,4.36559369544
 03/05  23:00:00,276.716537453,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.4532578208,14.2636205046,2.18963731617
 03/05  24:00:00,251.850170393,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.3227833871,14.1330190334,2.18976435371
 03/06  01:00:00,289.893820822,2.10931850936,0.0,0.0,24.9203635341,199.362908273,19.6315831575,17.4407999171,2.19078324047
 03/06  02:00:00,289.471661099,1.68745480749,0.0,0.0,24.9203635341,199.362908273,19.2707233186,17.079939194,2.19078412465
 03/06  03:00:00,289.898342325,2.10931850936,0.0,0.0,24.9203635341,199.362908273,27.2174136601,22.8563032192,4.36111044095
 03/06  04:00:00,289.476373229,1.68745480749,0.0,0.0,24.9203635341,199.362908273,24.9032180764,22.71244357,2.19077450642
 03/06  05:00:00,302.125987289,2.10931850936,0.0,0.0,24.9203635341,199.362908273,31.5368701772,29.3461487928,2.19072138438
 03/06  06:00:00,351.069535165,1.68745480749,0.0,0.0,49.8407270682,199.362908273,32.6409395508,28.2737674063,4.36717214449
 03/06  07:00:00,415.872319273,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1295.5002289,1291.13524126,4.36498763815
 03/06  08:00:00,505.47969765,33.4966542247,0.0,0.0,149.522181205,199.362908273,885.333415167,876.576238484,8.75717668346
 03/06  09:00:00,1053.25806767,33.4966542247,0.0,0.0,448.566543614,448.566543614,408.687218683,391.05902015,17.6281985329
 03/06  10:00:00,1016.46464626,33.4966542247,0.0,0.0,448.566543614,448.566543614,283.873494654,264.015358814,19.8581358396
 03/06  11:00:00,967.502599728,33.4966542247,0.0,0.0,448.566543614,448.566543614,212.12383188,192.251662567,19.8721693131
 03/06  12:00:00,967.458726877,33.4966542247,0.0,0.0,448.566543614,448.566543614,169.588305441,145.216026524,24.3722789174
 03/06  13:00:00,917.751247893,33.6378851503,0.0,0.0,448.566543614,398.725816546,160.48067512,133.768077019,26.7125981014
 03/06  14:00:00,969.138922162,35.2298881688,0.0,0.0,448.566543614,448.566543614,117.530043657,88.6339498138,28.8960938428
 03/06  15:00:00,969.256084856,35.3959990148,0.0,0.0,448.566543614,448.566543614,62.5018813407,47.0825407263,15.4193406144
 03/06  16:00:00,968.200666708,34.3498032045,0.0,0.0,448.566543614,448.566543614,55.3926812584,37.7788321923,17.6138490661
 03/06  17:00:00,1016.245323,33.4966542247,0.0,0.0,448.566543614,448.566543614,63.8904105958,41.7625595436,22.1278510522
 03/06  18:00:00,903.405778081,33.4966542247,0.0,0.0,348.885089477,398.725816546,82.9238254213,69.7535166888,13.1703087325
 03/06  19:00:00,755.366601385,33.4966542247,0.0,0.0,249.203635341,299.044362409,152.970663651,142.01768121,10.9529824417
 03/06  20:00:00,730.96926519,33.4966542247,0.0,0.0,249.203635341,299.044362409,206.837417027,200.276109418,6.56130760843
 03/06  21:00:00,581.53861337,33.4966542247,0.0,0.0,149.522181205,249.203635341,314.718061739,305.966663673,8.75139806587
 03/06  22:00:00,557.187046409,33.4966542247,0.0,0.0,149.522181205,249.203635341,422.979194427,418.611537319,4.36765710822
 03/06  23:00:00,349.356946701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36153650143,0.0,4.36153650143
 03/06  24:00:00,299.992187161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050115518,0.0,2.19050115518
 03/07  01:00:00,287.769988565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059448229,0.0,2.19059448229
 03/07  02:00:00,287.769988948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068837476,0.0,2.19068837476
 03/07  03:00:00,288.616527545,0.843727403744,0.0,0.0,24.9203635341,199.362908273,7.57269406626,3.21118298552,4.36151108074
 03/07  04:00:00,289.464678227,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.457219594,8.26662152044,2.19059807352
 03/07  05:00:00,302.114756066,2.10931850936,0.0,0.0,24.9203635341,199.362908273,17.3354904257,15.1447986369,2.19069178872
 03/07  06:00:00,351.058736008,1.68745480749,0.0,0.0,49.8407270682,199.362908273,19.0226618728,14.6557291644,4.36693270839
 03/07  07:00:00,407.045223782,33.4966542247,0.0,0.0,49.8407270682,199.362908273,982.796717077,978.431305223,4.36541185346
 03/07  08:00:00,505.955330437,33.4966542247,0.0,0.0,149.522181205,199.362908273,1238.47108357,1229.71291564,8.75816793066
 03/07  09:00:00,1053.41195447,33.4966542247,0.0,0.0,448.566543614,448.566543614,469.448536816,451.818131579,17.6304052363
 03/07  10:00:00,1016.44856379,33.4966542247,0.0,0.0,448.566543614,448.566543614,225.455339469,205.595403972,19.8599354974
 03/07  11:00:00,967.493165141,33.4966542247,0.0,0.0,448.566543614,448.566543614,173.827164023,153.961478633,19.8656853904
 03/07  12:00:00,967.447690235,33.4966542247,0.0,0.0,448.566543614,448.566543614,138.805161672,114.43417645,24.370985222
 03/07  13:00:00,917.596333694,33.4966542247,0.0,0.0,448.566543614,398.725816546,132.150011849,103.210511121,28.9395007279
 03/07  14:00:00,967.394504507,33.4966542247,0.0,0.0,448.566543614,448.566543614,93.4596870138,66.7936340125,26.6660530013
 03/07  15:00:00,967.378076483,33.4966542247,0.0,0.0,448.566543614,448.566543614,79.3706263985,61.7499953658,17.6206310327
 03/07  16:00:00,967.359739789,33.4966542247,0.0,0.0,448.566543614,448.566543614,60.6667250136,45.2553128443,15.4114121693
 03/07  17:00:00,1016.26765021,33.4966542247,0.0,0.0,448.566543614,448.566543614,81.1834050549,59.0547001729,22.128704882
 03/07  18:00:00,903.437332676,33.4966542247,0.0,0.0,348.885089477,398.725816546,107.248498082,94.077706022,13.1707920602
 03/07  19:00:00,755.400776184,33.4966542247,0.0,0.0,249.203635341,299.044362409,174.985667514,164.033014643,10.9526528707
 03/07  20:00:00,730.973618536,33.4966542247,0.0,0.0,249.203635341,299.044362409,197.986199714,189.244555049,8.7416446646
