Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  21:00:00,581.507226903,33.4966542247,0.0,0.0,149.522181205,249.203635341,261.239422895,252.490144416,8.74927847918
 03/07  22:00:00,557.091293828,33.4966542247,0.0,0.0,149.522181205,249.203635341,296.489618414,294.296318886,2.19329952837
 03/07  23:00:00,349.356945911,0.0,0.0,0.0,49.8407270682,199.362908273,4.3612303938,0.0,4.3612303938
 03/07  24:00:00,299.992186407,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056933378,0.0,2.19056933378
 03/08  01:00:00,287.769987865,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066079013,0.0,2.19066079013
 03/08  02:00:00,287.769988235,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122639183,0.0,4.36122639183
 03/08  03:00:00,287.769988073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056585267,0.0,2.19056585267
 03/08  04:00:00,287.769987817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065798239,0.0,2.19065798239
 03/08  05:00:00,302.111523804,2.10931850936,0.0,0.0,24.9203635341,199.362908273,13.2361923355,11.0454424275,2.19074990802
 03/08  06:00:00,351.055563585,1.68745480749,0.0,0.0,49.8407270682,199.362908273,15.0153830284,10.648344519,4.36703850941
 03/08  07:00:00,406.932051769,33.4966542247,0.0,0.0,49.8407270682,199.362908273,855.720651051,851.3556359,4.36501515095
 03/08  08:00:00,505.433021115,33.4966542247,0.0,0.0,149.522181205,199.362908273,823.519369936,814.761069076,8.75830086037
 03/08  09:00:00,1053.19919781,33.4966542247,0.0,0.0,448.566543614,448.566543614,341.483958485,323.853510457,17.6304480281
 03/08  10:00:00,1016.39958741,33.4966542247,0.0,0.0,448.566543614,448.566543614,216.101200095,196.241390268,19.8598098269
 03/08  11:00:00,967.447954934,33.4966542247,0.0,0.0,448.566543614,448.566543614,155.404181777,135.538775018,19.8654067589
 03/08  12:00:00,967.389747059,33.4966542247,0.0,0.0,448.566543614,448.566543614,97.1099728843,72.7379921871,24.3719806973
 03/08  13:00:00,917.573677581,33.4966542247,0.0,0.0,448.566543614,398.725816546,122.350856036,94.3410527172,28.0098033187
 03/08  14:00:00,967.39757799,33.523821822,0.0,0.0,448.566543614,448.566543614,77.585499909,49.9927464895,27.5927534195
 03/08  15:00:00,982.298786638,34.3024669849,3.38622837691,0.0,448.566543614,448.566543614,38.6132968394,23.1938328942,15.4194639452
 03/08  16:00:00,1055.9395549,33.9501022828,37.9476990704,0.0,448.566543614,448.566543614,37.3234304087,19.711234824,17.6121955847
 03/08  17:00:00,1092.82300269,33.9160859408,30.4065421655,0.0,448.566543614,448.566543614,43.4208184762,21.2939178147,22.1269006615
 03/08  18:00:00,908.752419551,33.4966542247,0.00583590040495,0.0,348.885089477,398.725816546,46.3476030268,33.1775960639,13.1700069629
 03/08  19:00:00,755.312183773,33.4966542247,0.0,0.0,249.203635341,299.044362409,90.447901985,79.4937174748,10.9541845102
 03/08  20:00:00,730.899890557,33.4966542247,0.0,0.0,249.203635341,299.044362409,125.574003494,119.012891461,6.5611120334
 03/08  21:00:00,581.43412335,33.4966542247,0.0,0.0,149.522181205,249.203635341,191.261741614,182.510672537,8.75106907705
 03/08  22:00:00,557.017842755,33.4966542247,0.0,0.0,149.522181205,249.203635341,226.674483463,222.306972927,4.36751053617
 03/08  23:00:00,349.356945182,0.0,0.0,0.0,49.8407270682,199.362908273,4.36146388542,0.0,4.36146388542
 03/08  24:00:00,299.992185749,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042340699,0.0,2.19042340699
 03/09  01:00:00,287.769986963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051328672,0.0,2.19051328672
 03/09  02:00:00,287.769987243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060379886,0.0,2.19060379886
 03/09  03:00:00,287.769987415,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110739969,0.0,4.36110739969
 03/09  04:00:00,287.769987025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050387969,0.0,2.19050387969
 03/09  05:00:00,299.992184801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059429271,0.0,2.19059429271
 03/09  06:00:00,350.628458274,1.26559110562,0.0,0.0,49.8407270682,199.362908273,9.40501763079,5.03830185117,4.36671577963
 03/09  07:00:00,406.768439458,33.4966542247,0.0,0.0,49.8407270682,199.362908273,720.021543389,715.656258943,4.3652844459
 03/09  08:00:00,505.153483618,33.4966542247,0.0,0.0,149.522181205,199.362908273,581.633338474,572.87442936,8.75890911435
 03/09  09:00:00,1053.03784872,33.4966542247,0.0,0.0,448.566543614,448.566543614,194.174998395,176.543832557,17.6311658376
 03/09  10:00:00,1016.28435858,33.4966542247,0.0,0.0,448.566543614,448.566543614,104.435400433,84.576373229,19.8590272041
 03/09  11:00:00,968.826788391,34.9564698476,0.0,0.0,448.566543614,448.566543614,74.1634590202,54.2936528341,19.8698061861
 03/09  12:00:00,971.951622887,38.0915066526,0.0,0.0,448.566543614,448.566543614,63.7509396573,39.3803913544,24.3705483028
 03/09  13:00:00,938.105425561,39.5248708851,3.63430918455,0.0,448.566543614,398.725816546,64.5569850967,37.8477275756,26.7092575211
 03/09  14:00:00,1055.10246762,40.6160641732,34.9323339886,0.0,448.566543614,448.566543614,50.837725633,21.9351200033,28.9026056297
 03/09  15:00:00,1108.90024103,40.2275681881,76.0036657757,0.0,448.566543614,448.566543614,16.4355279323,1.01325790115,15.4222700311
 03/09  16:00:00,1155.94295886,38.6686821758,122.784537769,0.0,448.566543614,448.566543614,18.0153417055,0.402088382725,17.6132533228
 03/09  17:00:00,1224.11830772,37.6038356137,142.798274914,0.0,448.566543614,448.566543614,22.5833302563,0.460014092269,22.123316164
 03/09  18:00:00,1054.26698211,34.9144118265,89.935405903,0.0,348.885089477,398.725816546,23.1172923322,9.94870606473,13.1685862674
 03/09  19:00:00,777.285845054,33.4966542247,4.82027159655,0.0,249.203635341,299.044362409,41.0927053103,30.1388576337,10.9538476767
 03/09  20:00:00,730.847564407,33.4966542247,0.0,0.0,249.203635341,299.044362409,67.4767129877,60.9156325732,6.56108041448
 03/09  21:00:00,581.372907744,33.4966542247,0.0,0.0,149.522181205,249.203635341,121.531767957,112.782265033,8.74950292411
 03/09  22:00:00,556.946457274,33.4966542247,0.0,0.0,149.522181205,249.203635341,143.579140154,139.212395474,4.36674467962
 03/09  23:00:00,349.356944201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060243134,0.0,2.19060243134
 03/09  24:00:00,299.992185171,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110217267,0.0,4.36110217267
 03/10  01:00:00,287.76998613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049828798,0.0,2.19049828798
 03/10  02:00:00,287.76998611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058694249,0.0,2.19058694249
 03/10  03:00:00,287.769986487,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067540598,0.0,2.19067540598
 03/10  04:00:00,287.76998647,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124513638,0.0,4.36124513638
 03/10  05:00:00,299.992183921,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057001121,0.0,2.19057001121
 03/10  06:00:00,349.35845325,0.0,0.0,0.0,49.8407270682,199.362908273,4.36705973028,0.0,4.36705973028
 03/10  07:00:00,406.548815593,33.4966542247,0.0,0.0,49.8407270682,199.362908273,486.685541857,482.320306902,4.36523495496
 03/10  08:00:00,504.895347855,33.4966542247,0.0,0.0,149.522181205,199.362908273,321.698570415,312.939375717,8.75919469852
 03/10  09:00:00,1053.15840135,33.6998393877,0.0,0.0,448.566543614,448.566543614,113.334145304,95.7028320401,17.6313132642
 03/10  10:00:00,1016.99049894,34.2377077151,0.0,0.0,448.566543614,448.566543614,70.5214207701,50.6630030976,19.8584176725
 03/10  11:00:00,981.531684257,36.6090293833,3.46608094405,0.0,448.566543614,448.566543614,53.7099261173,33.8407214783,19.869204639
 03/10  12:00:00,1078.94328806,39.9191687938,49.4977574673,0.0,448.566543614,448.566543614,47.1445351865,24.9873691734,22.1571660131
 03/10  13:00:00,1076.82660745,40.7844868566,92.1991567248,0.0,448.566543614,398.725816546,53.7209672569,24.7862584712,28.9347087857
 03/10  14:00:00,1195.58742097,40.935305029,159.227592775,0.0,448.566543614,448.566543614,36.5157002933,9.83984805782,26.6758522355
 03/10  15:00:00,1221.81970076,40.8354258976,183.987347478,0.0,448.566543614,448.566543614,17.6222099455,0.0,17.6222099455
 03/10  16:00:00,1225.60391569,40.5074207717,188.028073434,0.0,448.566543614,448.566543614,17.6115837647,0.0,17.6115837647
 03/10  17:00:00,1270.48333161,40.5816196172,184.972156818,0.0,448.566543614,448.566543614,22.1232787089,0.0,22.1232787089
 03/10  18:00:00,1083.26753149,36.462317691,117.090549874,0.0,348.885089477,398.725816546,13.9174633988,0.753404243725,13.1640591551
 03/10  19:00:00,768.752705803,33.4966542247,3.95127545548,0.0,249.203635341,299.044362409,27.6489054405,18.8824027585,8.76650268204
 03/10  20:00:00,730.827842322,33.4966542247,0.0,0.0,249.203635341,299.044362409,49.8128565212,41.0706695041,8.74218701712
 03/10  21:00:00,581.357415709,33.4966542247,0.0,0.0,149.522181205,249.203635341,108.229581506,99.4801419225,8.74943958305
 03/10  22:00:00,556.933134445,33.4966542247,0.0,0.0,149.522181205,249.203635341,133.202882349,128.836191477,4.36669087164
 03/10  23:00:00,349.356943043,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074370405,0.0,2.19074370405
 03/10  24:00:00,299.992184078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046136317,0.0,2.19046136317
 03/11  01:00:00,237.929258508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118260634,0.0,4.36118260634
 03/11  02:00:00,237.929258331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072110128,0.0,2.19072110128
 03/11  03:00:00,237.929258191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043729138,0.0,2.19043729138
 03/11  04:00:00,237.929258369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052402691,0.0,2.19052402691
 03/11  05:00:00,250.151456365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130757892,0.0,4.36130757892
 03/11  06:00:00,274.597361078,0.0,0.0,0.0,24.9203635341,149.522181205,4.36696232115,0.0,4.36696232115
 03/11  07:00:00,406.516081852,33.5016400225,0.0,0.0,49.8407270682,199.362908273,459.096311777,456.9035607,2.19275107752
 03/11  08:00:00,405.268997295,33.4966542247,0.0,0.0,49.8407270682,199.362908273,395.748652747,389.199563832,6.54908891459
 03/11  09:00:00,654.284304101,33.4966542247,0.0,0.0,249.203635341,249.203635341,177.91313612,171.351090782,6.56204533832
 03/11  10:00:00,617.562168267,33.4966542247,0.0,0.0,249.203635341,249.203635341,116.484294331,105.530500475,10.953793856
 03/11  11:00:00,569.17511841,34.0234241254,0.0,0.0,249.203635341,249.203635341,89.5074123835,78.5639517815,10.943460602
 03/11  12:00:00,571.026220148,35.8903067664,0.0,0.0,249.203635341,249.203635341,69.3512530765,58.3888135274,10.9624395492
 03/11  13:00:00,614.992175707,36.7532347459,9.96136064395,0.0,249.203635341,249.203635341,56.5679841929,45.6208413787,10.9471428142
 03/11  14:00:00,698.412063526,37.8912162763,68.7262398289,0.0,249.203635341,249.203635341,41.2892077025,32.5304691083,8.75873859429
 03/11  15:00:00,498.038344084,35.8516362162,115.621421101,0.0,74.7610906023,174.442544739,40.030524528,31.2876844253,8.74284010274
 03/11  16:00:00,522.318088661,33.5976747507,141.417233824,0.0,74.7610906023,174.442544739,76.1888141417,69.6330931974,6.55572094435
 03/11  17:00:00,508.258769271,33.4966542247,80.5358598373,0.0,74.7610906023,174.442544739,110.875607264,104.316273639,6.55933362571
 03/11  18:00:00,337.293152763,33.4966542247,0.00584597014059,0.0,24.9203635341,149.522181205,148.621563561,144.256339067,4.36522449396
 03/11  19:00:00,347.930044719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19273851515,0.0,2.19273851515
 03/11  20:00:00,323.485649106,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521728402,0.0,4.36521728402
 03/11  21:00:00,323.485649455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521266561,0.0,4.36521266561
 03/11  22:00:00,299.042259788,0.0,0.0,0.0,24.9203635341,149.522181205,4.36895565152,0.0,4.36895565152
 03/11  23:00:00,274.595851707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071659116,0.0,2.19071659116
 03/11  24:00:00,250.151456373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095200771,0.0,4.36095200771
 03/12  01:00:00,237.928754484,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896187018,0.0,2.1896187018
 03/12  02:00:00,237.928754498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967205055,0.0,2.18967205055
 03/12  03:00:00,237.928754525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972524428,0.0,2.18972524428
 03/12  04:00:00,250.150952289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947596718,0.0,2.18947596718
 03/12  05:00:00,274.596856626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19238202334,0.0,2.19238202334
 03/12  06:00:00,323.484139114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957490903,0.0,2.18957490903
 03/12  07:00:00,322.29753473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962809335,0.0,2.18962809335
 03/12  08:00:00,296.666534755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968117447,0.0,2.18968117447
 03/12  09:00:00,259.999941327,0.0,0.0,0.0,24.9203635341,149.522181205,4.35937174833,0.0,4.35937174833
 03/12  10:00:00,211.11115011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968994541,0.0,2.18968994541
 03/12  11:00:00,211.112155869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164401734,0.0,2.19164401734
 03/12  12:00:00,211.112156096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36308653402,0.0,4.36308653402
 03/12  13:00:00,211.113664897,0.0,0.0,0.0,24.9203635341,149.522181205,4.36936548747,0.0,4.36936548747
 03/12  14:00:00,211.112155714,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165980711,0.0,2.19165980711
 03/12  15:00:00,271.818946057,13.5217003383,18.3859809909,0.0,24.9203635341,149.522181205,2.18967333036,0.0,2.18967333036
 03/12  16:00:00,259.99994126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967573671,0.0,2.18967573671
 03/12  17:00:00,296.666534651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957694366,0.0,2.18957694366
 03/12  18:00:00,296.666534645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963003015,0.0,2.18963003015
 03/12  19:00:00,314.940472438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968398124,0.0,2.18968398124
 03/12  20:00:00,323.484139135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918843426,0.0,2.18918843426
 03/12  21:00:00,299.041252504,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650976218,0.0,4.3650976218
 03/12  22:00:00,274.595347758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958198767,0.0,2.18958198767
 03/12  23:00:00,250.150952185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963504948,0.0,2.18963504948
 03/12  24:00:00,237.928754422,0.0,0.0,0.0,24.9203635341,149.522181205,2.189688035,0.0,2.189688035
 03/13  01:00:00,287.769983547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052098159,0.0,2.19052098159
 03/13  02:00:00,289.884218656,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.2302702038,5.8688864644,4.36138373942
 03/13  03:00:00,289.462885659,1.68745480749,0.0,0.0,24.9203635341,199.362908273,8.69550517077,6.50510624362,2.19039892715
 03/13  04:00:00,302.111468286,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.095740708,11.905259158,2.19048154997
 03/13  05:00:00,351.055423744,1.68745480749,0.0,0.0,49.8407270682,199.362908273,15.7369067938,11.3698936251,4.36701316865
 03/13  06:00:00,432.4376842,33.4966542247,0.0,0.0,49.8407270682,199.362908273,788.405792193,784.040807111,4.364985082
 03/13  07:00:00,530.873369609,33.4966542247,0.0,0.0,149.522181205,199.362908273,691.192356205,682.435712107,8.75664409755
 03/13  08:00:00,1053.12770886,33.4966542247,0.0,0.0,448.566543614,448.566543614,294.159013604,276.533174712,17.6258388917
 03/13  09:00:00,1016.33744049,33.4966542247,0.0,0.0,448.566543614,448.566543614,163.721032359,143.865167365,19.8558649938
 03/13  10:00:00,967.387168895,33.4966542247,0.0,0.0,448.566543614,448.566543614,97.4011565352,77.5347191854,19.8664373498
 03/13  11:00:00,967.66939146,33.7998591527,0.0,0.0,448.566543614,448.566543614,72.7977269942,50.6437733549,22.1539536393
 03/13  12:00:00,917.54301362,33.4966542247,0.0,0.0,448.566543614,398.725816546,93.7037733351,64.7717239538,28.9320493813
 03/13  13:00:00,967.506466378,33.6393829528,0.0,0.0,448.566543614,448.566543614,71.3111375137,44.6388166941,26.6723208196
 03/13  14:00:00,967.467081678,33.6245228046,0.0,0.0,448.566543614,448.566543614,46.3236174044,28.7034994803,17.6201179241
 03/13  15:00:00,967.457432494,33.6221124342,0.0,0.0,448.566543614,448.566543614,36.6743906542,21.2621795536,15.4122111006
 03/13  16:00:00,1016.2275778,33.4966542247,0.0,0.0,448.566543614,448.566543614,44.8679861472,22.7428694661,22.1251166811
 03/13  17:00:00,903.409409198,33.4966542247,0.0,0.0,348.885089477,398.725816546,88.2676652441,75.0951246614,13.1725405827
 03/13  18:00:00,704.104691523,33.4966542247,0.0,0.0,249.203635341,299.044362409,155.524842376,144.572421612,10.9524207636
 03/13  19:00:00,722.407340386,33.4966542247,0.0,0.0,249.203635341,299.044362409,191.005814878,182.264273281,8.741541597
 03/13  20:00:00,581.523380273,33.4966542247,0.0,0.0,149.522181205,249.203635341,300.067609175,291.317621565,8.74998760995
 03/13  21:00:00,557.169900335,33.4966542247,0.0,0.0,149.522181205,249.203635341,404.65908881,400.292131904,4.36695690625
 03/13  22:00:00,349.356940554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067604243,0.0,2.19067604243
 03/13  23:00:00,299.992181317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038884455,0.0,2.19038884455
 03/13  24:00:00,287.769983603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047145561,0.0,2.19047145561
 03/14  01:00:00,287.76998277,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118395061,0.0,4.36118395061
 03/14  02:00:00,287.769982568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071240054,0.0,2.19071240054
 03/14  03:00:00,289.040305501,1.26559110562,0.0,0.0,24.9203635341,199.362908273,7.60234862907,5.4116280523,2.19072057677
 03/14  04:00:00,302.112150294,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.3766139075,12.1861098779,2.19050402956
 03/14  05:00:00,351.056115119,1.68745480749,0.0,0.0,49.8407270682,199.362908273,16.0566151796,11.6894029308,4.36721224885
 03/14  06:00:00,447.116195049,33.4966542247,0.000684232465931,0.0,49.8407270682,199.362908273,834.121246982,829.755798958,4.36544802391
 03/14  07:00:00,522.901346729,33.4966542247,0.0,0.0,149.522181205,199.362908273,1163.10282427,1154.34604893,8.75677534554
 03/14  08:00:00,1053.4776321,33.4966542247,0.0,0.0,448.566543614,448.566543614,547.633924317,530.005426824,17.6284974927
 03/14  09:00:00,1016.4897345,33.4966542247,0.0,0.0,448.566543614,448.566543614,272.615707598,252.759221092,19.856486506
 03/14  10:00:00,967.445979288,33.4966542247,0.0,0.0,448.566543614,448.566543614,138.39873697,118.531135624,19.8676013456
 03/14  11:00:00,967.394923424,33.4966542247,0.0,0.0,448.566543614,448.566543614,91.8213175437,69.6679389524,22.1533785912
 03/14  12:00:00,917.583017533,33.4966542247,0.0,0.0,448.566543614,398.725816546,122.487005776,93.5579570262,28.9290487494
 03/14  13:00:00,967.392418115,33.4966542247,0.0,0.0,448.566543614,448.566543614,93.1516656021,66.4770828385,26.6745827636
 03/14  14:00:00,967.357127686,33.4966542247,0.0,0.0,448.566543614,448.566543614,60.2630911786,42.6438803529,17.6192108257
 03/14  15:00:00,967.334055931,33.4966542247,0.0,0.0,448.566543614,448.566543614,38.3736118589,20.7632808181,17.6103310409
 03/14  16:00:00,1016.22462328,33.4966542247,0.0,0.0,448.566543614,448.566543614,37.0561559262,17.145663237,19.9104926892
 03/14  17:00:00,903.378965227,33.4966542247,0.0,0.0,348.885089477,398.725816546,49.2250657959,36.0515796844,13.1734861114
 03/14  18:00:00,704.077393959,33.4966542247,0.0,0.0,249.203635341,299.044362409,111.56332772,100.610186328,10.9531413924
 03/14  19:00:00,722.393845052,33.4966542247,0.0,0.0,249.203635341,299.044362409,157.956207654,149.214096387,8.74211126762
 03/14  20:00:00,581.484643375,33.4966542247,0.0,0.0,149.522181205,249.203635341,232.952690156,224.202177301,8.75051285548
 03/14  21:00:00,557.07007547,33.4966542247,0.0,0.0,149.522181205,249.203635341,270.252778813,265.885553104,4.36722570856
 03/14  22:00:00,349.356939359,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044138745,0.0,2.19044138745
 03/14  23:00:00,299.992180166,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052173028,0.0,2.19052173028
 03/14  24:00:00,287.769982664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060193953,0.0,2.19060193953
 03/15  01:00:00,287.769981749,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106911421,0.0,4.36106911421
 03/15  02:00:00,287.769981368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046770887,0.0,2.19046770887
 03/15  03:00:00,287.769981332,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054592231,0.0,2.19054592231
 03/15  04:00:00,299.992179465,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062397244,0.0,2.19062397244
 03/15  05:00:00,349.358445546,0.0,0.0,0.0,49.8407270682,199.362908273,4.36743792855,0.0,4.36743792855
 03/15  06:00:00,446.94588769,33.4966542247,0.000605644666883,0.0,49.8407270682,199.362908273,633.7195325,629.354469414,4.3650630855
 03/15  07:00:00,522.47964127,33.4966542247,0.0,0.0,149.522181205,199.362908273,805.120043347,794.179167607,10.9408757398
 03/15  08:00:00,1053.29877444,33.4966542247,0.0,0.0,448.566543614,448.566543614,438.086914581,422.660005609,15.4269089722
 03/15  09:00:00,1016.44676552,33.4966542247,0.0,0.0,448.566543614,448.566543614,260.382151292,240.525297407,19.8568538856
 03/15  10:00:00,967.481000208,33.4966542247,0.0,0.0,448.566543614,448.566543614,186.468184604,166.601595274,19.8665893303
 03/15  11:00:00,967.420864564,33.4966542247,0.0,0.0,448.566543614,448.566543614,125.589802612,103.436568901,22.1532337105
 03/15  12:00:00,917.560061227,33.4966542247,0.0,0.0,448.566543614,398.725816546,107.625069685,78.6952175597,28.929852125
 03/15  13:00:00,967.374659839,33.4966542247,0.0,0.0,448.566543614,448.566543614,80.3529002445,53.6793150672,26.6735851773
 03/15  14:00:00,967.367736899,33.4966542247,0.0,0.0,448.566543614,448.566543614,75.0514431365,57.4328560859,17.6185870507
 03/15  15:00:00,967.758987364,33.9192323974,0.0,0.0,448.566543614,448.566543614,42.6009156682,24.9902010419,17.6107146263
 03/15  16:00:00,1016.22916976,33.4966542247,0.0,0.0,448.566543614,448.566543614,43.3280093771,23.4156757848,19.9123335923
 03/15  17:00:00,903.389943323,33.4966542247,0.0,0.0,348.885089477,398.725816546,63.9618974471,50.7891842004,13.1727132466
 03/15  18:00:00,704.04710754,33.4966542247,0.0,0.0,249.203635341,299.044362409,86.592225337,75.6397383096,10.9524870274
 03/15  19:00:00,722.358638546,33.4966542247,0.0,0.0,249.203635341,299.044362409,129.651637392,120.910056462,8.74158092934
 03/15  20:00:00,581.440391685,33.4966542247,0.0,0.0,149.522181205,249.203635341,197.256748572,188.50681555,8.74993302199
 03/15  21:00:00,557.020137336,33.4966542247,0.0,0.0,149.522181205,249.203635341,228.331853002,223.964902853,4.36695014913
 03/15  22:00:00,349.35693852,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067366154,0.0,2.19067366154
 03/15  23:00:00,299.992179266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038298271,0.0,2.19038298271
 03/15  24:00:00,287.769981563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046119621,0.0,2.19046119621
 03/16  01:00:00,287.769980663,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114987324,0.0,4.36114987324
 03/16  02:00:00,287.769980464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068861739,0.0,2.19068861739
 03/16  03:00:00,287.769980321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039624279,0.0,2.19039624279
 03/16  04:00:00,299.992178265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047223951,0.0,2.19047223951
 03/16  05:00:00,349.782007139,0.421863701872,0.0,0.0,49.8407270682,199.362908273,6.30048071329,1.93336179037,4.36711892292
 03/16  06:00:00,432.376240988,33.4966542247,0.0,0.0,49.8407270682,199.362908273,697.830888853,693.465446872,4.3654419811
 03/16  07:00:00,522.303483974,33.4966542247,0.0,0.0,149.522181205,199.362908273,656.911998695,648.154300048,8.75769864707
 03/16  08:00:00,1053.1036255,33.4966542247,0.0,0.0,448.566543614,448.566543614,266.263897779,248.636234692,17.6276630875
 03/16  09:00:00,1016.31590671,33.4966542247,0.0,0.0,448.566543614,448.566543614,139.227440251,119.37294091,19.8544993406
 03/16  10:00:00,967.378481043,33.4966542247,0.0,0.0,448.566543614,448.566543614,87.3320092118,67.4668301796,19.8651790322
 03/16  11:00:00,968.005387579,34.1373002765,0.0,0.0,448.566543614,448.566543614,70.7901472417,48.6393725339,22.1507747078
 03/16  12:00:00,919.474351072,35.4430727161,0.0,0.0,448.566543614,398.725816546,76.6402188088,47.7110436268,28.9291751821
 03/16  13:00:00,969.391016529,35.5412761136,0.0,0.0,448.566543614,448.566543614,51.823726804,25.1549038055,26.6688229985
 03/16  14:00:00,971.48020013,37.6518187829,0.0,0.0,448.566543614,448.566543614,30.3911266655,12.7731825518,17.6179441136
 03/16  15:00:00,970.902841184,37.0856446269,0.0,0.0,448.566543614,448.566543614,16.4499578643,1.04001347153,15.4099443928
 03/16  16:00:00,1018.57972394,35.8686324868,0.0,0.0,448.566543614,448.566543614,22.6963544805,0.575495187433,22.1208592931
 03/16  17:00:00,945.520335299,34.288949095,9.26581814798,0.0,348.885089477,398.725816546,16.2117841964,3.04172464229,13.1700595542
 03/16  18:00:00,715.91257452,33.5410708402,1.10602419086,0.0,249.203635341,299.044362409,32.3051705411,21.3533689256,10.9518016155
 03/16  19:00:00,722.284147753,33.4966542247,0.0,0.0,249.203635341,299.044362409,48.59748711,39.8555375125,8.74194959746
 03/16  20:00:00,581.363126,33.4966542247,0.0,0.0,149.522181205,249.203635341,109.621264748,103.053645395,6.56761935338
 03/16  21:00:00,556.944035012,33.4966542247,0.0,0.0,149.522181205,249.203635341,142.105578748,137.738223787,4.36735496141
 03/16  22:00:00,349.356937591,0.0,0.0,0.0,49.8407270682,199.362908273,4.36130395554,0.0,4.36130395554
 03/16  23:00:00,299.992178196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069090037,0.0,2.19069090037
 03/16  24:00:00,287.769980266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039841057,0.0,2.19039841057
 03/17  01:00:00,287.769979323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047150079,0.0,2.19047150079
 03/17  02:00:00,287.769979514,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116369795,0.0,4.36116369795
 03/17  03:00:00,287.769979327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069186509,0.0,2.19069186509
 03/17  04:00:00,299.992176987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039758791,0.0,2.19039758791
 03/17  05:00:00,349.358442265,0.0,0.0,0.0,49.8407270682,199.362908273,4.36735462984,0.0,4.36735462984
 03/17  06:00:00,432.24572342,33.5199067647,0.0,0.0,49.8407270682,199.362908273,537.852096747,533.48718953,4.36490721714
 03/17  07:00:00,522.247914784,33.4966542247,0.0,0.0,149.522181205,199.362908273,608.942371039,600.185286997,8.75708404182
 03/17  08:00:00,1053.0584588,33.4966542247,0.0,0.0,448.566543614,448.566543614,221.376138229,203.747032827,17.6291054023
 03/17  09:00:00,1016.45361,33.6657269001,0.0,0.0,448.566543614,448.566543614,106.880534547,87.0263056153,19.854228932
 03/17  10:00:00,967.650773602,33.7846445935,0.0,0.0,448.566543614,448.566543614,68.7942064594,51.1352890762,17.6589173832
 03/17  11:00:00,967.769546329,33.9117263542,0.0,0.0,448.566543614,448.566543614,62.2486187778,37.8809752677,24.3676435101
 03/17  12:00:00,918.406517798,34.3828536467,0.0,0.0,448.566543614,398.725816546,68.683802132,39.7514084967,28.9323936352
 03/17  13:00:00,967.603500004,33.7493046586,0.0,0.0,448.566543614,448.566543614,56.9669641716,30.3066598367,26.6603043348
 03/17  14:00:00,967.885956433,34.0497392598,0.0,0.0,448.566543614,448.566543614,37.0058285985,21.5886173656,15.4172112329
 03/17  15:00:00,969.430282718,35.611295334,0.0,0.0,448.566543614,448.566543614,20.6576864376,3.04532583097,17.6123606066
 03/17  16:00:00,1017.89412905,35.1816018455,0.0,0.0,448.566543614,448.566543614,24.307397238,2.18826527696,22.1191319611
 03/17  17:00:00,903.40028214,33.5428749779,0.0,0.0,348.885089477,398.725816546,25.9203458467,12.7537985596,13.1665472871
 03/17  18:00:00,704.010942039,33.4966542247,0.0,0.0,249.203635341,299.044362409,48.5882428288,37.6357580885,10.9524847403
 03/17  19:00:00,722.314197347,33.4966542247,0.0,0.0,249.203635341,299.044362409,80.61036942,74.0491170325,6.5612523875
 03/17  20:00:00,581.405448081,33.4966542247,0.0,0.0,149.522181205,249.203635341,161.178281133,152.428309541,8.74997159178
 03/17  21:00:00,557.008617462,33.4966542247,0.0,0.0,149.522181205,249.203635341,217.855716348,213.488695983,4.36702036477
 03/17  22:00:00,349.356936074,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054163726,0.0,2.19054163726
 03/17  23:00:00,299.9921773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061490114,0.0,2.19061490114
 03/17  24:00:00,287.769979552,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108174635,0.0,4.36108174635
 03/18  01:00:00,237.929250979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046347075,0.0,2.19046347075
 03/18  02:00:00,237.929250964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053464828,0.0,2.19053464828
 03/18  03:00:00,238.77557553,0.843727403744,0.0,0.0,24.9203635341,149.522181205,5.16912627708,2.97852061809,2.19060565898
 03/18  04:00:00,251.846104772,1.68745480749,0.0,0.0,24.9203635341,149.522181205,12.6221588859,8.26110220308,4.36105668282
 03/18  05:00:00,276.720506225,2.10931850936,0.0,0.0,24.9203635341,149.522181205,20.2467088382,15.8797428043,4.36696603392
 03/18  06:00:00,432.514517254,33.4966542247,0.0,0.0,49.8407270682,199.362908273,834.376162968,832.183975507,2.19218746075
 03/18  07:00:00,423.559072035,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1409.97966817,1403.43081714,6.54885102472
 03/18  08:00:00,654.918100784,33.4966542247,0.0,0.0,249.203635341,249.203635341,600.264729954,593.703713264,6.56101668904
 03/18  09:00:00,617.754047993,33.4966542247,0.0,0.0,249.203635341,249.203635341,230.823151898,219.870812702,10.9523391963
 03/18  10:00:00,568.753544538,33.4966542247,0.0,0.0,249.203635341,249.203635341,151.508826733,140.567140353,10.9416863795
 03/18  11:00:00,568.713498567,33.4966542247,0.0,0.0,249.203635341,249.203635341,121.567764186,110.605274894,10.9624892913
 03/18  12:00:00,569.184688285,33.976518112,0.0,0.0,249.203635341,249.203635341,119.144793217,108.19816221,10.9466310069
 03/18  13:00:00,569.287636055,34.1036283753,0.0,0.0,249.203635341,249.203635341,98.9364963314,90.1787896306,8.75770670079
 03/18  14:00:00,319.479098585,33.4966542247,0.0,0.0,74.7610906023,174.442544739,102.804867123,96.2435766175,6.56129050602
 03/18  15:00:00,319.472525961,33.4966542247,0.0,0.0,74.7610906023,174.442544739,99.8540517032,93.2980745526,6.55597715065
 03/18  16:00:00,368.385231371,33.4966542247,0.0,0.0,74.7610906023,174.442544739,126.794617159,118.057669382,8.73694777627
 03/18  17:00:00,330.310524922,33.4966542247,0.0,0.0,24.9203635341,149.522181205,146.211634582,144.019308655,2.19232592718
 03/18  18:00:00,296.668034859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495723106,0.0,4.36495723106
 03/18  19:00:00,314.941972807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495816336,0.0,4.36495816336
 03/18  20:00:00,323.485639045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249529488,0.0,2.19249529488
 03/18  21:00:00,299.042247009,0.0,0.0,0.0,24.9203635341,149.522181205,6.54338650749,0.0,6.54338650749
 03/18  22:00:00,274.595844532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066895385,0.0,2.19066895385
 03/18  23:00:00,250.151448805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037263642,0.0,2.19037263642
 03/18  24:00:00,237.929251135,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044372955,0.0,2.19044372955
 03/19  01:00:00,239.198409947,1.26559110562,0.0,0.0,24.9203635341,149.522181205,6.25893011996,4.06942694825,2.18950317171
 03/19  02:00:00,239.624833578,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.8250479617,8.63535557239,2.18969238936
 03/19  03:00:00,240.052237079,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.3838583679,14.194278871,2.18957949693
 03/19  04:00:00,251.856232706,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.0651641007,17.8754855648,2.18967853589
 03/19  05:00:00,276.730590072,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.8481125898,24.4827121368,4.365400453
 03/19  06:00:00,325.205680518,1.68745480749,0.0,0.0,24.9203635341,149.522181205,36.2894263284,34.0997664221,2.18965990631
 03/19  07:00:00,315.900417964,2.10931850936,0.0,0.0,24.9203635341,149.522181205,39.2697196546,37.0802629656,2.18945668898
 03/19  08:00:00,298.386635465,1.68745480749,0.0,0.0,24.9203635341,149.522181205,34.4973614619,32.3076859656,2.18967549627
 03/19  09:00:00,262.126830144,2.10931850936,0.0,0.0,24.9203635341,149.522181205,19.5228739557,17.3331912066,2.18968274915
 03/19  10:00:00,212.806999502,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.4699343233,8.2802434169,2.18969090639
 03/19  11:00:00,213.227223821,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.041184589,5.67813261497,4.36305197404
 03/19  12:00:00,212.591914574,1.47652295655,0.0,0.0,24.9203635341,149.522181205,5.39338895468,3.20169720147,2.19169175321
 03/19  13:00:00,211.958782115,0.843727403744,0.0,0.0,24.9203635341,149.522181205,5.75393827815,1.38498106821,4.36895720994
 03/19  14:00:00,211.11214732,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314384678,0.0,4.36314384678
 03/19  15:00:00,211.111144088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958097396,0.0,2.18958097396
 03/19  16:00:00,259.999935301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966877906,0.0,2.18966877906
 03/19  17:00:00,319.537671566,20.4368457983,0.000326946212448,0.0,24.9203635341,149.522181205,2.18968668164,0.0,2.18968668164
 03/19  18:00:00,314.633665641,17.967136931,0.0,0.0,24.9203635341,149.522181205,2.18966449856,0.0,2.18966449856
 03/19  19:00:00,314.940466433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968195331,0.0,2.18968195331
 03/19  20:00:00,323.484133085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961883892,0.0,2.18961883892
 03/19  21:00:00,299.463708466,0.421863701872,0.0,0.0,24.9203635341,149.522181205,4.9597200833,0.594722129531,4.36499795377
 03/19  22:00:00,276.708240651,2.10931850936,0.0,0.0,24.9203635341,149.522181205,5.72432789229,3.53490722959,2.18942066269
 03/19  23:00:00,251.843262054,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.99077546057,4.80109105712,2.18968440345
 03/19  24:00:00,240.046530789,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.5539710038,8.36447475306,2.18949625076
 03/20  01:00:00,289.467792098,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.4371048479,10.2466679047,2.19043694315
 03/20  02:00:00,289.894626686,2.10931850936,0.0,0.0,24.9203635341,199.362908273,17.3637770122,15.17312572,2.19065129221
 03/20  03:00:00,289.475796934,1.68745480749,0.0,0.0,24.9203635341,199.362908273,20.3777782081,18.1871340544,2.19064415373
 03/20  04:00:00,302.126650707,2.10931850936,0.0,0.0,24.9203635341,199.362908273,29.2623366372,24.901624068,4.36071256924
 03/20  05:00:00,351.081833463,1.68745480749,0.0,0.0,49.8407270682,199.362908273,39.8396411855,35.472735141,4.36690604448
 03/20  06:00:00,432.91667625,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1056.45127433,1054.2586055,2.19266882299
 03/20  07:00:00,523.280396133,33.4966542247,0.0,0.0,149.522181205,199.362908273,1245.40220039,1234.46168101,10.9405193807
 03/20  08:00:00,1053.41101514,33.4966542247,0.0,0.0,448.566543614,448.566543614,409.18860817,391.563574903,17.6250332668
 03/20  09:00:00,1016.53802884,33.6284114958,0.0,0.0,448.566543614,448.566543614,171.313232226,153.662597165,17.6506350608
 03/20  10:00:00,967.70354894,33.7818812165,0.0,0.0,448.566543614,448.566543614,101.169898624,81.3065682373,19.863330387
 03/20  11:00:00,967.820421344,33.9279707107,0.0,0.0,448.566543614,448.566543614,78.6206050455,56.4725602338,22.1480448118
 03/20  12:00:00,933.922672045,36.0119530688,3.63543943351,0.0,448.566543614,398.725816546,84.8948987128,55.9704469837,28.9244517291
 03/20  13:00:00,1062.68808423,38.3005364967,45.9954830834,0.0,448.566543614,448.566543614,54.7208938509,28.0569859836,26.6639078673
 03/20  14:00:00,1132.60565454,38.7956180879,100.320705199,0.0,448.566543614,448.566543614,34.297586863,16.6803780292,17.6172088338
 03/20  15:00:00,1184.44656733,37.7883047821,151.46057253,0.0,448.566543614,448.566543614,16.8254286297,1.41485389876,15.4105747309
 03/20  16:00:00,1253.41110478,36.695600188,172.220292209,0.0,448.566543614,448.566543614,22.7370287697,0.616999270193,22.1200294996
 03/20  17:00:00,1140.40214295,35.649346042,173.165088472,0.0,348.885089477,398.725816546,15.8345218659,2.6671342072,13.1673876587
 03/20  18:00:00,875.482792535,34.7690113783,110.089120957,0.0,249.203635341,299.044362409,27.403981986,16.4530862592,10.9508957267
 03/20  19:00:00,749.647467636,33.4966542247,9.12144300539,0.0,249.203635341,299.044362409,40.9248959718,34.363386578,6.56150939376
 03/20  20:00:00,581.360403377,33.4966542247,0.0,0.0,149.522181205,249.203635341,88.0586353117,79.3095185565,8.74911675523
 03/20  21:00:00,556.945632664,33.4966542247,0.0,0.0,149.522181205,249.203635341,116.696707502,112.329498592,4.36720891023
 03/20  22:00:00,349.356932499,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063783343,0.0,2.19063783343
 03/20  23:00:00,299.992173763,0.0,0.0,0.0,24.9203635341,199.362908273,4.36074093341,0.0,4.36074093341
 03/20  24:00:00,287.769975817,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046942935,0.0,2.19046942935
 03/21  01:00:00,287.769974345,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053123568,0.0,2.19053123568
 03/21  02:00:00,287.769974444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059459829,0.0,2.19059459829
 03/21  03:00:00,287.769974807,0.0,0.0,0.0,24.9203635341,199.362908273,4.361013298,0.0,4.361013298
 03/21  04:00:00,299.992172519,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904189882,0.0,2.1904189882
 03/21  05:00:00,349.358434395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36699242673,0.0,4.36699242673
 03/21  06:00:00,432.269755474,33.4966542247,0.0,0.0,49.8407270682,199.362908273,484.29186153,482.09961864,2.19224288982
 03/21  07:00:00,513.67083327,33.4966542247,0.0,0.0,149.522181205,199.362908273,495.000485774,484.05969486,10.9407909146
 03/21  08:00:00,1053.02075063,33.4969928175,0.0,0.0,448.566543614,448.566543614,161.93996054,144.31304674,17.6269138004
 03/21  09:00:00,1016.6100014,33.836027448,0.0,0.0,448.566543614,448.566543614,82.088685654,64.4395547728,17.6491308812
 03/21  10:00:00,967.373199606,33.5196925398,0.0,0.0,448.566543614,448.566543614,53.4251430826,33.5644011542,19.8607419284
 03/21  11:00:00,1064.24322915,34.2910072827,45.4726851914,0.0,448.566543614,448.566543614,46.7796616309,24.6318295572,22.1478320736
 03/21  12:00:00,1118.70129486,36.5348771681,136.704390969,0.0,448.566543614,398.725816546,52.2925270679,23.3690148506,28.9235122174
 03/21  13:00:00,1213.24191871,38.6946375054,177.743847028,0.0,448.566543614,448.566543614,36.9454513766,10.2836063332,26.6618450434
 03/21  14:00:00,1221.82523156,38.5648272919,185.636867658,0.0,448.566543614,448.566543614,20.5280601491,2.91216051578,17.6158996333
 03/21  15:00:00,1225.24521692,38.0870365829,189.06135455,0.0,448.566543614,448.566543614,15.4099309827,0.0,15.4099309827
 03/21  16:00:00,1274.45084081,36.8947405695,190.545830238,0.0,448.566543614,448.566543614,22.1184607518,0.0,22.1184607518
 03/21  17:00:00,1157.9748363,35.6037758048,188.646378091,0.0,348.885089477,398.725816546,13.1651971904,0.0,13.1651971904
 03/21  18:00:00,951.859357577,33.5459933354,184.945342882,0.0,249.203635341,299.044362409,12.6325844982,1.68134960609,10.9512348921
 03/21  19:00:00,883.353542546,33.4966542247,101.368669724,0.0,249.203635341,299.044362409,19.6726554655,13.1115638898,6.56109157573
 03/21  20:00:00,591.855461884,33.4966542247,1.09384986539,0.0,149.522181205,249.203635341,58.4950182361,49.7456871365,8.74933109958
 03/21  21:00:00,556.900778763,33.4966542247,0.0,0.0,149.522181205,249.203635341,84.6301250391,80.263373731,4.36675130807
 03/21  22:00:00,349.356931359,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904107354,0.0,2.1904107354
 03/21  23:00:00,299.992172447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904740367,0.0,2.1904740367
 03/21  24:00:00,287.769974814,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113759369,0.0,4.36113759369
 03/22  01:00:00,287.769973339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065875554,0.0,2.19065875554
 03/22  02:00:00,287.769973201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035437387,0.0,2.19035437387
 03/22  03:00:00,287.769973335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041525285,0.0,2.19041525285
 03/22  04:00:00,299.992171319,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101258331,0.0,4.36101258331
 03/22  05:00:00,349.358432463,0.0,0.0,0.0,49.8407270682,199.362908273,4.36647782277,0.0,4.36647782277
 03/22  06:00:00,432.272579391,33.644685228,0.0,0.0,49.8407270682,199.362908273,393.007743159,390.815260856,2.1924823023
 03/22  07:00:00,513.603462476,33.4966542247,0.0,0.0,149.522181205,199.362908273,472.494491657,461.553839877,10.9406517792
 03/22  08:00:00,1052.98365091,33.4966542247,0.0,0.0,448.566543614,448.566543614,134.064168317,118.641507204,15.4226611132
 03/22  09:00:00,1016.24712662,33.4966542247,0.0,0.0,448.566543614,448.566543614,64.7823063907,44.9300316892,19.8522747015
 03/22  10:00:00,967.343022034,33.4966542247,0.0,0.0,448.566543614,448.566543614,48.4135754748,28.550549844,19.8630256308
 03/22  11:00:00,1049.03866926,33.6442184786,36.0945085967,0.0,448.566543614,448.566543614,40.619001851,18.4693503306,22.1496515203
 03/22  12:00:00,1111.48314268,36.0514714608,130.161389167,0.0,448.566543614,398.725816546,46.2115250739,17.2865018298,28.9250232441
 03/22  13:00:00,1213.23557666,38.1386945623,178.547199472,0.0,448.566543614,448.566543614,31.0931847103,4.43768379358,26.6555009167
 03/22  14:00:00,1218.87504496,36.1810919541,185.53439174,0.0,448.566543614,448.566543614,16.6231885471,1.20860038141,15.4145881657
 03/22  15:00:00,1223.91144158,36.711399582,189.452502876,0.0,448.566543614,448.566543614,17.628313929,0.0201223743235,17.6081915547
 03/22  16:00:00,1273.70002945,37.2723618208,189.936319415,0.0,448.566543614,448.566543614,22.1180204051,0.0,22.1180204051
 03/22  17:00:00,1155.08704058,35.4727411134,186.920556232,0.0,348.885089477,398.725816546,13.2787229751,0.116884416904,13.1618385582
 03/22  18:00:00,927.027454205,34.2363336311,160.952407181,0.0,249.203635341,299.044362409,18.0160075282,9.25202731626,8.7639802119
 03/22  19:00:00,828.607949885,33.4966542247,49.954794397,0.0,249.203635341,299.044362409,28.5944346907,19.8525132379,8.74192145283
 03/22  20:00:00,626.229763268,33.4966542247,9.53886869482,0.0,149.522181205,249.203635341,50.1734256833,41.4240630041,8.74936267919
 03/22  21:00:00,563.317454312,33.4966542247,0.442212160875,0.0,149.522181205,249.203635341,69.930686591,65.5639386518,4.36674793915
 03/22  22:00:00,349.356930372,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057687845,0.0,2.19057687845
 03/22  23:00:00,299.992171095,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063724201,0.0,2.19063724201
 03/22  24:00:00,287.769973411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033265307,0.0,2.19033265307
 03/23  01:00:00,287.76997227,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083937774,0.0,4.36083937774
 03/23  02:00:00,287.76997209,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050678038,0.0,2.19050678038
 03/23  03:00:00,287.769971888,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056464439,0.0,2.19056464439
 03/23  04:00:00,299.992169801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062238366,0.0,2.19062238366
 03/23  05:00:00,349.358430441,0.0,0.0,0.0,49.8407270682,199.362908273,4.3665706441,0.0,4.3665706441
 03/23  06:00:00,432.607873876,34.0334035683,0.0,0.0,49.8407270682,199.362908273,359.739943515,355.374904308,4.3650392072
 03/23  07:00:00,513.456033959,33.4966542247,0.0,0.0,149.522181205,199.362908273,338.376186401,329.620427461,8.7557589396
 03/23  08:00:00,1052.95484849,33.4966542247,0.0,0.0,448.566543614,448.566543614,112.864013425,95.2390244355,17.6249889894
 03/23  09:00:00,1016.24505563,33.4980032621,0.0,0.0,448.566543614,448.566543614,64.1262392996,44.2745313497,19.8517079498
 03/23  10:00:00,967.343713334,33.4966542247,0.0,0.0,448.566543614,448.566543614,48.9558487406,31.2989398246,17.656908916
 03/23  11:00:00,967.534315775,33.6947772467,0.0,0.0,448.566543614,448.566543614,42.761842884,18.400849585,24.360993299
 03/23  12:00:00,942.405650061,35.6820174386,5.80254722825,0.0,448.566543614,398.725816546,46.3308459065,19.6328245091,26.6980213974
 03/23  13:00:00,985.002199367,38.1908751005,1.75954156429,0.0,448.566543614,448.566543614,36.7947571165,10.127528421,26.6672286955
 03/23  14:00:00,973.310583357,39.4904003776,0.0,0.0,448.566543614,448.566543614,21.5588430111,3.94412811196,17.6147148991
 03/23  15:00:00,972.924887135,39.1081881529,0.0,0.0,448.566543614,448.566543614,15.977428539,0.569871363192,15.4075571758
 03/23  16:00:00,1020.06580036,37.3543304519,0.0,0.0,448.566543614,448.566543614,23.2187145457,1.10302388157,22.1156906641
 03/23  17:00:00,903.423789861,33.5660243444,0.0,0.0,348.885089477,398.725816546,26.6136846659,13.4465234141,13.1671612518
 03/23  18:00:00,704.009825749,33.4966542247,0.0,0.0,249.203635341,299.044362409,48.0610173144,37.1091864834,10.951830831
 03/23  19:00:00,713.770118193,33.4966542247,0.0,0.0,249.203635341,299.044362409,81.5466578679,74.9862104618,6.56044740616
 03/23  20:00:00,581.384596613,33.4966542247,0.0,0.0,149.522181205,249.203635341,139.964668629,131.21656045,8.74810817955
 03/23  21:00:00,556.971038046,33.4966542247,0.0,0.0,149.522181205,249.203635341,177.865833676,173.499067662,4.36676601453
 03/23  22:00:00,349.35692884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051973218,0.0,2.19051973218
 03/23  23:00:00,299.992169933,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084618766,0.0,4.36084618766
 03/23  24:00:00,287.76997199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050976082,0.0,2.19050976082
 03/24  01:00:00,287.769970482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056309374,0.0,2.19056309374
 03/24  02:00:00,287.769970615,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061813077,0.0,2.19061813077
 03/24  03:00:00,287.769970935,0.0,0.0,0.0,24.9203635341,199.362908273,4.36067377835,0.0,4.36067377835
 03/24  04:00:00,299.992168579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041972118,0.0,2.19041972118
 03/24  05:00:00,349.358428183,0.0,0.0,0.0,49.8407270682,199.362908273,4.36693844426,0.0,4.36693844426
 03/24  06:00:00,432.658239726,33.8898515479,0.0,0.0,49.8407270682,199.362908273,594.470686536,592.278476839,2.19220969707
 03/24  07:00:00,513.713629961,33.4966542247,0.0,0.0,149.522181205,199.362908273,629.566962859,618.626768107,10.9401947525
 03/24  08:00:00,1053.13404306,33.4966542247,0.0,0.0,448.566543614,448.566543614,306.119507487,288.496432057,17.6230754303
 03/24  09:00:00,1016.35980886,33.4966542247,0.0,0.0,448.566543614,448.566543614,187.362751281,169.715076789,17.6476744926
 03/24  10:00:00,967.391886759,33.4966542247,0.0,0.0,448.566543614,448.566543614,103.12248003,83.2602781005,19.8622019292
 03/24  11:00:00,967.368921138,33.4966542247,0.0,0.0,448.566543614,448.566543614,76.1050930454,53.9561589187,22.1489341267
 03/24  12:00:00,917.546781098,33.4966542247,0.0,0.0,448.566543614,398.725816546,98.1660016971,69.2439934202,28.9220082769
 03/24  13:00:00,967.36682904,33.4966542247,0.0,0.0,448.566543614,448.566543614,74.9626510294,48.3105940224,26.652057007
 03/24  14:00:00,967.642676823,33.7871808974,0.0,0.0,448.566543614,448.566543614,58.7227794503,43.3078154096,15.4149640408
 03/24  15:00:00,969.075695216,35.2430682111,0.0,0.0,448.566543614,448.566543614,36.0063732589,18.3973181178,17.6090551411
 03/24  16:00:00,1017.61951775,34.8912089549,0.0,0.0,448.566543614,448.566543614,39.9000886631,19.9947013928,19.9053872703
 03/24  17:00:00,903.468559088,33.5960315303,0.0,0.0,348.885089477,398.725816546,43.1218655361,29.9513812136,13.1704843225
