Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  18:00:00,704.030604706,33.4966542247,0.0,0.0,249.203635341,299.044362409,71.3417071551,60.3913386668,10.9503684883
 03/24  19:00:00,713.808918915,33.4966542247,0.0,0.0,249.203635341,299.044362409,127.449964521,118.708600185,8.74136433539
 03/24  20:00:00,581.469762627,33.4966542247,0.0,0.0,149.522181205,249.203635341,233.961703135,227.395605705,6.56609743049
 03/24  21:00:00,557.08437101,33.4966542247,0.0,0.0,149.522181205,249.203635341,305.126381775,300.759144107,4.36723766786
 03/24  22:00:00,349.356927818,0.0,0.0,0.0,49.8407270682,199.362908273,4.3611805378,0.0,4.3611805378
 03/24  23:00:00,299.992168442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059893692,0.0,2.19059893692
 03/24  24:00:00,287.769970554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065365584,0.0,2.19065365584
 03/25  01:00:00,237.929242224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034124248,0.0,2.19034124248
 03/25  02:00:00,237.929242422,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608398342,0.0,4.3608398342
 03/25  03:00:00,239.623410174,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.86835564062,7.67771038854,2.19064525208
 03/25  04:00:00,252.272237081,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.3237420737,13.1330992599,2.19064281382
 03/25  05:00:00,276.298122157,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.622736568,15.2555765709,4.36715999711
 03/25  06:00:00,432.522913885,33.4966542247,0.0,0.0,49.8407270682,199.362908273,841.108329218,836.743720583,4.3646086345
 03/25  07:00:00,414.58846486,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1076.95169918,1072.57897441,4.37272477523
 03/25  08:00:00,654.69226559,33.4966542247,0.0,0.0,249.203635341,249.203635341,496.628774877,487.887833058,8.74094181979
 03/25  09:00:00,617.810377678,33.4966542247,0.0,0.0,249.203635341,249.203635341,310.967392509,302.202884737,8.76450777238
 03/25  10:00:00,568.837264669,33.4966542247,0.0,0.0,249.203635341,249.203635341,248.647333535,237.706650431,10.9406831043
 03/25  11:00:00,568.767064974,33.4966542247,0.0,0.0,249.203635341,249.203635341,188.181512845,177.221833145,10.9596797
 03/25  12:00:00,568.718177416,33.4966542247,0.0,0.0,249.203635341,249.203635341,146.49065344,135.545616819,10.945036621
 03/25  13:00:00,568.825842654,33.6307775146,0.0,0.0,249.203635341,249.203635341,121.176818308,112.420025372,8.75679293531
 03/25  14:00:00,319.655940869,33.6356748864,0.0,0.0,74.7610906023,174.442544739,153.00029095,146.43975282,6.56053812985
 03/25  15:00:00,319.490682672,33.4966542247,0.0,0.0,74.7610906023,174.442544739,129.382157812,122.82704716,6.55511065215
 03/25  16:00:00,368.406595856,33.4966542247,0.0,0.0,74.7610906023,174.442544739,162.099419359,153.361995603,8.73742375629
 03/25  17:00:00,330.352860809,33.4966542247,0.0,0.0,24.9203635341,149.522181205,206.597545419,204.405054889,2.1924905298
 03/25  18:00:00,296.668022532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502829792,0.0,4.36502829792
 03/25  19:00:00,306.398293496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498653284,0.0,4.36498653284
 03/25  20:00:00,323.485626579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19256412505,0.0,2.19256412505
 03/25  21:00:00,299.042231034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36867640257,0.0,4.36867640257
 03/25  22:00:00,274.595835933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105991013,0.0,4.36105991013
 03/25  23:00:00,250.151440112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060783416,0.0,2.19060783416
 03/25  24:00:00,237.9292422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029648854,0.0,2.19029648854
 03/26  01:00:00,237.928741191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957925974,0.0,2.18957925974
 03/26  02:00:00,239.198769088,1.26559110562,0.0,0.0,24.9203635341,149.522181205,7.05699537573,4.86739647957,2.18959889616
 03/26  03:00:00,239.624230649,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.0081640399,8.81854571491,2.18961832495
 03/26  04:00:00,252.272181726,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.2850716354,13.0954327568,2.18963887863
 03/26  05:00:00,276.297054203,1.68745480749,0.0,0.0,24.9203635341,149.522181205,18.3910091621,14.0258911805,4.36511798161
 03/26  06:00:00,325.610622665,2.10931850936,0.0,0.0,24.9203635341,149.522181205,21.0672464573,18.8776217645,2.18962469282
 03/26  07:00:00,306.91205968,1.68745480749,0.0,0.0,24.9203635341,149.522181205,18.0268033114,15.8371990192,2.1896042922
 03/26  08:00:00,298.78685155,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.2835078995,12.0939038947,2.18960400484
 03/26  09:00:00,261.695076831,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.6408159077,8.45137180412,2.18944410354
 03/26  10:00:00,213.225850091,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.11748987696,5.92784744495,2.18964243201
 03/26  11:00:00,212.380207359,1.26559110562,0.0,0.0,24.9203635341,149.522181205,4.91758531911,2.72614222529,2.19144309382
 03/26  12:00:00,211.11213643,0.0,0.0,0.0,24.9203635341,149.522181205,4.36294178746,0.0,4.36294178746
 03/26  13:00:00,211.11363526,0.0,0.0,0.0,24.9203635341,149.522181205,4.36820419133,0.0,4.36820419133
 03/26  14:00:00,211.11213588,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149979316,0.0,2.19149979316
 03/26  15:00:00,211.111136844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960315744,0.0,2.18960315744
 03/26  16:00:00,259.999928064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957324159,0.0,2.18957324159
 03/26  17:00:00,296.666521462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964152668,0.0,2.18964152668
 03/26  18:00:00,296.666521435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951174733,0.0,2.18951174733
 03/26  19:00:00,306.396792499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953092745,0.0,2.18953092745
 03/26  20:00:00,323.484125845,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895500711,0.0,2.1895500711
 03/26  21:00:00,299.886266925,0.843727403744,0.0,0.0,24.9203635341,149.522181205,5.80544410035,1.44060827233,4.36483582802
 03/26  22:00:00,276.286552191,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.32657549978,4.13698076498,2.18959473479
 03/26  23:00:00,252.267556047,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.2164331733,8.02682022896,2.18961294433
 03/26  24:00:00,239.624090881,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.8756337571,8.68600071646,2.1896330406
 03/27  01:00:00,289.892218881,2.10931850936,0.0,0.0,24.9203635341,199.362908273,16.4261343375,14.2357215831,2.19041275439
 03/27  02:00:00,289.469596712,1.68745480749,0.0,0.0,24.9203635341,199.362908273,17.7658363168,13.4047975366,4.36103878016
 03/27  03:00:00,289.8984653,2.10931850936,0.0,0.0,24.9203635341,199.362908273,23.3074116312,21.1167858272,2.19062580401
 03/27  04:00:00,301.697014695,1.68745480749,0.0,0.0,24.9203635341,199.362908273,21.3330999198,19.1425020514,2.19059786846
 03/27  05:00:00,351.498147391,2.10931850936,0.0,0.0,49.8407270682,199.362908273,37.7626648586,33.3955941932,4.36707066533
 03/27  06:00:00,432.778540193,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1041.78117232,1037.41627515,4.36489717263
 03/27  07:00:00,505.772942269,33.4966542247,0.0,0.0,149.522181205,199.362908273,1052.71184128,1043.95575492,8.75608636052
 03/27  08:00:00,1053.24982719,33.4966542247,0.0,0.0,448.566543614,448.566543614,342.535774427,324.912815726,17.6229587011
 03/27  09:00:00,1016.37710646,33.4966542247,0.0,0.0,448.566543614,448.566543614,170.924103104,153.278787772,17.6453153321
 03/27  10:00:00,967.437505518,33.4966542247,0.0,0.0,448.566543614,448.566543614,130.943076904,111.084700845,19.8583760595
 03/27  11:00:00,967.396061392,33.4966542247,0.0,0.0,448.566543614,448.566543614,93.2834533745,71.1401352019,22.1433181726
 03/27  12:00:00,917.769031886,33.7001516418,0.0,0.0,448.566543614,398.725816546,106.242373099,77.3267404069,28.9156326917
 03/27  13:00:00,969.041409634,35.1716921345,0.0,0.0,448.566543614,448.566543614,68.0880374415,41.4394896221,26.6485478194
 03/27  14:00:00,990.602912668,35.6316279791,5.3068365562,0.0,448.566543614,448.566543614,40.5458933837,25.1328580213,15.4130353624
 03/27  15:00:00,1034.1504096,35.1414900559,26.0822416351,0.0,448.566543614,448.566543614,25.3307681053,7.72410606166,17.6066620436
 03/27  16:00:00,1085.24044236,34.0751803904,28.0788922052,0.0,448.566543614,448.566543614,27.2438514642,7.33979446957,19.9040569946
 03/27  17:00:00,952.850845322,34.4418435213,13.7981552247,0.0,348.885089477,398.725816546,28.7424433487,15.5747473484,13.1676960003
 03/27  18:00:00,709.040401878,33.6377075651,0.00062493610487,0.0,249.203635341,299.044362409,40.8504575597,29.900999447,10.9494581127
 03/27  19:00:00,713.75429706,33.4966542247,0.0,0.0,249.203635341,299.044362409,55.9300988156,49.3688197196,6.56127909597
 03/27  20:00:00,581.378360326,33.4966542247,0.0,0.0,149.522181205,249.203635341,116.89502461,108.146957388,8.74806722265
 03/27  21:00:00,556.96292102,33.4966542247,0.0,0.0,149.522181205,249.203635341,148.885411001,144.51917484,4.36623616176
 03/27  22:00:00,349.356923347,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053802832,0.0,2.19053802832
 03/27  23:00:00,299.992164399,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085026986,0.0,4.36085026986
 03/27  24:00:00,287.769966457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049424565,0.0,2.19049424565
 03/28  01:00:00,287.769964836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053551549,0.0,2.19053551549
 03/28  02:00:00,287.769964955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057867865,0.0,2.19057867865
 03/28  03:00:00,287.769965278,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609250863,0.0,4.3609250863
 03/28  04:00:00,299.992162968,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034669062,0.0,2.19034669062
 03/28  05:00:00,349.358419056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36671230663,0.0,4.36671230663
 03/28  06:00:00,432.357533955,33.4966542247,0.0,0.0,49.8407270682,199.362908273,621.063882559,618.871301572,2.19258098666
 03/28  07:00:00,505.245448823,33.4966542247,0.0,0.0,149.522181205,199.362908273,638.554725249,627.614471119,10.9402541297
 03/28  08:00:00,1053.04331113,33.4966542247,0.0,0.0,448.566543614,448.566543614,188.607389482,173.186771181,15.4206183014
 03/28  09:00:00,1016.28728592,33.4966542247,0.0,0.0,448.566543614,448.566543614,103.632830328,83.7828951359,19.8499351919
 03/28  10:00:00,967.36120628,33.4966542247,0.0,0.0,448.566543614,448.566543614,63.8303830851,46.1780329219,17.6523501631
 03/28  11:00:00,967.350681032,33.4966542247,0.0,0.0,448.566543614,448.566543614,55.976384658,31.618204278,24.3581803801
 03/28  12:00:00,917.512886781,33.4966542247,0.0,0.0,448.566543614,398.725816546,56.3548787904,29.6627126934,26.692166097
 03/28  13:00:00,967.338311297,33.4966542247,0.0,0.0,448.566543614,448.566543614,42.1778996385,15.5185191461,26.6593804924
 03/28  14:00:00,967.332788506,33.5080489907,0.0,0.0,448.566543614,448.566543614,25.9838637343,8.36938389928,17.614479835
 03/28  15:00:00,1015.4487809,33.6491834986,15.331462324,0.0,448.566543614,448.566543614,16.9563516965,1.55091631415,15.4054353824
 03/28  16:00:00,1121.27586473,33.5474320442,48.2973870811,0.0,448.566543614,448.566543614,22.5577124317,0.445759864036,22.1119525677
 03/28  17:00:00,1029.52610931,33.4966542247,66.7324970955,0.0,348.885089477,398.725816546,14.7284213172,1.56675640887,13.1616649083
 03/28  18:00:00,826.327869873,33.4966542247,63.1232665221,0.0,249.203635341,299.044362409,25.2230457263,16.4593457475,8.76369997877
 03/28  19:00:00,769.462879432,33.4966542247,17.8098433015,0.0,249.203635341,299.044362409,47.1643610914,38.4243409914,8.74002010005
 03/28  20:00:00,581.346272126,33.4966542247,0.0,0.0,149.522181205,249.203635341,88.4044196566,79.6557794216,8.74864023499
 03/28  21:00:00,556.917526134,33.4966542247,0.0,0.0,149.522181205,249.203635341,106.484462818,102.117990658,4.36647215956
 03/28  22:00:00,349.356922096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044356588,0.0,2.19044356588
 03/28  23:00:00,299.992162752,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048656807,0.0,2.19048656807
 03/28  24:00:00,287.769964999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052951184,0.0,2.19052951184
 03/29  01:00:00,287.769963804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056868772,0.0,2.19056868772
 03/29  02:00:00,287.769963802,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089667885,0.0,4.36089667885
 03/29  03:00:00,287.769963449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032823093,0.0,2.19032823093
 03/29  04:00:00,299.992161179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036840062,0.0,2.19036840062
 03/29  05:00:00,349.35841708,0.0,0.0,0.0,49.8407270682,199.362908273,4.36706655757,0.0,4.36706655757
 03/29  06:00:00,432.140659025,33.5124453043,0.0,0.0,49.8407270682,199.362908273,413.633857125,409.268755179,4.36510194605
 03/29  07:00:00,504.970381875,33.4966542247,0.0,0.0,149.522181205,199.362908273,398.036916802,389.280670208,8.75624659363
 03/29  08:00:00,1054.68155808,33.4966542247,7.27841826166e-05,0.0,448.566543614,448.566543614,226.240074562,208.619979918,17.6200946436
 03/29  09:00:00,1016.29797646,33.4966542247,0.0,0.0,448.566543614,448.566543614,121.973328636,104.329008149,17.6443204874
 03/29  10:00:00,967.378848215,33.4966542247,0.0,0.0,448.566543614,448.566543614,90.4878568869,70.6311507185,19.8567061683
 03/29  11:00:00,967.36025057,33.4966542247,0.0,0.0,448.566543614,448.566543614,67.7396460926,45.5970274055,22.1426186872
 03/29  12:00:00,917.540726258,33.4966542247,0.0,0.0,448.566543614,398.725816546,93.1310049869,64.2133001152,28.9177048717
 03/29  13:00:00,967.373108449,33.4966542247,0.0,0.0,448.566543614,448.566543614,81.2098214145,56.783071962,24.4267494525
 03/29  14:00:00,967.345939297,33.4966542247,0.0,0.0,448.566543614,448.566543614,54.9763404729,37.3645777726,17.6117627004
 03/29  15:00:00,967.35700683,33.4966542247,0.0,0.0,448.566543614,448.566543614,66.2120254311,50.8055296608,15.4064957704
 03/29  16:00:00,1016.25501286,33.4966542247,0.0,0.0,448.566543614,448.566543614,77.4616035211,55.3484270086,22.1131765125
 03/29  17:00:00,903.406984244,33.4966542247,0.0,0.0,348.885089477,398.725816546,88.0270441483,74.8628667887,13.1641773596
 03/29  18:00:00,704.078826356,33.4966542247,0.0,0.0,249.203635341,299.044362409,129.919516274,118.96947919,10.9500370846
 03/29  19:00:00,713.843434256,33.4966542247,0.0,0.0,249.203635341,299.044362409,170.68988876,164.129048722,6.56084003831
 03/29  20:00:00,581.468691623,33.4966542247,0.0,0.0,149.522181205,249.203635341,244.938462923,236.190599747,8.74786317611
 03/29  21:00:00,557.046626098,33.4966542247,0.0,0.0,149.522181205,249.203635341,274.771883094,270.405191807,4.36669128637
 03/29  22:00:00,349.356920267,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047028728,0.0,2.19047028728
 03/29  23:00:00,299.992161226,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051010674,0.0,2.19051010674
 03/29  24:00:00,287.769963737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054987695,0.0,2.19054987695
 03/30  01:00:00,287.76996226,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084949152,0.0,4.36084949152
 03/30  02:00:00,287.769961919,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903003198,0.0,2.1903003198
 03/30  03:00:00,287.769961833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033739483,0.0,2.19033739483
 03/30  04:00:00,299.992159815,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903743644,0.0,2.1903743644
 03/30  05:00:00,351.477781791,2.10931850936,0.0,0.0,49.8407270682,199.362908273,16.4842730216,12.1172652899,4.36700773172
 03/30  06:00:00,432.447307327,33.4966542247,0.0,0.0,49.8407270682,199.362908273,805.566755974,801.201783765,4.36497220863
 03/30  07:00:00,505.419902258,33.4966542247,0.0,0.0,149.522181205,199.362908273,868.803961587,860.048992953,8.75496863354
 03/30  08:00:00,1053.17202754,33.4966542247,0.0,0.0,448.566543614,448.566543614,329.194777978,311.575897966,17.6188800111
 03/30  09:00:00,1016.34382948,33.4966542247,0.0,0.0,448.566543614,448.566543614,163.202165286,145.558449205,17.6437160816
 03/30  10:00:00,967.382251784,33.4966542247,0.0,0.0,448.566543614,448.566543614,89.8086801972,69.9527216964,19.8559585008
 03/30  11:00:00,967.3632342,33.4966542247,0.0,0.0,448.566543614,448.566543614,68.2221059882,46.0797135365,22.1423924518
 03/30  12:00:00,917.92890054,33.8874550941,0.0,0.0,448.566543614,398.725816546,86.6355147262,57.7238243281,28.9116903981
 03/30  13:00:00,968.651585499,34.7878225092,0.0,0.0,448.566543614,448.566543614,66.573079515,39.9293682742,26.6437112409
 03/30  14:00:00,969.491765465,35.6583231393,0.0,0.0,448.566543614,448.566543614,33.551125062,18.140802754,15.410322308
 03/30  15:00:00,974.002156533,35.2842502894,0.0301165889885,0.0,448.566543614,448.566543614,17.8404894535,2.43554614617,15.4049433074
 03/30  16:00:00,1062.03892057,33.793790139,10.7027983654,0.0,448.566543614,448.566543614,27.4152233536,5.30214914896,22.1130742047
 03/30  17:00:00,958.86100261,33.4966542247,17.7359015845,0.0,348.885089477,398.725816546,28.1261755801,14.962023431,13.1641521491
 03/30  18:00:00,716.753636942,33.4966542247,1.90507998427,0.0,249.203635341,299.044362409,39.9598806915,29.0099120629,10.9499686287
 03/30  19:00:00,713.749247762,33.4966542247,0.0,0.0,249.203635341,299.044362409,55.4970077068,48.9357003487,6.56130735812
 03/30  20:00:00,581.377500557,33.4966542247,0.0,0.0,149.522181205,249.203635341,126.493951344,117.746215114,8.74773623086
 03/30  21:00:00,556.962925956,33.4966542247,0.0,0.0,149.522181205,249.203635341,161.927154182,157.560511999,4.36664218261
 03/30  22:00:00,349.356918744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044669016,0.0,2.19044669016
 03/30  23:00:00,299.992159687,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904833473,0.0,2.1904833473
 03/30  24:00:00,287.769962179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051995956,0.0,2.19051995956
 03/31  01:00:00,287.769960701,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114012839,0.0,4.36114012839
 03/31  02:00:00,287.769960412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026100783,0.0,2.19026100783
 03/31  03:00:00,287.769960292,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029488892,0.0,2.19029488892
 03/31  04:00:00,299.992158237,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032866656,0.0,2.19032866656
 03/31  05:00:00,349.358411728,0.0,0.0,0.0,49.8407270682,199.362908273,4.36655189937,0.0,4.36655189937
 03/31  06:00:00,432.297635395,33.4966542247,0.0,0.0,49.8407270682,199.362908273,609.352943534,604.988094169,4.36484936584
 03/31  07:00:00,505.08435442,33.4966542247,0.0,0.0,149.522181205,199.362908273,516.32223357,507.566357231,8.75587633914
 03/31  08:00:00,1053.04147692,33.5180696133,0.0,0.0,448.566543614,448.566543614,179.453001103,161.832842819,17.6201582847
 03/31  09:00:00,1017.00527472,34.2188194889,0.0,0.0,448.566543614,448.566543614,103.107450342,85.4652098018,17.6422405403
 03/31  10:00:00,968.151529287,34.289264537,0.0,0.0,448.566543614,448.566543614,66.841732682,46.9843170476,19.8574156344
 03/31  11:00:00,967.735166554,33.881176207,0.0,0.0,448.566543614,448.566543614,55.9350297463,33.7944521457,22.1405776007
 03/31  12:00:00,962.464559837,35.6472362578,16.1079490022,0.0,448.566543614,398.725816546,60.6088805255,31.6936615789,28.9152189466
 03/31  13:00:00,1130.52791765,37.7305287574,98.8581118512,0.0,448.566543614,448.566543614,41.9726718317,17.5435709165,24.4291009152
 03/31  14:00:00,1203.76138828,38.1207286109,170.167267049,0.0,448.566543614,448.566543614,24.6340954414,7.02156693814,17.6125285033
 03/31  15:00:00,1212.1114064,37.1000342416,179.405665214,0.0,448.566543614,448.566543614,15.4056151973,0.0,15.4056151973
 03/31  16:00:00,1262.28352956,37.1369275843,180.688916332,0.0,448.566543614,448.566543614,22.1113090912,0.0,22.1113090912
 03/31  17:00:00,1127.85992299,36.0360034686,160.709317574,0.0,348.885089477,398.725816546,13.1616456312,0.0,13.1616456312
 03/31  18:00:00,872.654574615,34.9672630591,107.102053811,0.0,249.203635341,299.044362409,14.0548050447,5.29121161024,8.76359343445
 03/31  19:00:00,769.871290793,33.4966542247,21.4502767981,0.0,249.203635341,299.044362409,26.2900124458,17.5490928931,8.74091955273
 03/31  20:00:00,581.312383342,33.4966542247,0.0,0.0,149.522181205,249.203635341,55.1922182018,46.4439267313,8.74829147055
 03/31  21:00:00,556.897501282,33.4966542247,0.0,0.0,149.522181205,249.203635341,89.1114885662,84.7451459645,4.36634260174
 03/31  22:00:00,349.356917584,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038113747,0.0,2.19038113747
 03/31  23:00:00,299.992158204,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904146443,0.0,2.1904146443
 03/31  24:00:00,287.769960401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044810537,0.0,2.19044810537
 04/01  01:00:00,237.929231978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047759636,0.0,2.19047759636
 04/01  02:00:00,237.929232065,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104636256,0.0,4.36104636256
 04/01  03:00:00,237.929231823,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056854176,0.0,2.19056854176
 04/01  04:00:00,250.151429512,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023992987,0.0,2.19023992987
 04/01  05:00:00,274.597318823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36674260396,0.0,4.36674260396
 04/01  06:00:00,432.265353352,33.548251751,0.0,0.0,49.8407270682,199.362908273,522.446505192,518.081753527,4.36475166434
 04/01  07:00:00,405.581426897,33.4966542247,0.0,0.0,49.8407270682,199.362908273,694.773179213,690.401263256,4.37191595672
 04/01  08:00:00,654.446477973,33.4966542247,0.0,0.0,249.203635341,249.203635341,326.33285592,317.592317072,8.74053884772
 04/01  09:00:00,617.766625232,33.6192947618,0.0,0.0,249.203635341,249.203635341,186.072894059,177.310160788,8.76273327097
 04/01  10:00:00,568.784773511,33.601038598,0.0,0.0,249.203635341,249.203635341,114.595772407,103.656412077,10.9393603294
 04/01  11:00:00,568.657142511,33.4966542247,0.0,0.0,249.203635341,249.203635341,89.4998978219,78.5397860246,10.9601117972
 04/01  12:00:00,569.420768972,34.2747444939,0.0,0.0,249.203635341,249.203635341,74.3871611732,65.626737817,8.76042335619
 04/01  13:00:00,570.821061127,35.6853620649,0.0,0.0,249.203635341,249.203635341,66.6520471043,55.7134205007,10.9386266036
 04/01  14:00:00,321.094916494,35.1366869753,0.0,0.0,74.7610906023,174.442544739,93.0030962264,86.4431735126,6.55992271382
 04/01  15:00:00,320.067443287,34.1435515901,0.0,0.0,74.7610906023,174.442544739,57.6251832735,51.0701851624,6.5549981112
 04/01  16:00:00,368.383683007,33.571526473,0.0,0.0,74.7610906023,174.442544739,56.8042638384,50.2463230489,6.55794078946
 04/01  17:00:00,346.411562904,34.5107404409,0.000648217740807,0.0,24.9203635341,149.522181205,72.5520014689,68.1871927333,4.3648087356
 04/01  18:00:00,336.552923507,23.332391865,0.00156485989396,0.0,24.9203635341,149.522181205,2.19219734826,0.0,2.19219734826
 04/01  19:00:00,311.759561426,5.36128143655,0.0,0.0,24.9203635341,149.522181205,4.36488294563,0.0,4.36488294563
 04/01  20:00:00,323.485612256,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473512805,0.0,4.36473512805
 04/01  21:00:00,299.042212307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36887811556,0.0,4.36887811556
 04/01  22:00:00,274.595824965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046199014,0.0,2.19046199014
 04/01  23:00:00,250.15142945,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049206787,0.0,2.19049206787
 04/01  24:00:00,237.929231956,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052211243,0.0,2.19052211243
 04/02  01:00:00,237.928732683,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895646565,0.0,2.1895646565
 04/02  02:00:00,237.928732678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956306845,0.0,2.18956306845
 04/02  03:00:00,237.928732674,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895613251,0.0,2.1895613251
 04/02  04:00:00,250.150930473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955946279,0.0,2.18955946279
 04/02  05:00:00,275.019676305,0.421863701872,0.0,0.0,24.9203635341,149.522181205,5.45778056504,1.093065757,4.36471480804
 04/02  06:00:00,325.599589011,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.95724960636,6.76771041102,2.18953919534
 04/02  07:00:00,298.358174343,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.81784391773,4.62830669639,2.18953722134
 04/02  08:00:00,297.511905767,0.843727403744,0.0,0.0,24.9203635341,149.522181205,4.02235684614,1.83276312232,2.18959372382
 04/02  09:00:00,273.475272143,13.4753526982,0.0,0.0,24.9203635341,149.522181205,2.18953311716,0.0,2.18953311716
 04/02  10:00:00,225.842944578,14.7318163463,0.0,0.0,24.9203635341,149.522181205,2.18953062135,0.0,2.18953062135
 04/02  11:00:00,211.112123548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301250938,0.0,4.36301250938
 04/02  12:00:00,211.112123268,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118286023,0.0,2.19118286023
 04/02  13:00:00,211.113615759,0.0,0.0,0.0,24.9203635341,149.522181205,4.36860089259,0.0,4.36860089259
 04/02  14:00:00,211.112123456,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276213245,0.0,4.36276213245
 04/02  15:00:00,211.111128321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950927155,0.0,2.18950927155
 04/02  16:00:00,422.304830157,19.5847972233,101.689361634,0.0,24.9203635341,149.522181205,2.18959534262,0.0,2.18959534262
 04/02  17:00:00,530.38936029,26.7050902987,145.044727511,0.0,24.9203635341,149.522181205,2.18950498292,0.0,2.18950498292
 04/02  18:00:00,494.763092406,21.4916172648,116.17511358,0.0,24.9203635341,149.522181205,2.18959104584,0.0,2.18959104584
 04/02  19:00:00,376.267093633,9.87883546936,39.8358243684,0.0,24.9203635341,149.522181205,2.18950068991,0.0,2.18950068991
 04/02  20:00:00,323.48411729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935126491,0.0,2.18935126491
 04/02  21:00:00,299.041213989,0.0,0.0,0.0,24.9203635341,149.522181205,2.19229404789,0.0,2.19229404789
 04/02  22:00:00,274.595326037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933413299,0.0,2.18933413299
 04/02  23:00:00,250.150930443,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893320844,0.0,2.1893320844
 04/02  24:00:00,237.928732648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933004029,0.0,2.18933004029
 04/03  01:00:00,287.769955587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037128076,0.0,2.19037128076
 04/03  02:00:00,287.769955751,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081380552,0.0,4.36081380552
 04/03  03:00:00,287.769955587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044231431,0.0,2.19044231431
 04/03  04:00:00,299.992153237,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046581276,0.0,2.19046581276
 04/03  05:00:00,349.358404198,0.0,0.0,0.0,49.8407270682,199.362908273,4.36643189446,0.0,4.36643189446
 04/03  06:00:00,423.642727809,33.4966542247,0.0,0.0,49.8407270682,199.362908273,486.796280842,482.431617184,4.36466365753
 04/03  07:00:00,504.966724796,33.4966542247,0.0,0.0,149.522181205,199.362908273,398.905326578,390.149858606,8.75546797167
 04/03  08:00:00,1053.05022144,33.4966542247,0.0,0.0,448.566543614,448.566543614,220.241496989,202.622975696,17.6185212926
 04/03  09:00:00,1016.30538272,33.4966542247,0.0,0.0,448.566543614,448.566543614,132.338592755,114.696861825,17.6417309297
 04/03  10:00:00,967.352416007,33.4966542247,0.0,0.0,448.566543614,448.566543614,59.4244923455,41.7754549012,17.6490374443
 04/03  11:00:00,990.420719975,33.5568507239,4.03779913144,0.0,448.566543614,448.566543614,50.5955865905,26.2463425919,24.3492439985
 04/03  12:00:00,1094.89680641,34.7707404858,115.507856435,0.0,448.566543614,398.725816546,53.1766430529,26.4987906975,26.6778523554
 04/03  13:00:00,1209.37172964,36.6121558266,176.669608625,0.0,448.566543614,448.566543614,38.1123076451,11.4697533089,26.6425543361
 04/03  14:00:00,1216.27182327,36.909997387,181.975437933,0.0,448.566543614,448.566543614,19.0452299341,3.63537368566,15.4098562485
 04/03  15:00:00,1220.96195096,36.2527848663,186.434948171,0.0,448.566543614,448.566543614,15.6263254508,0.221500954856,15.4048244959
 04/03  16:00:00,1272.26088543,37.3810120824,187.706740217,0.0,448.566543614,448.566543614,22.1088080118,0.0,22.1088080118
 04/03  17:00:00,1161.82141184,37.8847441358,189.621472827,0.0,348.885089477,398.725816546,13.6871647114,0.52511637424,13.1620483372
 04/03  18:00:00,958.472113015,35.536217685,188.604946392,0.0,249.203635341,299.044362409,18.093497201,9.33043531466,8.76306188634
 04/03  19:00:00,928.315709407,33.5371574955,153.287168087,0.0,249.203635341,299.044362409,30.4462060905,21.7051509077,8.74105518286
 04/03  20:00:00,607.151775448,33.4966542247,6.7978322134,0.0,149.522181205,249.203635341,58.3865406747,49.6388965137,8.74764416102
 04/03  21:00:00,556.89868561,33.4966542247,0.0,0.0,149.522181205,249.203635341,93.7405164198,89.3741663127,4.36635010706
 04/03  22:00:00,349.356912658,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038707462,0.0,2.19038707462
 04/03  23:00:00,299.992153323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041048734,0.0,2.19041048734
 04/03  24:00:00,287.769955536,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043387021,0.0,2.19043387021
 04/04  01:00:00,287.769954081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904530917,0.0,2.1904530917
 04/04  02:00:00,287.769954158,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096678961,0.0,4.36096678961
 04/04  03:00:00,287.769953923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051349282,0.0,2.19051349282
 04/04  04:00:00,299.992151609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053345298,0.0,2.19053345298
 04/04  05:00:00,349.358401487,0.0,0.0,0.0,49.8407270682,199.362908273,4.36654517784,0.0,4.36654517784
 04/04  06:00:00,423.631654625,33.626071997,0.0,0.0,49.8407270682,199.362908273,356.298890385,351.934364577,4.3645258071
 04/04  07:00:00,504.878991133,33.4966542247,0.0,0.0,149.522181205,199.362908273,320.963966663,312.208432339,8.75553432411
 04/04  08:00:00,1053.00208764,33.4966542247,0.0,0.0,448.566543614,448.566543614,175.149877606,157.531681908,17.6181956981
 04/04  09:00:00,1016.2931032,33.4966542247,0.0,0.0,448.566543614,448.566543614,123.967073189,106.325962199,17.6411109897
 04/04  10:00:00,967.373419069,33.4966542247,0.0,0.0,448.566543614,448.566543614,86.8821926641,69.2347975687,17.6473950954
 04/04  11:00:00,967.360541073,33.4966542247,0.0,0.0,448.566543614,448.566543614,73.5495465622,49.1994976448,24.3500489174
 04/04  12:00:00,917.609823251,33.5940781444,0.0,0.0,448.566543614,398.725816546,61.0571863184,34.3820113641,26.6751749543
 04/04  13:00:00,1064.4015833,34.6063116562,39.8986868366,0.0,448.566543614,448.566543614,34.4381157589,7.79877284604,26.6393429128
 04/04  14:00:00,1126.1801477,33.6623017394,98.2781340111,0.0,448.566543614,448.566543614,18.8875516701,3.4795517329,15.4079999372
 04/04  15:00:00,1097.84284701,33.4966542247,71.2553401081,0.0,448.566543614,448.566543614,23.3617981786,7.95822729872,15.4035708799
 04/04  16:00:00,1029.96662464,33.6399850362,0.310670626785,0.0,448.566543614,448.566543614,49.7575114605,27.6500332067,22.1074782538
 04/04  17:00:00,903.381067443,33.4966542247,0.0,0.0,348.885089477,398.725816546,60.0525494979,46.8924690586,13.1600804393
 04/04  18:00:00,704.046794307,33.4966542247,0.0,0.0,249.203635341,299.044362409,93.7775886432,85.0151821409,8.76240650232
 04/04  19:00:00,705.250714553,33.4966542247,0.0,0.0,249.203635341,299.044362409,119.058470743,110.318788421,8.73968232253
 04/04  20:00:00,581.408241387,33.4966542247,0.0,0.0,149.522181205,249.203635341,178.547492889,169.800715377,8.74677751163
 04/04  21:00:00,556.984987897,33.4966542247,0.0,0.0,149.522181205,249.203635341,204.837864852,202.644425708,2.19343914328
 04/04  22:00:00,349.35691109,0.0,0.0,0.0,49.8407270682,199.362908273,4.3609283661,0.0,4.3609283661
 04/04  23:00:00,299.992151707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042194336,0.0,2.19042194336
 04/04  24:00:00,287.769953749,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044183554,0.0,2.19044183554
 04/05  01:00:00,287.769952091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045688803,0.0,2.19045688803
 04/05  02:00:00,287.769952358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047358612,0.0,2.19047358612
 04/05  03:00:00,287.769952419,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099687039,0.0,4.36099687039
 04/05  04:00:00,299.992149977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052313322,0.0,2.19052313322
 04/05  05:00:00,349.358398924,0.0,0.0,0.0,49.8407270682,199.362908273,4.36633829703,0.0,4.36633829703
 04/05  06:00:00,423.764262142,33.6389761976,0.0,0.0,49.8407270682,199.362908273,519.355070798,517.162914797,2.19215600107
 04/05  07:00:00,504.910533589,33.4966542247,0.0,0.0,149.522181205,199.362908273,372.230925641,361.292353134,10.9385725061
 04/05  08:00:00,1053.0203157,33.5351155515,0.0,0.0,448.566543614,448.566543614,152.207642676,136.790789822,15.4168528542
 04/05  09:00:00,1017.06155283,34.2921374105,0.0,0.0,448.566543614,448.566543614,95.4071397459,75.5629907391,19.8441490067
 04/05  10:00:00,968.141249186,34.2819212235,0.0,0.0,448.566543614,448.566543614,66.8232116122,49.1751734646,17.6480381476
 04/05  11:00:00,967.389474192,33.5356154227,0.0,0.0,448.566543614,448.566543614,59.8670928456,37.7328331961,22.1342596495
 04/05  12:00:00,918.447048122,34.4299630765,0.0,0.0,448.566543614,398.725816546,65.4708269018,36.5627869972,28.9080399046
 04/05  13:00:00,1014.93530936,36.1393617799,14.6723660179,0.0,448.566543614,448.566543614,46.5052005944,22.0778064453,24.427394149
 04/05  14:00:00,1080.26313904,36.4586775682,55.7522347676,0.0,448.566543614,448.566543614,26.7537846799,9.14418495292,17.609599727
 04/05  15:00:00,1105.73110184,36.2808979719,76.0491654449,0.0,448.566543614,448.566543614,15.4040688205,0.0,15.4040688205
 04/05  16:00:00,1130.34824696,36.9564282286,52.9269021999,0.0,448.566543614,448.566543614,19.8963390079,0.0,19.8963390079
 04/05  17:00:00,941.575188367,35.7554690348,9.57918697574,0.0,348.885089477,398.725816546,13.2518837314,0.08561613789,13.1662675935
 04/05  18:00:00,705.275681588,34.789352828,0.0,0.0,249.203635341,299.044362409,18.236083904,7.28825050235,10.9478334017
 04/05  19:00:00,705.180306259,33.4966542247,0.0,0.0,249.203635341,299.044362409,30.7111743055,24.1505873658,6.56058693971
 04/05  20:00:00,581.322786723,33.4966542247,0.0,0.0,149.522181205,249.203635341,73.2390956433,64.4918139631,8.7472816802
 04/05  21:00:00,556.907991716,33.4966542247,0.0,0.0,149.522181205,249.203635341,111.267128568,106.900615522,4.36651304685
 04/05  22:00:00,349.356908827,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030638869,0.0,2.19030638869
 04/05  23:00:00,299.992149928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032288049,0.0,2.19032288049
 04/05  24:00:00,287.769952316,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069517344,0.0,4.36069517344
 04/06  01:00:00,287.769950439,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036610006,0.0,2.19036610006
 04/06  02:00:00,287.769950268,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037929389,0.0,2.19037929389
 04/06  03:00:00,287.769950306,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039239552,0.0,2.19039239552
 04/06  04:00:00,299.992148342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040542381,0.0,2.19040542381
 04/06  05:00:00,349.358395694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656919722,0.0,4.36656919722
 04/06  06:00:00,424.050435544,33.9017566509,0.0,0.0,49.8407270682,199.362908273,545.684238416,541.31953086,4.3647075566
 04/06  07:00:00,505.121529266,33.4966542247,0.0,0.0,149.522181205,199.362908273,598.669485255,589.91454994,8.7549353144
 04/06  08:00:00,1053.2421087,33.7464202134,0.0,0.0,448.566543614,448.566543614,156.822480036,139.205673906,17.6168061298
 04/06  09:00:00,1017.74399277,34.9873596284,0.0,0.0,448.566543614,448.566543614,73.5238111081,55.8853887111,17.638422397
 04/06  10:00:00,968.726372828,34.8769960629,0.0,0.0,448.566543614,448.566543614,54.372785653,34.5224975781,19.8502880749
 04/06  11:00:00,993.688471185,33.8372573369,8.72190423834,0.0,448.566543614,448.566543614,45.852476148,23.718443304,22.134032844
 04/06  12:00:00,1024.58425192,35.122884478,54.8463329759,0.0,448.566543614,398.725816546,49.6856276906,23.0105264573,26.6751012333
 04/06  13:00:00,1133.17208324,37.2881820277,101.629218979,0.0,448.566543614,448.566543614,36.9347789496,10.2964171196,26.6383618299
 04/06  14:00:00,1194.58269944,38.5687487012,160.448126739,0.0,448.566543614,448.566543614,18.4854576235,3.07681089677,15.4086467267
 04/06  15:00:00,1212.55813347,38.5798799427,177.229141726,0.0,448.566543614,448.566543614,15.4041369059,0.0,15.4041369059
 04/06  16:00:00,1269.55505951,40.5701206456,182.862427768,0.0,448.566543614,448.566543614,22.1062565029,0.0,22.1062565029
 04/06  17:00:00,1156.40422614,38.7842396154,184.367400371,0.0,348.885089477,398.725816546,13.1587633918,0.0,13.1587633918
 04/06  18:00:00,953.556844559,36.4417036306,183.899703116,0.0,249.203635341,299.044362409,8.8383657138,0.0755169294722,8.76284878432
 04/06  19:00:00,846.180951358,33.669167191,81.9084097086,0.0,249.203635341,299.044362409,14.6359829325,5.89575125162,8.74023168088
 04/06  20:00:00,585.990478274,33.4966542247,0.0,0.0,149.522181205,249.203635341,32.8148065225,26.2501552133,6.56465130921
 04/06  21:00:00,556.873247388,33.4966542247,0.0,0.0,149.522181205,249.203635341,63.8642140556,59.4977224749,4.3664915807
 04/06  22:00:00,349.356907588,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048999621,0.0,2.19048999621
 04/06  23:00:00,299.992148477,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101641657,0.0,4.36101641657
 04/06  24:00:00,287.769950414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052727762,0.0,2.19052727762
 04/07  01:00:00,287.769948538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901798227,0.0,2.1901798227
 04/07  02:00:00,287.769948631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018965708,0.0,2.19018965708
 04/07  03:00:00,287.769948875,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040842486,0.0,4.36040842486
 04/07  04:00:00,299.992146619,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021862248,0.0,2.19021862248
 04/07  05:00:00,349.358392825,0.0,0.0,0.0,49.8407270682,199.362908273,4.36622946827,0.0,4.36622946827
 04/07  06:00:00,424.314736546,34.2909794845,0.0,0.0,49.8407270682,199.362908273,371.501094919,369.308789847,2.19230507246
 04/07  07:00:00,504.846342616,33.4966542247,0.0,0.0,149.522181205,199.362908273,278.242899291,269.487989038,8.75491025336
 04/07  08:00:00,1055.12769172,34.1067494547,0.0,0.0,448.566543614,448.566543614,85.919096951,68.3043348924,17.6147620586
 04/07  09:00:00,1018.37255041,35.6363016175,0.0,0.0,448.566543614,448.566543614,51.250163068,33.6112411001,17.6389219678
 04/07  10:00:00,1067.39479945,35.3873117337,40.7704781583,0.0,448.566543614,448.566543614,39.5877038859,19.7369779494,19.8507259365
 04/07  11:00:00,1160.67374585,35.179860465,130.468683715,0.0,448.566543614,448.566543614,32.8879711963,10.7558295448,22.1321416515
 04/07  12:00:00,1163.55805092,35.9226707007,180.713720626,0.0,448.566543614,398.725816546,37.1967765425,10.5190852491,26.6776912934
 04/07  13:00:00,1227.9431423,40.1836760529,189.287932865,0.0,448.566543614,448.566543614,28.2537824492,1.61345555767,26.6403268915
 04/07  14:00:00,1239.43615009,41.4401693007,198.673725462,0.0,448.566543614,448.566543614,15.7121665588,0.303430565285,15.4087359935
 04/07  15:00:00,1246.76721422,41.5210697723,205.190909677,0.0,448.566543614,448.566543614,15.4029658842,0.0,15.4029658842
 04/07  16:00:00,1309.09405014,42.8343049966,216.408680981,0.0,448.566543614,448.566543614,22.1042052438,0.0,22.1042052438
 04/07  17:00:00,1185.75553511,36.71255197,212.918242019,0.0,348.885089477,398.725816546,13.1601976335,0.0,13.1601976335
 04/07  18:00:00,971.156985348,34.6077637232,200.601278418,0.0,249.203635341,299.044362409,8.76179327296,0.0,8.76179327296
 04/07  19:00:00,963.604836404,33.4966542247,194.806038314,0.0,249.203635341,299.044362409,8.87826598512,0.138707825949,8.73955815917
 04/07  20:00:00,831.973743184,33.4966542247,188.450249208,0.0,149.522181205,249.203635341,14.3452398559,7.78039185381,6.56484800213
 04/07  21:00:00,753.779174861,33.4966542247,136.191207505,0.0,149.522181205,249.203635341,31.0882564245,26.7216167542,4.36663967032
 04/07  22:00:00,349.356905888,0.0,0.0,0.0,49.8407270682,199.362908273,4.36071232044,0.0,4.36071232044
 04/07  23:00:00,299.992146656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022760435,0.0,2.19022760435
 04/07  24:00:00,287.769948583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023700663,0.0,2.19023700663
 04/08  01:00:00,237.929219649,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024135977,0.0,2.19024135977
 04/08  02:00:00,237.929219792,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024745542,0.0,2.19024745542
 04/08  03:00:00,237.929219995,0.0,0.0,0.0,24.9203635341,149.522181205,4.36051282643,0.0,4.36051282643
 04/08  04:00:00,250.151417706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026523542,0.0,2.19026523542
 04/08  05:00:00,274.597299428,0.0,0.0,0.0,24.9203635341,149.522181205,4.36629839211,0.0,4.36629839211
 04/08  06:00:00,424.324435793,34.5077795968,0.0,0.0,49.8407270682,199.362908273,135.813307785,133.620972184,2.19233560048
 04/08  07:00:00,405.059099307,33.4966542247,0.0,0.0,49.8407270682,199.362908273,162.360604685,155.812514029,6.54809065632
 04/08  08:00:00,654.219215906,33.4966542247,0.0,0.0,249.203635341,249.203635341,109.178795493,102.619398354,6.55939713924
 04/08  09:00:00,617.521860377,33.4966542247,0.0,0.0,249.203635341,249.203635341,73.5762097361,62.6288926814,10.9473170546
 04/08  10:00:00,698.916573161,33.4966542247,80.3864408214,0.0,249.203635341,249.203635341,40.738837082,31.9843883153,8.75444876677
 04/08  11:00:00,816.23592054,33.4966542247,184.706249859,0.0,249.203635341,249.203635341,40.0849368555,29.1286751477,10.9562617078
 04/08  12:00:00,817.112317653,33.9997831798,184.627358156,0.0,249.203635341,249.203635341,29.4352343481,20.6767472392,8.75848710894
 04/08  13:00:00,815.12287822,35.3275002219,181.309975831,0.0,249.203635341,249.203635341,34.7094093341,23.7716312857,10.9377780484
 04/08  14:00:00,563.008175862,34.8609384107,178.85879073,0.0,74.7610906023,174.442544739,41.7063248352,35.1462961264,6.56002870883
 04/08  15:00:00,560.413026823,33.9660486137,177.830675126,0.0,74.7610906023,174.442544739,30.2075770425,23.6539627318,6.5536143107
 04/08  16:00:00,558.072672589,33.7975150388,128.748777272,0.0,74.7610906023,174.442544739,36.0221743564,29.4659838672,6.55619048926
 04/08  17:00:00,468.380182001,35.0790815947,77.8051523285,0.0,24.9203635341,149.522181205,47.0003314187,42.635661441,4.36466997773
 04/08  18:00:00,361.183468891,23.5896383208,16.666245012,0.0,24.9203635341,149.522181205,2.192093618,0.0,2.192093618
 04/08  19:00:00,303.215876793,5.36128143655,0.0,0.0,24.9203635341,149.522181205,4.36467372883,0.0,4.36467372883
 04/08  20:00:00,323.485595371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434862611,0.0,4.36434862611
 04/08  21:00:00,299.042190472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36832751418,0.0,4.36832751418
 04/08  22:00:00,274.595813168,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021121668,0.0,2.19021121668
 04/08  23:00:00,250.151417489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902169678,0.0,2.1902169678
 04/08  24:00:00,237.929219807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022271088,0.0,2.19022271088
 04/09  01:00:00,237.928722934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925577998,0.0,2.18925577998
 04/09  02:00:00,237.928722914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951977996,0.0,2.18951977996
 04/09  03:00:00,237.928722895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949420737,0.0,2.18949420737
 04/09  04:00:00,250.150920686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946852176,0.0,2.18946852176
 04/09  05:00:00,274.596801726,0.0,0.0,0.0,24.9203635341,149.522181205,4.36427509836,0.0,4.36427509836
 04/09  06:00:00,314.940440801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937418483,0.0,2.18937418483
 04/09  07:00:00,296.666503119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944560969,0.0,2.18944560969
 04/09  08:00:00,296.882595255,0.216092144284,0.0,0.0,24.9203635341,149.522181205,2.1894675686,0.0,2.1894675686
 04/09  09:00:00,272.132361919,12.1324521924,0.0,0.0,24.9203635341,149.522181205,2.18952864318,0.0,2.18952864318
 04/09  10:00:00,224.632818851,13.5217003383,0.0,0.0,24.9203635341,149.522181205,2.18950276732,0.0,2.18950276732
 04/09  11:00:00,211.112108441,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135532705,0.0,2.19135532705
 04/09  12:00:00,211.112109062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36283212761,0.0,4.36283212761
 04/09  13:00:00,211.113593947,0.0,0.0,0.0,24.9203635341,149.522181205,4.36834774245,0.0,4.36834774245
 04/09  14:00:00,211.112108346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138235894,0.0,2.19138235894
 04/09  15:00:00,211.111118481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951175361,0.0,2.18951175361
 04/09  16:00:00,259.999909702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948550852,0.0,2.18948550852
 04/09  17:00:00,296.666503131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953200859,0.0,2.18953200859
 04/09  18:00:00,296.666503123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943357006,0.0,2.18943357006
 04/09  19:00:00,297.85310751,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894076408,0.0,2.1894076408
 04/09  20:00:00,323.484107491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938089459,0.0,2.18938089459
 04/09  21:00:00,299.04119738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447875594,0.0,4.36447875594
 04/09  22:00:00,276.28587929,1.68745480749,0.0,0.0,24.9203635341,149.522181205,5.98555717914,3.79607765073,2.18947952841
 04/09  23:00:00,252.266650676,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.0199347754,7.8306749367,2.18925983873
 04/09  24:00:00,239.624715532,1.68745480749,0.0,0.0,24.9203635341,149.522181205,12.6168405736,10.4273165973,2.18952397635
 04/10  01:00:00,289.890095797,2.10931850936,0.0,0.0,24.9203635341,199.362908273,15.4203338876,13.2299106883,2.19042319927
 04/10  02:00:00,289.468874914,1.68745480749,0.0,0.0,24.9203635341,199.362908273,16.2014224578,14.0110009163,2.19042154148
 04/10  03:00:00,289.896344288,2.10931850936,0.0,0.0,24.9203635341,199.362908273,23.0338599866,20.8433680275,2.19049195909
 04/10  04:00:00,301.700791773,1.68745480749,0.0,0.0,24.9203635341,199.362908273,28.0100030957,25.8195127687,2.19049032698
 04/10  05:00:00,351.492970448,2.10931850936,0.0,0.0,49.8407270682,199.362908273,35.0594788974,30.6932277541,4.36625114331
 04/10  06:00:00,415.582553653,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1022.7954697,1018.43087729,4.3645924068
 04/10  07:00:00,505.53934917,33.4966542247,0.0,0.0,149.522181205,199.362908273,930.696855326,921.942766005,8.75408932092
 04/10  08:00:00,1053.36305678,33.4966542247,0.0,0.0,448.566543614,448.566543614,488.237523395,470.623104486,17.6144189091
 04/10  09:00:00,1016.52378851,33.4966542247,0.0,0.0,448.566543614,448.566543614,323.887703633,306.251658883,17.6360447505
 04/10  10:00:00,967.527120046,33.4966542247,0.0,0.0,448.566543614,448.566543614,224.062785223,206.419570356,17.6432148667
 04/10  11:00:00,967.433008701,33.4966542247,0.0,0.0,448.566543614,448.566543614,134.868441487,112.737774782,22.1306667049
 04/10  12:00:00,917.568833253,33.4966542247,0.0,0.0,448.566543614,398.725816546,114.613156381,85.7143671198,28.8987892616
 04/10  13:00:00,967.368199405,33.4966542247,0.0,0.0,448.566543614,448.566543614,70.4605782139,46.0385363659,24.422041848
 04/10  14:00:00,967.341565035,33.4966542247,0.0,0.0,448.566543614,448.566543614,44.5566547723,29.1507409022,15.4059138701
 04/10  15:00:00,967.345475333,33.4966542247,0.0,0.0,448.566543614,448.566543614,51.4486100829,33.850437544,17.5981725389
 04/10  16:00:00,1016.25469345,33.4966542247,0.0,0.0,448.566543614,448.566543614,69.5396408199,49.6463751255,19.8932656944
