Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  17:00:00,903.396702432,33.4966542247,0.0,0.0,348.885089477,398.725816546,70.0257921355,56.86638708,13.1594050555
 04/10  18:00:00,704.022959925,33.4966542247,0.0,0.0,249.203635341,299.044362409,57.2281456826,48.4670860822,8.76105960039
 04/10  19:00:00,705.248500963,33.4966542247,0.0,0.0,249.203635341,299.044362409,102.266255391,93.5273057028,8.73894968834
 04/10  20:00:00,581.452029958,33.4966542247,0.0,0.0,149.522181205,249.203635341,203.021823924,196.457211379,6.56461254565
 04/10  21:00:00,557.036034931,33.4966542247,0.0,0.0,149.522181205,249.203635341,241.003600727,236.637060299,4.36654042822
 04/10  22:00:00,349.356900379,0.0,0.0,0.0,49.8407270682,199.362908273,4.3606091897,0.0,4.3606091897
 04/10  23:00:00,299.992141199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016026218,0.0,2.19016026218
 04/10  24:00:00,287.769943124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015857749,0.0,2.19015857749
 04/11  01:00:00,287.769941148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015164807,0.0,2.19015164807
 04/11  02:00:00,287.769941254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014655849,0.0,2.19014655849
 04/11  03:00:00,287.76994152,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027750886,0.0,4.36027750886
 04/11  04:00:00,300.415796496,0.421863701872,0.0,0.0,24.9203635341,199.362908273,4.18803835255,1.99815186857,2.18988648397
 04/11  05:00:00,351.477322798,2.10931850936,0.0,0.0,49.8407270682,199.362908273,15.0917268988,10.7254438832,4.36628301558
 04/11  06:00:00,415.333370541,33.4966542247,0.0,0.0,49.8407270682,199.362908273,723.371591191,721.179439338,2.1921518531
 04/11  07:00:00,505.22982746,33.4966542247,0.0,0.0,149.522181205,199.362908273,645.481001431,636.727938687,8.75306274399
 04/11  08:00:00,1053.07733214,33.4989676808,0.0,0.0,448.566543614,448.566543614,226.390365793,208.776943163,17.6134226297
 04/11  09:00:00,1016.73562373,33.9216373111,0.0,0.0,448.566543614,448.566543614,127.061638689,109.425911116,17.635727573
 04/11  10:00:00,967.744174135,33.8693489046,0.0,0.0,448.566543614,448.566543614,75.5365499744,57.892419204,17.6441307704
 04/11  11:00:00,967.356950303,33.4966542247,0.0,0.0,448.566543614,448.566543614,63.3518632496,39.0110154921,24.3408477575
 04/11  12:00:00,917.522165965,33.4977575957,0.0,0.0,448.566543614,398.725816546,65.7860813641,39.1249936605,26.6610877035
 04/11  13:00:00,994.713928318,34.3829406987,8.72093858945,0.0,448.566543614,448.566543614,49.1589597384,24.7422516594,24.416708079
 04/11  14:00:00,1044.50151272,34.6394750591,31.8962511675,0.0,448.566543614,448.566543614,28.7628484691,11.1585943732,17.6042540959
 04/11  15:00:00,1041.51795807,34.0830258425,30.7026015424,0.0,448.566543614,448.566543614,15.7155674459,0.314159680389,15.4014077655
 04/11  16:00:00,1049.51785021,34.5551239165,8.51071485453,0.0,448.566543614,448.566543614,20.2006225598,0.30918771689,19.8914348429
 04/11  17:00:00,905.827287313,35.9802954435,0.0,0.0,348.885089477,398.725816546,14.4914866715,1.33199867996,13.1594879915
 04/11  18:00:00,705.78772357,35.2947942421,0.0,0.0,249.203635341,299.044362409,22.0824180355,13.3213506471,8.7610673884
 04/11  19:00:00,705.240769453,33.5507931232,0.0,0.0,249.203635341,299.044362409,36.3539208369,27.6137890239,8.74013181299
 04/11  20:00:00,581.339713523,33.4966542247,0.0,0.0,149.522181205,249.203635341,80.6541429908,74.0895840606,6.56455893022
 04/11  21:00:00,556.934156032,33.4966542247,0.0,0.0,149.522181205,249.203635341,126.129243843,121.762720238,4.36652360494
 04/11  22:00:00,349.356898516,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059086741,0.0,4.36059086741
 04/11  23:00:00,299.992139337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014571815,0.0,2.19014571815
 04/11  24:00:00,287.769941264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014023694,0.0,2.19014023694
 04/12  01:00:00,287.769939258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012944808,0.0,2.19012944808
 04/12  02:00:00,287.76993935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047124268,0.0,2.19047124268
 04/12  03:00:00,287.76993959,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046188495,0.0,2.19046188495
 04/12  04:00:00,299.992137374,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089546628,0.0,4.36089546628
 04/12  05:00:00,349.358378015,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584986368,0.0,4.36584986368
 04/12  06:00:00,415.301107752,33.5955665593,0.0,0.0,49.8407270682,199.362908273,580.996911231,578.804815002,2.19209622878
 04/12  07:00:00,505.133785605,33.4966542247,0.0,0.0,149.522181205,199.362908273,549.415181532,540.661860033,8.75332149892
 04/12  08:00:00,1053.13131749,33.6162272138,0.0,0.0,448.566543614,448.566543614,164.318806158,146.705569831,17.6132363269
 04/12  09:00:00,1017.22271592,34.4553175594,0.0,0.0,448.566543614,448.566543614,80.0311641554,62.397035717,17.6341284384
 04/12  10:00:00,968.259436236,34.4052055265,0.0,0.0,448.566543614,448.566543614,54.4929170418,36.8496967225,17.6432203193
 04/12  11:00:00,967.375327842,33.5275243074,0.0,0.0,448.566543614,448.566543614,48.2616597642,26.1324796418,22.1291801224
 04/12  12:00:00,942.74403471,33.7716708583,7.95199708464,0.0,448.566543614,398.725816546,53.585226169,24.6871053062,28.8981208628
 04/12  13:00:00,1073.70493163,35.1272543015,52.3774639682,0.0,448.566543614,448.566543614,36.1246505799,11.7048432466,24.4198073333
 04/12  14:00:00,1156.35975421,35.4177554483,125.93030761,0.0,448.566543614,448.566543614,19.321858488,3.916092693,15.405765795
 04/12  15:00:00,1210.93070662,35.5984147373,178.591619002,0.0,448.566543614,448.566543614,15.400171092,0.0,15.400171092
 04/12  16:00:00,1269.87643517,37.4736228292,186.290835842,0.0,448.566543614,448.566543614,22.0983896064,0.0,22.0983896064
 04/12  17:00:00,1159.79508485,36.8707647559,189.675337725,0.0,348.885089477,398.725816546,12.9086231033,0.0,12.9086231033
 04/12  18:00:00,950.546795477,35.6777234052,182.354458394,0.0,249.203635341,299.044362409,9.21390546341,0.205669196213,9.0082362672
 04/12  19:00:00,811.388724642,33.6079307816,57.2116617166,0.0,249.203635341,299.044362409,14.8389909466,8.27966040885,6.55933053775
 04/12  20:00:00,581.297805194,33.4966542247,0.0,0.0,149.522181205,249.203635341,37.7816408421,29.0356625187,8.74597832344
 04/12  21:00:00,556.889856554,33.4966542247,0.0,0.0,149.522181205,249.203635341,77.3103167437,72.9437795099,4.36653723377
 04/12  22:00:00,349.356896047,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032616122,0.0,2.19032616122
 04/12  23:00:00,299.992137166,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031662975,0.0,2.19031662975
 04/12  24:00:00,287.769939506,0.0,0.0,0.0,24.9203635341,199.362908273,4.36060471593,0.0,4.36060471593
 04/13  01:00:00,287.769937435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028135025,0.0,2.19028135025
 04/13  02:00:00,287.769937286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026834309,0.0,2.19026834309
 04/13  03:00:00,287.769937301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025526258,0.0,2.19025526258
 04/13  04:00:00,299.992135273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024212914,0.0,2.19024212914
 04/13  05:00:00,349.358374997,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606826717,0.0,4.36606826717
 04/13  06:00:00,415.508413108,33.9518067999,0.0,0.0,49.8407270682,199.362908273,428.930661969,424.566343065,4.36431890318
 04/13  07:00:00,504.903770102,33.4966542247,0.0,0.0,149.522181205,199.362908273,321.688789644,312.935476234,8.75331340937
 04/13  08:00:00,1053.35206578,33.9044469471,0.0,0.0,448.566543614,448.566543614,99.0823979642,81.4709476478,17.6114503163
 04/13  09:00:00,1017.74853522,35.0066823447,0.0,0.0,448.566543614,448.566543614,55.3352724409,37.7020851473,17.6331872936
 04/13  10:00:00,1068.08763765,35.1250827166,50.1039440859,0.0,448.566543614,448.566543614,39.4228413179,21.7807579496,17.6420833682
 04/13  11:00:00,1194.16878828,33.8315378552,164.072585013,0.0,448.566543614,448.566543614,34.1462019306,12.0192624822,22.1269394484
 04/13  12:00:00,1168.37989047,34.663904558,185.099691957,0.0,448.566543614,398.725816546,37.5960399971,10.9283040909,26.6677359062
 04/13  13:00:00,1237.91252866,37.0618505418,200.431159399,0.0,448.566543614,448.566543614,28.263702668,1.63635270029,26.6273499677
 04/13  14:00:00,1256.00889312,38.5627506605,216.250446819,0.0,448.566543614,448.566543614,15.6606192074,0.255810504094,15.4048087033
 04/13  15:00:00,1259.59119912,39.063841947,219.327847946,0.0,448.566543614,448.566543614,15.399965084,0.0,15.399965084
 04/13  16:00:00,1320.43763923,41.9514352114,227.842672493,0.0,448.566543614,448.566543614,19.8871777548,0.0,19.8871777548
 04/13  17:00:00,1204.41950126,38.285891952,229.054724484,0.0,348.885089477,398.725816546,13.1613187539,0.0,13.1613187539
 04/13  18:00:00,988.009918743,35.5558443566,215.534277857,0.0,249.203635341,299.044362409,10.945462092,0.0,10.945462092
 04/13  19:00:00,971.498680701,33.6184939602,202.146078585,0.0,249.203635341,299.044362409,6.72508887975,0.165433930412,6.55965494933
 04/13  20:00:00,835.003331151,33.4966542247,190.807718635,0.0,149.522181205,249.203635341,15.5786131151,6.83277029919,8.7458428159
 04/13  21:00:00,804.953599521,33.4966542247,185.391708753,0.0,149.522181205,249.203635341,19.1311326483,16.9382463351,2.19288631319
 04/13  22:00:00,349.356894719,0.0,0.0,0.0,49.8407270682,199.362908273,4.36078685113,0.0,4.36078685113
 04/13  23:00:00,299.992135294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037244467,0.0,2.19037244467
 04/13  24:00:00,287.769937349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035900057,0.0,2.19035900057
 04/14  01:00:00,287.769935397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034012391,0.0,2.19034012391
 04/14  02:00:00,287.769935588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032318187,0.0,2.19032318187
 04/14  03:00:00,287.76993568,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059522671,0.0,4.36059522671
 04/14  04:00:00,299.992133339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027194281,0.0,2.19027194281
 04/14  05:00:00,349.35837192,0.0,0.0,0.0,49.8407270682,199.362908273,4.3661581934,0.0,4.3661581934
 04/14  06:00:00,416.150464602,34.8470760961,0.0,0.0,49.8407270682,199.362908273,161.923776945,159.731535142,2.19224180329
 04/14  07:00:00,504.711533258,33.4966542247,0.0,0.0,149.522181205,199.362908273,119.171621229,110.418014348,8.75360688138
 04/14  08:00:00,1054.11951549,34.7212896346,0.0,0.0,448.566543614,448.566543614,46.8331798938,29.2215730604,17.6116068334
 04/14  09:00:00,1036.79348758,36.6294203552,7.79579027081,0.0,448.566543614,448.566543614,32.1863989084,14.5534164915,17.6329824169
 04/14  10:00:00,1131.68043366,37.5019723092,100.550536253,0.0,448.566543614,448.566543614,22.3315756202,4.69011908119,17.641456539
 04/14  11:00:00,1210.94820468,37.3221508045,177.360998752,0.0,448.566543614,448.566543614,23.2824325997,1.15634253728,22.1260900624
 04/14  12:00:00,1173.69133204,36.1791397355,189.497304765,0.0,448.566543614,398.725816546,27.761947488,1.08899242095,26.672955067
 04/14  13:00:00,1239.09589185,41.3190320453,198.293229018,0.0,448.566543614,448.566543614,26.7237043258,0.0920332704878,26.6316710553
 04/14  14:00:00,1254.04156506,42.4085719458,210.801817516,0.0,448.566543614,448.566543614,15.4052210741,0.0,15.4052210741
 04/14  15:00:00,1261.56968427,43.5134835965,216.838788235,0.0,448.566543614,448.566543614,15.3969308559,0.0,15.3969308559
 04/14  16:00:00,1319.56365092,47.7942437545,221.622366495,0.0,448.566543614,448.566543614,22.0971645924,0.0,22.0971645924
 04/14  17:00:00,1200.08613938,44.8470125771,218.512740937,0.0,348.885089477,398.725816546,10.9721785958,0.0,10.9721785958
 04/14  18:00:00,979.902460838,39.1111783662,204.4300586,0.0,249.203635341,299.044362409,10.9460465366,0.0,10.9460465366
 04/14  19:00:00,960.349292434,34.6352980204,189.784942799,0.0,249.203635341,299.044362409,6.55958445952,0.0,6.55958445952
 04/14  20:00:00,729.204222491,33.4966542247,97.8031574737,0.0,149.522181205,249.203635341,13.1616710539,4.41601897056,8.74565208337
 04/14  21:00:00,556.839871414,33.4966542247,0.0,0.0,149.522181205,249.203635341,25.0894669751,20.7233650403,4.36610193483
 04/14  22:00:00,349.356892512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027251898,0.0,2.19027251898
 04/14  23:00:00,299.992133224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025522888,0.0,2.19025522888
 04/14  24:00:00,287.769935412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023795282,0.0,2.19023795282
 04/15  01:00:00,237.92920648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021588424,0.0,2.19021588424
 04/15  02:00:00,237.929206663,0.0,0.0,0.0,24.9203635341,149.522181205,4.36036934552,0.0,4.36036934552
 04/15  03:00:00,237.929206611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015331281,0.0,2.19015331281
 04/15  04:00:00,250.151404204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013234318,0.0,2.19013234318
 04/15  05:00:00,274.597278458,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601318547,0.0,4.36601318547
 04/15  06:00:00,415.962126095,34.58285514,0.0,0.0,49.8407270682,199.362908273,253.100967107,250.90900788,2.19195922737
 04/15  07:00:00,409.499885429,33.4966542247,0.0,0.0,49.8407270682,199.362908273,177.95122606,171.403336732,6.5478893287
 04/15  08:00:00,658.593761181,33.7967757005,0.0,0.0,249.203635341,249.203635341,80.7374252318,74.1785319798,6.558893252
 04/15  09:00:00,719.613287658,34.8351138559,60.9447071976,0.0,249.203635341,249.203635341,50.454653245,39.509256746,10.945396499
 04/15  10:00:00,825.293524377,34.3910552085,193.522617051,0.0,249.203635341,249.203635341,35.2697105262,26.5159560238,8.75375450233
 04/15  11:00:00,845.820380738,33.51981061,213.601960436,0.0,249.203635341,249.203635341,29.0961851478,18.1411433545,10.9550417932
 04/15  12:00:00,851.33444103,33.5310836013,218.221364048,0.0,249.203635341,249.203635341,19.3504437914,10.5937213333,8.75672245811
 04/15  13:00:00,848.254095894,33.9757262609,214.114969318,0.0,249.203635341,249.203635341,13.3208859689,4.5685792166,8.75230675228
 04/15  14:00:00,603.175366472,33.5035408611,217.183784423,0.0,74.7610906023,174.442544739,14.095829673,5.35789953706,8.7379301359
 04/15  15:00:00,609.122489215,33.4966542247,222.379208155,0.0,74.7610906023,174.442544739,7.69596441844,1.14398530632,6.55197911212
 04/15  16:00:00,653.574963335,33.4966542247,217.958043032,0.0,74.7610906023,174.442544739,7.51799854853,0.963201679649,6.55479686888
 04/15  17:00:00,607.286784628,33.4966542247,210.310490261,0.0,24.9203635341,149.522181205,5.2475030894,3.05531692738,2.19218616202
 04/15  18:00:00,443.066858863,14.2933103019,93.687113961,0.0,24.9203635341,149.522181205,4.36453147916,0.0,4.36453147916
 04/15  19:00:00,289.310909719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207496299,0.0,2.19207496299
 04/15  20:00:00,323.48557674,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412575626,0.0,4.36412575626
 04/15  21:00:00,299.042166435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36814775347,0.0,4.36814775347
 04/15  22:00:00,274.595799772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039745262,0.0,2.19039745262
 04/15  23:00:00,250.151404371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037607424,0.0,2.19037607424
 04/15  24:00:00,237.929206593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36068807739,0.0,4.36068807739
 04/16  01:00:00,237.928712016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938768535,0.0,2.18938768535
 04/16  02:00:00,237.928712006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933620368,0.0,2.18933620368
 04/16  03:00:00,237.928712014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928459368,0.0,2.18928459368
 04/16  04:00:00,250.150909839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923289327,0.0,2.18923289327
 04/16  05:00:00,274.596782337,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920293866,0.0,2.1920293866
 04/16  06:00:00,306.396763273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939699055,0.0,2.18939699055
 04/16  07:00:00,296.666492257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941718214,0.0,2.18941718214
 04/16  08:00:00,318.569733862,21.9032415896,0.0,0.0,24.9203635341,149.522181205,2.18938886613,0.0,2.18938886613
 04/16  09:00:00,374.833390611,21.3759405708,45.1837833709,0.0,24.9203635341,149.522181205,2.18922394848,0.0,2.18922394848
 04/16  10:00:00,434.366103366,24.7712557569,138.126084408,0.0,24.9203635341,149.522181205,2.18941782336,0.0,2.18941782336
 04/16  11:00:00,409.626818232,18.0289337844,138.88588317,0.0,24.9203635341,149.522181205,2.19129112945,0.0,2.19129112945
 04/16  12:00:00,211.112092754,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237526829,0.0,4.36237526829
 04/16  13:00:00,211.113569773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36833567516,0.0,4.36833567516
 04/16  14:00:00,211.112092158,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909726401,0.0,2.1909726401
 04/16  15:00:00,211.111107629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923222384,0.0,2.18923222384
 04/16  16:00:00,259.999898885,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894647292,0.0,2.1894647292
 04/16  17:00:00,296.666492262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941257056,0.0,2.18941257056
 04/16  18:00:00,296.666492257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936042401,0.0,2.18936042401
 04/16  19:00:00,289.309429998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930829579,0.0,2.18930829579
 04/16  20:00:00,323.484096692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925619073,0.0,2.18925619073
 04/16  21:00:00,299.041178366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404876669,0.0,4.36404876669
 04/16  22:00:00,274.595305505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936592184,0.0,2.18936592184
 04/16  23:00:00,250.150909877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931381308,0.0,2.18931381308
 04/16  24:00:00,237.928712074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926172212,0.0,2.18926172212
 04/17  01:00:00,287.769929609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011843892,0.0,2.19011843892
 04/17  02:00:00,287.769929417,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008960809,0.0,2.19008960809
 04/17  03:00:00,287.769929361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040736112,0.0,2.19040736112
 04/17  04:00:00,299.992127196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037813148,0.0,2.19037813148
 04/17  05:00:00,349.358362475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36607559145,0.0,4.36607559145
 04/17  06:00:00,406.947312281,34.059506421,0.0,0.0,49.8407270682,199.362908273,323.302937281,318.938487006,4.36445027541
 04/17  07:00:00,504.793774672,33.4966542247,0.0,0.0,149.522181205,199.362908273,222.010945045,213.256568491,8.75437655393
 04/17  08:00:00,1063.94027605,35.1267010728,0.0,0.0,448.566543614,448.566543614,71.1950909332,55.7865632744,15.4085276588
 04/17  09:00:00,1019.12486269,36.3867482627,0.0,0.0,448.566543614,448.566543614,54.4415970992,36.8108044844,17.6307926147
 04/17  10:00:00,1084.34631299,35.8976677289,56.5067454099,0.0,448.566543614,448.566543614,43.7409751577,23.897583755,19.8433914028
 04/17  11:00:00,1190.98338077,34.0513451835,161.882904393,0.0,448.566543614,448.566543614,36.139713997,14.0193998814,22.1203141156
 04/17  12:00:00,1194.29088494,34.2417737891,212.456820655,0.0,448.566543614,398.725816546,36.5710945771,12.1309987153,24.4400958617
 04/17  13:00:00,1255.77971534,36.8047163575,219.478392611,0.0,448.566543614,448.566543614,28.4936908171,1.86589083327,26.6277999838
 04/17  14:00:00,1266.537368,38.037501577,227.662605338,0.0,448.566543614,448.566543614,15.7656105958,0.362384172228,15.4032264236
 04/17  15:00:00,1269.37101312,38.7690116541,229.384884661,0.0,448.566543614,448.566543614,15.3964788568,0.0,15.3964788568
 04/17  16:00:00,1314.75303516,41.1511444498,224.573776833,0.0,448.566543614,448.566543614,19.884628557,0.0,19.884628557
 04/17  17:00:00,1181.66013367,35.0172690399,210.755406393,0.0,348.885089477,398.725816546,13.1607144142,0.0,13.1607144142
 04/17  18:00:00,974.425611328,33.7380798332,204.905509517,0.0,249.203635341,299.044362409,10.043906871,0.0,10.043906871
 04/17  19:00:00,960.101603078,33.4966542247,199.635534731,0.0,249.203635341,299.044362409,7.65301859836,0.195415065241,7.45760353312
 04/17  20:00:00,745.898955842,33.4966542247,105.093561325,0.0,149.522181205,249.203635341,15.4335890339,8.577594717,6.85599431687
 04/17  21:00:00,566.249797002,33.4966542247,0.000438209692,0.0,149.522181205,249.203635341,44.214064892,40.1388172278,4.07524766424
 04/17  22:00:00,349.356886663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035849431,0.0,2.19035849431
 04/17  23:00:00,299.992127481,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076414759,0.0,4.36076414759
 04/17  24:00:00,287.769929411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033794441,0.0,2.19033794441
 04/18  01:00:00,287.769927204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030214343,0.0,2.19030214343
 04/18  02:00:00,287.769927241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026909382,0.0,2.19026909382
 04/18  03:00:00,287.769927413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023597212,0.0,2.19023597212
 04/18  04:00:00,299.99212536,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037240392,0.0,4.36037240392
 04/18  05:00:00,349.358358911,0.0,0.0,0.0,49.8407270682,199.362908273,2.19319351285,0.0,2.19319351285
 04/18  06:00:00,407.546480521,34.6896908942,0.0,0.0,49.8407270682,199.362908273,293.50449162,289.140029456,4.36446216479
 04/18  07:00:00,504.769126088,33.4966542247,0.0,0.0,149.522181205,199.362908273,196.543398882,187.790054175,8.75334470699
 04/18  08:00:00,1056.6529658,34.8949098143,0.0,0.0,448.566543614,448.566543614,62.5282049393,44.9197326397,17.6084722996
 04/18  09:00:00,1019.24018881,36.5116480353,0.0,0.0,448.566543614,448.566543614,43.4952413888,25.8663747175,17.6288666713
 04/18  10:00:00,1101.47131293,36.9550302523,71.6081932164,0.0,448.566543614,448.566543614,32.2186039873,14.5798844562,17.6387195311
 04/18  11:00:00,1198.96343959,35.9272782002,167.461623462,0.0,448.566543614,448.566543614,29.3400733852,7.21720985302,22.1228635322
 04/18  12:00:00,1170.28679971,34.4870025102,188.238181725,0.0,448.566543614,398.725816546,34.0264695686,7.3757685734,26.6507009952
 04/18  13:00:00,1233.35535198,39.1918869036,195.852448701,0.0,448.566543614,448.566543614,25.5090239467,1.10256201883,24.4064619279
 04/18  14:00:00,1238.76217578,40.5349254583,199.321344909,0.0,448.566543614,448.566543614,15.4468933421,0.0459418281124,15.400951514
 04/18  15:00:00,1240.9882686,40.8688533392,201.379420618,0.0,448.566543614,448.566543614,15.397042622,0.0,15.397042622
 04/18  16:00:00,1291.98469736,43.0565436771,201.110492956,0.0,448.566543614,448.566543614,19.8846551256,0.0,19.8846551256
 04/18  17:00:00,1172.5809639,36.715427409,201.116322738,0.0,348.885089477,398.725816546,13.1602149029,0.0,13.1602149029
 04/18  18:00:00,963.815341964,34.0140297628,194.865835745,0.0,249.203635341,299.044362409,10.9442529307,0.0,10.9442529307
 04/18  19:00:00,919.968057966,33.5060388764,161.583543864,0.0,249.203635341,299.044362409,6.6882929726,0.129749944861,6.55854302774
 04/18  20:00:00,697.180833251,33.4966542247,57.2878242792,0.0,149.522181205,249.203635341,15.5937248252,6.848770761,8.74495406421
 04/18  21:00:00,565.353441696,33.4966542247,0.310141619776,0.0,149.522181205,249.203635341,36.8761314236,34.6830120271,2.19311939649
 04/18  22:00:00,349.356884615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046401077,0.0,4.36046401077
 04/18  23:00:00,299.992125446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038870602,0.0,2.19038870602
 04/18  24:00:00,287.769927355,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035519553,0.0,2.19035519553
 04/19  01:00:00,287.769925119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031523417,0.0,2.19031523417
 04/19  02:00:00,287.769925155,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027805608,0.0,2.19027805608
 04/19  03:00:00,287.769925325,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024080571,0.0,2.19024080571
 04/19  04:00:00,299.992123257,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036968755,0.0,4.36036968755
 04/19  05:00:00,349.358355558,0.0,0.0,0.0,49.8407270682,199.362908273,2.1931777358,0.0,2.1931777358
 04/19  06:00:00,407.787801753,34.9058902552,0.0,0.0,49.8407270682,199.362908273,327.362204791,322.997782134,4.36442265698
 04/19  07:00:00,504.78667026,33.4966542247,0.0,0.0,149.522181205,199.362908273,219.481192542,210.728100099,8.75309244268
 04/19  08:00:00,1053.99562129,34.5825227571,0.0,0.0,448.566543614,448.566543614,65.0801584968,49.6713960266,15.4087624702
 04/19  09:00:00,1032.39640789,36.585224115,5.50184545393,0.0,448.566543614,448.566543614,49.2675143597,29.435884544,19.8316298157
 04/19  10:00:00,1079.68908629,37.380081653,56.8588368474,0.0,448.566543614,448.566543614,34.2259224443,16.5889872793,17.636935165
 04/19  11:00:00,1158.83760182,36.4213320838,127.395137438,0.0,448.566543614,448.566543614,30.83877442,8.71874342892,22.120030991
 04/19  12:00:00,1154.30043126,34.8292924907,172.560277309,0.0,448.566543614,398.725816546,34.0231915681,8.74993658956,25.2732549786
 04/19  13:00:00,1219.19849938,39.5086441932,181.82576154,0.0,448.566543614,448.566543614,27.2507228676,1.4716908622,25.7790320054
 04/19  14:00:00,1228.01395765,40.2842048319,188.83936459,0.0,448.566543614,448.566543614,15.7421395012,0.340657467764,15.4014820335
 04/19  15:00:00,1239.69559638,40.9566526225,198.315400906,0.0,448.566543614,448.566543614,15.3953724035,0.0,15.3953724035
 04/19  16:00:00,1308.52514646,44.6863970327,213.721256922,0.0,448.566543614,448.566543614,19.8806781527,0.0,19.8806781527
 04/19  17:00:00,1188.93696877,42.2435286812,210.543603892,0.0,348.885089477,398.725816546,13.1573396675,0.0,13.1573396675
 04/19  18:00:00,967.952750025,37.463016967,195.123477814,0.0,249.203635341,299.044362409,8.75930708954,0.0,8.75930708954
 04/19  19:00:00,946.237808307,34.3096604699,185.621183512,0.0,249.203635341,299.044362409,8.81903797307,0.0804743416306,8.73856363144
 04/19  20:00:00,774.812475602,33.4966542247,132.798444205,0.0,149.522181205,249.203635341,13.7471272369,7.18333953453,6.56378770237
 04/19  21:00:00,633.283676696,33.4966542247,28.95217529,0.0,149.522181205,249.203635341,25.8296869103,21.4637091529,4.36597775736
 04/19  22:00:00,349.356882073,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032145132,0.0,2.19032145132
 04/19  23:00:00,299.992123139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028385239,0.0,2.19028385239
 04/19  24:00:00,287.769925418,0.0,0.0,0.0,24.9203635341,199.362908273,4.360455011,0.0,4.360455011
 04/20  01:00:00,287.769923186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016394436,0.0,2.19016394436
 04/20  02:00:00,287.769923058,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012269468,0.0,2.19012269468
 04/20  03:00:00,287.769923059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008138302,0.0,2.19008138302
 04/20  04:00:00,299.992120983,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004003205,0.0,2.19004003205
 04/20  05:00:00,349.358352444,0.0,0.0,0.0,49.8407270682,199.362908273,4.36600745613,0.0,4.36600745613
 04/20  06:00:00,408.053746903,35.2119740588,0.0,0.0,49.8407270682,199.362908273,280.906533955,276.542191005,4.36434295044
 04/20  07:00:00,504.767209865,33.4966542247,0.0,0.0,149.522181205,199.362908273,197.532951026,188.77952638,8.75342464614
 04/20  08:00:00,1054.24219282,34.8347200078,0.0,0.0,448.566543614,448.566543614,58.5965243874,43.1877226984,15.408801689
 04/20  09:00:00,1020.05587648,37.3294969722,0.0,0.0,448.566543614,448.566543614,41.2735962195,23.6466926704,17.626903549
 04/20  10:00:00,971.82135694,37.9920950815,0.0,0.0,448.566543614,448.566543614,30.4712901795,12.8356427189,17.6356474606
 04/20  11:00:00,1016.94358677,36.8735372409,14.8798810651,0.0,448.566543614,448.566543614,29.6923136174,7.57255987632,22.1197537411
 04/20  12:00:00,1031.23292574,35.0744070826,55.3900017227,0.0,448.566543614,398.725816546,35.9806895207,9.32298718721,26.6577023335
 04/20  13:00:00,1170.38800203,39.9262113239,135.419522727,0.0,448.566543614,448.566543614,25.733208899,1.33187791128,24.4013309877
 04/20  14:00:00,1212.99033031,40.552043884,177.061693005,0.0,448.566543614,448.566543614,17.2031627724,0.299686711061,16.9034760613
 04/20  15:00:00,1220.64024712,40.8999251692,184.152138907,0.0,448.566543614,448.566543614,13.8922586861,0.0,13.8922586861
 04/20  16:00:00,1209.01753816,40.6927336898,125.71632902,0.0,448.566543614,448.566543614,22.0902942734,0.0,22.0902942734
 04/20  17:00:00,931.630175055,38.109275547,4.72458490379,0.0,348.885089477,398.725816546,10.9680763303,0.0,10.9680763303
 04/20  18:00:00,706.346675525,35.866366121,0.0,0.0,249.203635341,299.044362409,10.9812663561,0.0376171286092,10.9436492275
 04/20  19:00:00,696.91921209,33.7946605273,0.0,0.0,249.203635341,299.044362409,11.8249946058,5.26610025346,6.5588943523
 04/20  20:00:00,581.293306251,33.4966542247,0.0,0.0,149.522181205,249.203635341,36.9758443041,28.2304811543,8.74536314976
 04/20  21:00:00,556.868616074,33.4966542247,0.0,0.0,149.522181205,249.203635341,61.716868602,58.0840440911,3.63282451095
 04/20  22:00:00,349.356880415,0.0,0.0,0.0,49.8407270682,199.362908273,2.92183070701,0.0,2.92183070701
 04/20  23:00:00,299.992121003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028822308,0.0,2.19028822308
 04/20  24:00:00,287.769923065,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024650058,0.0,2.19024650058
 04/21  01:00:00,287.769920909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019895302,0.0,2.19019895302
 04/21  02:00:00,287.769921055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015353756,0.0,2.19015353756
 04/21  03:00:00,287.769921257,0.0,0.0,0.0,24.9203635341,199.362908273,4.360170557,0.0,4.360170557
 04/21  04:00:00,299.992119093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974542725,0.0,2.18974542725
 04/21  05:00:00,349.358348732,0.0,0.0,0.0,49.8407270682,199.362908273,2.19281767374,0.0,2.19281767374
 04/21  06:00:00,407.889312586,34.8985053508,0.0,0.0,49.8407270682,199.362908273,461.479417849,457.115325846,4.36409200328
 04/21  07:00:00,504.984946526,33.4966542247,0.0,0.0,149.522181205,199.362908273,448.179147438,439.42575515,8.75339228778
 04/21  08:00:00,1053.80661847,34.3568047025,0.0,0.0,448.566543614,448.566543614,107.771663735,90.1636283555,17.6080353795
 04/21  09:00:00,1019.00757776,36.2661130636,0.0,0.0,448.566543614,448.566543614,57.6621457806,40.0359102447,17.6262355359
 04/21  10:00:00,970.565965612,36.7225931519,0.0,0.0,448.566543614,448.566543614,46.336265868,28.7011741777,17.6350916903
 04/21  11:00:00,969.722318447,35.884511761,0.0,0.0,448.566543614,448.566543614,39.7662503937,17.6497935853,22.1164568084
 04/21  12:00:00,1045.61955446,34.0272716251,68.5294606748,0.0,448.566543614,398.725816546,39.5595428116,15.1204211564,24.4391216552
 04/21  13:00:00,1137.22158467,38.3879733307,104.803317968,0.0,448.566543614,448.566543614,30.7800595543,4.16280804931,26.6172515049
 04/21  14:00:00,1175.74066988,39.0464910629,141.670590202,0.0,448.566543614,448.566543614,16.4328855079,1.03422667722,15.3986588307
 04/21  15:00:00,1213.07243051,39.3504992361,176.966712442,0.0,448.566543614,448.566543614,15.3949705118,0.0,15.3949705118
 04/21  16:00:00,1268.54703412,42.3505902458,180.724481867,0.0,448.566543614,448.566543614,19.88192551,0.0,19.88192551
 04/21  17:00:00,1151.4129669,40.47194059,178.823324411,0.0,348.885089477,398.725816546,10.9659621869,0.0,10.9659621869
 04/21  18:00:00,913.749904782,37.1688476047,145.349031774,0.0,249.203635341,299.044362409,10.9448250186,0.0,10.9448250186
 04/21  19:00:00,746.367399641,34.1910157598,20.1353805103,0.0,249.203635341,299.044362409,9.99121268116,3.43284411069,6.55836857047
 04/21  20:00:00,585.737706677,33.4966542247,0.000374861267761,0.0,149.522181205,249.203635341,30.8750670945,22.1299709297,8.74509616481
 04/21  21:00:00,556.855777602,33.4966542247,0.0,0.0,149.522181205,249.203635341,44.630133616,40.264188249,4.36594536695
 04/21  22:00:00,349.356877997,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020089624,0.0,2.19020089624
 04/21  23:00:00,299.99211875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015503576,0.0,2.19015503576
 04/21  24:00:00,287.769920947,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010920479,0.0,2.19010920479
 04/22  01:00:00,237.929191809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005824414,0.0,2.19005824414
 04/22  02:00:00,237.929192045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971514215,0.0,2.18971514215
 04/22  03:00:00,237.929191965,0.0,0.0,0.0,24.9203635341,149.522181205,4.3605531962,0.0,4.3605531962
 04/22  04:00:00,250.151389576,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020173342,0.0,2.19020173342
 04/22  05:00:00,274.597254668,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579746592,0.0,4.36579746592
 04/22  06:00:00,407.265304927,34.3189904661,0.0,0.0,49.8407270682,199.362908273,389.380304453,387.18827664,2.19202781384
 04/22  07:00:00,410.596393966,33.4966542247,0.000268593258416,0.0,49.8407270682,199.362908273,299.185695129,292.638692009,6.54700311997
 04/22  08:00:00,654.296919048,33.5475558628,0.0,0.0,249.203635341,249.203635341,138.456723733,131.898477106,6.55824662619
 04/22  09:00:00,618.132854939,34.1017157533,0.0,0.0,249.203635341,249.203635341,77.1703446563,68.412025079,8.75831957726
 04/22  10:00:00,618.93092668,33.755818196,15.9110768507,0.0,249.203635341,249.203635341,51.1931025652,42.4412034314,8.75189913382
 04/22  11:00:00,683.17266401,33.4966542247,56.4109467782,0.0,249.203635341,249.203635341,41.6371604788,30.6832063796,10.9539540992
 04/22  12:00:00,754.512296112,33.4966542247,124.722884942,0.0,249.203635341,249.203635341,36.0732310276,25.1339205288,10.9393104989
 04/22  13:00:00,810.796696659,33.5226395825,179.256592662,0.0,249.203635341,249.203635341,26.6837126841,17.9323283442,8.75138433994
 04/22  14:00:00,571.291203796,33.4966542247,187.883791261,0.0,74.7610906023,174.442544739,24.2506366548,17.692580978,6.5580556768
 04/22  15:00:00,576.801797943,33.4966542247,192.967681203,0.0,74.7610906023,174.442544739,11.2691106506,4.71650487414,6.55260577646
 04/22  16:00:00,625.495099975,33.4966542247,192.774886763,0.0,74.7610906023,174.442544739,9.83795712059,3.28287027835,6.55508684224
 04/22  17:00:00,586.772250652,33.4966542247,192.138857979,0.0,24.9203635341,149.522181205,20.4423663924,18.2505014747,2.19186491774
 04/22  18:00:00,296.667952115,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421477737,0.0,4.36421477737
 04/22  19:00:00,289.310889651,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641867992,0.0,4.3641867992
 04/22  20:00:00,323.48555609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189003628,0.0,2.19189003628
 04/22  21:00:00,299.042140361,0.0,0.0,0.0,24.9203635341,149.522181205,4.3679765089,0.0,4.3679765089
 04/22  22:00:00,274.595785175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033430698,0.0,2.19033430698
 04/22  23:00:00,250.151389701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028414131,0.0,2.19028414131
 04/22  24:00:00,237.929191924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041788339,0.0,4.36041788339
 04/23  01:00:00,237.928700139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922680592,0.0,2.18922680592
 04/23  02:00:00,237.928700168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914752225,0.0,2.18914752225
 04/23  03:00:00,237.928700174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  04:00:00,250.150897949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934818147,0.0,2.18934818147
 04/23  05:00:00,274.596761881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36423628837,0.0,4.36423628837
 04/23  06:00:00,297.853084794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936809233,0.0,2.18936809233
 04/23  07:00:00,296.666480402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938152081,0.0,2.18938152081
 04/23  08:00:00,316.164840769,19.4983603656,0.0,0.0,24.9203635341,149.522181205,2.1893481213,0.0,2.1893481213
 04/23  09:00:00,324.844160538,24.6970886734,11.6065588481,0.0,24.9203635341,149.522181205,2.18935267205,0.0,2.18935267205
 04/23  10:00:00,325.064203424,20.5046408981,44.8994311431,0.0,24.9203635341,149.522181205,2.18938469107,0.0,2.18938469107
 04/23  11:00:00,269.21352782,9.01446689222,29.2283419302,0.0,24.9203635341,149.522181205,2.19120417934,0.0,2.19120417934
 04/23  12:00:00,211.11207479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195137572,0.0,4.36195137572
 04/23  13:00:00,211.113543073,0.0,0.0,0.0,24.9203635341,149.522181205,4.36703223352,0.0,4.36703223352
 04/23  14:00:00,211.112074698,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114532823,0.0,2.19114532823
 04/23  15:00:00,287.824096141,8.08830146161,50.3736963171,0.0,24.9203635341,149.522181205,2.18934794955,0.0,2.18934794955
 04/23  16:00:00,489.389010721,21.5857469802,144.301496782,0.0,24.9203635341,149.522181205,2.18936145883,0.0,2.18936145883
 04/23  17:00:00,568.395024439,26.6366570976,179.988554846,0.0,24.9203635341,149.522181205,2.18939335799,0.0,2.18939335799
 04/23  18:00:00,530.158304152,22.0933776105,148.470141897,0.0,24.9203635341,149.522181205,2.18936942514,0.0,2.18936942514
 04/23  19:00:00,546.370242381,25.5997321984,168.967352789,0.0,24.9203635341,149.522181205,2.18934551054,0.0,2.18934551054
 04/23  20:00:00,371.148647915,4.50723344611,32.8090424841,0.0,24.9203635341,149.522181205,2.18932040622,0.0,2.18932040622
 04/23  21:00:00,299.041157084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203326061,0.0,2.19203326061
 04/23  22:00:00,274.59529362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914118512,0.0,2.18914118512
 04/23  23:00:00,250.150898007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934121956,0.0,2.18934121956
 04/23  24:00:00,237.928700192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926122325,0.0,2.18926122325
 04/24  01:00:00,287.769914344,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023099415,0.0,2.19023099415
 04/24  02:00:00,287.76991448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017280418,0.0,2.19017280418
 04/24  03:00:00,287.769914622,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017073912,0.0,4.36017073912
 04/24  04:00:00,299.992112471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999785894,0.0,2.18999785894
 04/24  05:00:00,349.358338202,0.0,0.0,0.0,49.8407270682,199.362908273,2.19276205714,0.0,2.19276205714
 04/24  06:00:00,406.377179074,33.5257511787,0.0,0.0,49.8407270682,199.362908273,285.890477537,281.526524547,4.36395298977
 04/24  07:00:00,504.834959653,33.4966542247,0.0,0.0,149.522181205,199.362908273,275.942257449,267.190311297,8.75194615155
 04/24  08:00:00,1052.98388504,33.4966542247,0.0,0.0,448.566543614,448.566543614,154.950822218,139.546318883,15.4045033353
 04/24  09:00:00,1016.31027852,33.4966542247,0.0,0.0,448.566543614,448.566543614,147.69386956,130.067137785,17.6267317751
 04/24  10:00:00,967.391187749,33.4966542247,0.0,0.0,448.566543614,448.566543614,110.596068163,92.9617315995,17.6343365634
 04/24  11:00:00,967.356336614,33.4966542247,0.0,0.0,448.566543614,448.566543614,67.6799856097,45.5660278475,22.1139577622
 04/24  12:00:00,917.527650285,33.4966542247,0.0,0.0,448.566543614,398.725816546,81.1750262872,54.5264108477,26.6486154394
 04/24  13:00:00,967.367150332,33.4966542247,0.0,0.0,448.566543614,448.566543614,79.3657312898,54.9679919894,24.3977393004
 04/24  14:00:00,967.377709347,33.4966542247,0.0,0.0,448.566543614,448.566543614,95.7945477093,80.3964748191,15.3980728901
 04/24  15:00:00,967.356661929,33.4966542247,0.0,0.0,448.566543614,448.566543614,70.428966983,55.0361427531,15.39282423
 04/24  16:00:00,1016.23099727,33.4966542247,0.0,0.0,448.566543614,448.566543614,50.2738694551,30.3977963228,19.8760731323
 04/24  17:00:00,903.400729953,33.4966542247,0.0,0.0,348.885089477,398.725816546,86.3152023906,73.1604872468,13.1547151438
 04/24  18:00:00,704.100790463,33.4966542247,0.0,0.0,249.203635341,299.044362409,164.382256037,155.62299033,8.75926570689
 04/24  19:00:00,696.786280522,33.4966542247,0.0,0.0,249.203635341,299.044362409,220.313488728,213.75601681,6.55747191732
 04/24  20:00:00,581.504704594,33.4966542247,0.0,0.0,149.522181205,249.203635341,305.450916689,296.706645605,8.74427108399
 04/24  21:00:00,557.058377207,33.4966542247,0.0,0.0,149.522181205,249.203635341,304.543887015,300.178014932,4.36587208248
 04/24  22:00:00,349.356871215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008837843,0.0,2.19008837843
 04/24  23:00:00,299.992112132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002980219,0.0,2.19002980219
 04/24  24:00:00,287.769914435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031188539,0.0,2.19031188539
 04/25  01:00:00,287.769912317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024905881,0.0,2.19024905881
 04/25  02:00:00,287.769912312,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030854261,0.0,4.36030854261
 04/25  03:00:00,287.769912279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006035431,0.0,2.19006035431
 04/25  04:00:00,299.992109981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999769977,0.0,2.18999769977
 04/25  05:00:00,349.358334911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598415281,0.0,4.36598415281
 04/25  06:00:00,398.033738764,33.5187049411,0.0,0.0,49.8407270682,199.362908273,551.846759435,549.654651936,2.19210749955
 04/25  07:00:00,504.924434473,33.4966542247,0.0,0.0,149.522181205,199.362908273,392.544853026,383.794210251,8.75064277502
 04/25  08:00:00,1052.96862221,33.4966542247,0.0,0.0,448.566543614,448.566543614,140.800124109,123.197199202,17.6029249074
 04/25  09:00:00,1016.25277639,33.4966542247,0.0,0.0,448.566543614,448.566543614,76.1898498098,60.767524568,15.4223252418
 04/25  10:00:00,967.350372237,33.4966542247,0.0,0.0,448.566543614,448.566543614,63.2345917406,43.3998382882,19.8347534524
 04/25  11:00:00,967.345351187,33.4966542247,0.0,0.0,448.566543614,448.566543614,52.2812519675,32.378601431,19.9026505365
 04/25  12:00:00,917.509786862,33.4966542247,0.0,0.0,448.566543614,398.725816546,59.4273223453,32.7788329512,26.6484893941
 04/25  13:00:00,967.344306217,33.4966542247,0.0,0.0,448.566543614,448.566543614,51.300456526,26.90668296,24.393773566
 04/25  14:00:00,967.318378264,33.4966542247,0.0,0.0,448.566543614,448.566543614,22.1770135565,6.7793033475,15.397710209
 04/25  15:00:00,967.3128502,33.4966542247,0.0,0.0,448.566543614,448.566543614,15.8826736766,0.492291023042,15.3903826536
 04/25  16:00:00,1016.23658644,33.5260043935,0.0,0.0,448.566543614,448.566543614,20.6403277573,0.766049308718,19.8742784485
 04/25  17:00:00,903.357197569,33.4966542247,0.0,0.0,348.885089477,398.725816546,31.8261904332,18.6724174837,13.1537729495
 04/25  18:00:00,704.030568084,33.4966542247,0.0,0.0,249.203635341,299.044362409,75.8965493244,67.137891183,8.75865814138
 04/25  19:00:00,696.680742714,33.4966542247,0.0,0.0,249.203635341,299.044362409,86.6654417486,80.1084215473,6.55702020127
 04/25  20:00:00,581.377656837,33.4966542247,0.0,0.0,149.522181205,249.203635341,143.896021097,135.152442473,8.74357862417
 04/25  21:00:00,556.955853453,33.4966542247,0.0,0.0,149.522181205,249.203635341,174.26479758,169.899250304,4.36554727673
 04/25  22:00:00,349.356869141,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026758152,0.0,2.19026758152
 04/25  23:00:00,299.992109893,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020461209,0.0,2.19020461209
 04/25  24:00:00,287.769912098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014166685,0.0,2.19014166685
 04/26  01:00:00,287.769909941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007341634,0.0,2.19007341634
 04/26  02:00:00,287.769910182,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000668726,0.0,2.19000668726
 04/26  03:00:00,287.769910135,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049064053,0.0,4.36049064053
 04/26  04:00:00,299.992107729,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014471984,0.0,2.19014471984
 04/26  05:00:00,349.358330969,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556787839,0.0,4.36556787839
 04/26  06:00:00,398.131127582,33.6371942739,0.0,0.0,49.8407270682,199.362908273,526.316815978,524.124920523,2.19189545536
 04/26  07:00:00,504.836683516,33.4966542247,0.0,0.0,149.522181205,199.362908273,284.589770315,275.837722343,8.75204797209
 04/26  08:00:00,1053.7817796,34.3386611907,0.0,0.0,448.566543614,448.566543614,103.027390428,87.6227875651,15.404602863
 04/26  09:00:00,1018.05110637,35.3007895066,0.0,0.0,448.566543614,448.566543614,71.2206345265,53.5955802725,17.6250542541
 04/26  10:00:00,968.57929808,34.7278029891,0.0,0.0,448.566543614,448.566543614,58.2868061322,40.6548412466,17.6319648856
 04/26  11:00:00,967.41025258,33.5658275143,0.0,0.0,448.566543614,448.566543614,49.1989415445,27.0862920561,22.1126494884
 04/26  12:00:00,986.461646521,33.4966542247,21.3058530549,0.0,448.566543614,398.725816546,52.7691470887,26.127685556,26.6414615327
 04/26  13:00:00,1066.56121165,33.5972036774,41.2479597077,0.0,448.566543614,448.566543614,37.5177725823,13.1243414651,24.3934311172
 04/26  14:00:00,1093.14047719,33.8292420377,66.5817038897,0.0,448.566543614,448.566543614,18.275270259,2.87858968391,15.3966805751
 04/26  15:00:00,1183.50274998,34.4297086946,154.040370832,0.0,448.566543614,448.566543614,15.3918401546,0.0,15.3918401546
 04/26  16:00:00,1298.97174835,35.5552328288,218.418382864,0.0,448.566543614,448.566543614,19.8764914296,0.0,19.8764914296
 04/26  17:00:00,1167.23105407,33.7251302618,202.105418996,0.0,348.885089477,398.725816546,10.9649693944,0.0,10.9649693944
 04/26  18:00:00,895.585021565,34.3777867202,130.52414378,0.0,249.203635341,299.044362409,11.0134947032,0.0702771695877,10.9432175337
 04/26  19:00:00,771.19883902,33.5391485087,34.8985031675,0.0,249.203635341,299.044362409,11.4909643791,4.93321050394,6.55775387519
 04/26  20:00:00,581.294124859,33.4966542247,0.0,0.0,149.522181205,249.203635341,38.3904702175,29.6471438857,8.74332633181
 04/26  21:00:00,556.870285975,33.4966542247,0.0,0.0,149.522181205,249.203635341,63.0830618282,60.8901286351,2.19293319315
 04/26  22:00:00,349.35686712,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983467539,0.0,2.18983467539
 04/26  23:00:00,299.992107916,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038283992,0.0,4.36038283992
 04/26  24:00:00,287.769909984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009050907,0.0,2.19009050907
 04/27  01:00:00,287.769907583,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001636819,0.0,2.19001636819
 04/27  02:00:00,287.769907606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994722071,0.0,2.18994722071
 04/27  03:00:00,287.769907576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021200113,0.0,2.19021200113
 04/27  04:00:00,299.992105489,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901405957,0.0,2.1901405957
 04/27  05:00:00,349.358327372,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547859646,0.0,4.36547859646
 04/27  06:00:00,398.436689709,34.107168652,0.0,0.0,49.8407270682,199.362908273,325.468992208,321.104980321,4.36401188662
 04/27  07:00:00,504.804129975,33.4966542247,0.0,0.0,149.522181205,199.362908273,247.248504252,238.49738242,8.75112183219
 04/27  08:00:00,1052.91241535,33.4966542247,0.0,0.0,448.566543614,448.566543614,69.8786409526,54.4761405488,15.4025004038
 04/27  09:00:00,1016.23522913,33.4966542247,0.0,0.0,448.566543614,448.566543614,57.1118359345,39.4884794906,17.6233564439
 04/27  10:00:00,967.33247419,33.4966542247,0.0,0.0,448.566543614,448.566543614,39.0718416514,21.4410369648,17.6308046866
 04/27  11:00:00,967.333510321,33.4966542247,0.0,0.0,448.566543614,448.566543614,39.978847043,17.8706063989,22.1082406441
 04/27  12:00:00,1019.45226006,33.4966542247,43.8497525393,0.0,448.566543614,398.725816546,43.1518490323,18.7235333463,24.4283156859
 04/27  13:00:00,1046.59603906,33.6882794812,30.8945256563,0.0,448.566543614,448.566543614,32.119783204,7.72921795071,24.3905652533
 04/27  14:00:00,1068.74983972,34.3930079689,42.4280313439,0.0,448.566543614,448.566543614,17.5665041284,2.17068860841,15.3958155199
 04/27  15:00:00,996.074765054,35.1209801484,8.03036740344,0.0,448.566543614,448.566543614,15.391261427,0.0,15.391261427
