Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  16:00:00,1019.36892837,36.6590024065,0.0,0.0,448.566543614,448.566543614,19.8736550224,0.0,19.8736550224
 04/27  17:00:00,905.746964586,35.9010627789,0.0,0.0,348.885089477,398.725816546,13.5803117366,0.42742610257,13.1528856341
 04/27  18:00:00,704.731081913,34.2415308999,0.0,0.0,249.203635341,299.044362409,20.483238991,11.725266913,8.75797207808
 04/27  19:00:00,688.094994002,33.4966542247,0.0,0.0,249.203635341,299.044362409,33.9314134668,27.3739449779,6.55746848887
 04/27  20:00:00,581.312883277,33.4966542247,0.0,0.0,149.522181205,249.203635341,62.3110788902,53.5672898367,8.74378905346
 04/27  21:00:00,556.889923838,33.4966542247,0.0,0.0,149.522181205,249.203635341,90.6685930884,86.3029235329,4.36566955552
 04/27  22:00:00,349.356864693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006932105,0.0,2.19006932105
 04/27  23:00:00,299.992105475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999773682,0.0,2.18999773682
 04/27  24:00:00,287.769907645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026417749,0.0,2.19026417749
 04/28  01:00:00,287.769905273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018633568,0.0,2.19018633568
 04/28  02:00:00,287.76990538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011078103,0.0,2.19011078103
 04/28  03:00:00,287.769905565,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999459603,0.0,4.35999459603
 04/28  04:00:00,299.992103372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022095905,0.0,2.19022095905
 04/28  05:00:00,349.3583236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259738272,0.0,2.19259738272
 04/28  06:00:00,398.606196101,34.2359509238,0.0,0.0,49.8407270682,199.362908273,378.714755075,374.350618349,4.36413672567
 04/28  07:00:00,504.866807468,33.4966542247,0.0,0.0,149.522181205,199.362908273,326.80746783,318.057005053,8.75046277691
 04/28  08:00:00,1052.96824152,33.4966542247,0.0,0.0,448.566543614,448.566543614,140.261806306,124.858946947,15.4028593594
 04/28  09:00:00,1016.26946148,33.4966542247,0.0,0.0,448.566543614,448.566543614,100.5151186,82.8926745679,17.6224440322
 04/28  10:00:00,967.368490271,33.4966542247,0.0,0.0,448.566543614,448.566543614,84.751971943,67.1208284603,17.6311434827
 04/28  11:00:00,967.359299832,33.4966542247,0.0,0.0,448.566543614,448.566543614,72.8129197295,50.7056369039,22.1072828256
 04/28  12:00:00,917.531494857,33.4966542247,0.0,0.0,448.566543614,398.725816546,85.4363125777,61.0169192753,24.4193933023
 04/28  13:00:00,967.446133254,33.5899876572,0.0,0.0,448.566543614,448.566543614,62.7092950412,38.3178886599,24.3914063813
 04/28  14:00:00,968.038494141,34.20933639,0.0,0.0,448.566543614,448.566543614,31.8260262803,16.4296102059,15.3964160744
 04/28  15:00:00,968.797557958,34.9790761305,0.0,0.0,448.566543614,448.566543614,18.8594113289,3.46990600369,15.3895053252
 04/28  16:00:00,1018.14240579,35.4231443213,0.0,0.0,448.566543614,448.566543614,31.7796282349,11.9056510233,19.8739772116
 04/28  17:00:00,903.376024216,33.4966542247,0.0,0.0,348.885089477,398.725816546,56.2477132618,43.094877659,13.1528356028
 04/28  18:00:00,704.040299096,33.4966542247,0.0,0.0,249.203635341,299.044362409,89.7656293752,81.0077410988,8.75788827634
 04/28  19:00:00,688.156593133,33.4966542247,0.0,0.0,249.203635341,299.044362409,113.328849365,106.772413354,6.55643601159
 04/28  20:00:00,581.439807443,33.4966542247,0.0,0.0,149.522181205,249.203635341,226.416705018,217.673106458,8.7435985592
 04/28  21:00:00,557.011575492,33.4966542247,0.0,0.0,149.522181205,249.203635341,248.914329996,244.548733915,4.36559608076
 04/28  22:00:00,349.356862469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003365924,0.0,2.19003365924
 04/28  23:00:00,299.992103244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995770355,0.0,2.18995770355
 04/28  24:00:00,287.769905333,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021896584,0.0,2.19021896584
 04/29  01:00:00,237.929175876,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013671412,0.0,2.19013671412
 04/29  02:00:00,237.929175983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005677155,0.0,2.19005677155
 04/29  03:00:00,237.929176201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997674584,0.0,2.18997674584
 04/29  04:00:00,250.151373951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36038563019,0.0,4.36038563019
 04/29  05:00:00,274.597229322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251713045,0.0,2.19251713045
 04/29  06:00:00,398.049627245,33.5996825889,0.0,0.0,49.8407270682,199.362908273,484.04021113,479.6761545,4.36405663015
 04/29  07:00:00,405.246467388,33.4966542247,0.0,0.0,49.8407270682,199.362908273,405.885172757,401.514552266,4.37062049049
 04/29  08:00:00,654.375199484,33.4966542247,0.0,0.0,249.203635341,249.203635341,312.89170937,304.155406711,8.73630265948
 04/29  09:00:00,617.622098287,33.4966542247,0.0,0.0,249.203635341,249.203635341,200.653631791,191.895621476,8.75801031488
 04/29  10:00:00,568.671886253,33.4966542247,0.0,0.0,249.203635341,249.203635341,124.892864551,116.14324985,8.74961470188
 04/29  11:00:00,568.657901858,33.4966542247,0.0,0.0,249.203635341,249.203635341,107.280475386,96.3306753273,10.9498000589
 04/29  12:00:00,568.666754788,33.4966542247,0.0,0.0,249.203635341,249.203635341,118.464039063,109.710282031,8.75375703209
 04/29  13:00:00,568.650378299,33.4966542247,0.0,0.0,249.203635341,249.203635341,98.5868432064,89.8372383816,8.74960482481
 04/29  14:00:00,319.459271232,33.4966542247,0.0,0.0,74.7610906023,174.442544739,115.142420258,108.585003352,6.5574169056
 04/29  15:00:00,319.437816898,33.4966542247,0.0,0.0,74.7610906023,174.442544739,89.2426665882,82.6907702137,6.55189637445
 04/29  16:00:00,368.321230171,33.4966542247,0.0,0.0,74.7610906023,174.442544739,81.9055455227,75.3506950319,6.55485049082
 04/29  17:00:00,330.248579658,33.4966542247,0.0,0.0,24.9203635341,149.522181205,110.165496651,107.973650137,2.19184651386
 04/29  18:00:00,310.723661136,14.0557313294,0.0,0.0,24.9203635341,149.522181205,4.36407517753,0.0,4.36407517753
 04/29  19:00:00,289.781667534,9.01446689222,0.0,0.0,24.9203635341,149.522181205,4.36403469635,0.0,4.36403469635
 04/29  20:00:00,323.48553387,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171024091,0.0,2.19171024091
 04/29  21:00:00,299.042111648,0.0,0.0,0.0,24.9203635341,149.522181205,4.36743600384,0.0,4.36743600384
 04/29  22:00:00,274.595769235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008908718,0.0,2.19008908718
 04/29  23:00:00,250.151373757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000867753,0.0,2.19000867753
 04/29  24:00:00,237.929176182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899282998,0.0,2.1899282998
 04/30  01:00:00,237.928687337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926345742,0.0,2.18926345742
 04/30  02:00:00,237.928687361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915512261,0.0,2.18915512261
 04/30  03:00:00,237.928687443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932153394,0.0,2.18932153394
 04/30  04:00:00,250.150885208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921283913,0.0,2.18921283913
 04/30  05:00:00,274.596740013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366561025,0.0,4.36366561025
 04/30  06:00:00,291.425772574,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.2595769696,9.07030094634,2.1892760233
 04/30  07:00:00,297.089436395,0.421863701872,0.0,0.0,24.9203635341,149.522181205,3.61124989525,1.42194591419,2.18930398106
 04/30  08:00:00,301.821977632,5.15550987896,0.0,0.0,24.9203635341,149.522181205,2.18930528782,0.0,2.18930528782
 04/30  09:00:00,281.115897934,21.1160206579,0.0,0.0,24.9203635341,149.522181205,2.18908511451,0.0,2.18908511451
 04/30  10:00:00,221.627960954,10.5168780409,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.112055608,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621811587,0.0,4.3621811587
 04/30  12:00:00,211.112055141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111501288,0.0,2.19111501288
 04/30  13:00:00,211.113514253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36769142557,0.0,4.36769142557
 04/30  14:00:00,211.112055374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085913082,0.0,2.19085913082
 04/30  15:00:00,211.11108295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924552049,0.0,2.18924552049
 04/30  16:00:00,322.016158082,14.5589426309,18.4857560767,0.0,24.9203635341,149.522181205,2.1892737273,0.0,2.1892737273
 04/30  17:00:00,296.666467656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930188582,0.0,2.18930188582
 04/30  18:00:00,296.666467634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919211868,0.0,2.18919211868
 04/30  19:00:00,280.76573875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908285947,0.0,2.18908285947
 04/30  20:00:00,323.484072076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924866374,0.0,2.18924866374
 04/30  21:00:00,299.041135275,0.0,0.0,0.0,24.9203635341,149.522181205,4.36363869375,0.0,4.36363869375
 04/30  22:00:00,274.595280832,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891725746,0.0,2.1891725746
 04/30  23:00:00,250.15088523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906332461,0.0,2.18906332461
 04/30  24:00:00,237.928687406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/01  01:00:00,287.769898442,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018894801,0.0,4.36018894801
 05/01  02:00:00,287.769898412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996121522,0.0,2.18996121522
 05/01  03:00:00,287.769898311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020673635,0.0,2.19020673635
 05/01  04:00:00,299.992095973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011764475,0.0,2.19011764475
 05/01  05:00:00,349.358312779,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655213444,0.0,4.3655213444
 05/01  06:00:00,397.958993287,33.4966542247,0.0,0.0,49.8407270682,199.362908273,495.935010259,493.743358711,2.19165154854
 05/01  07:00:00,504.91952494,33.4966542247,0.0,0.0,149.522181205,199.362908273,393.550060639,384.800451675,8.74960896337
 05/01  08:00:00,1053.0343268,33.4966542247,0.0,0.0,448.566543614,448.566543614,223.423060751,208.021922009,15.401138742
 05/01  09:00:00,1016.35426477,33.4966542247,0.0,0.0,448.566543614,448.566543614,207.078446043,189.458174656,17.6202713865
 05/01  10:00:00,967.391532275,33.4966542247,0.0,0.0,448.566543614,448.566543614,113.249318303,95.622648933,17.6266693703
 05/01  11:00:00,967.370281846,33.4966542247,0.0,0.0,448.566543614,448.566543614,86.0772710946,63.973311983,22.1039591116
 05/01  12:00:00,917.543168564,33.4966542247,0.0,0.0,448.566543614,398.725816546,99.3735568167,74.9568370854,24.4167197313
 05/01  13:00:00,967.358653014,33.4966542247,0.0,0.0,448.566543614,448.566543614,69.6292481094,45.2423246735,24.386923436
 05/01  14:00:00,967.333121977,33.4966542247,0.0,0.0,448.566543614,448.566543614,40.8444906773,25.4507356961,15.3937549812
 05/01  15:00:00,967.322071828,33.4966542247,0.0,0.0,448.566543614,448.566543614,27.5799382956,12.1907751157,15.3891631799
 05/01  16:00:00,1016.7557398,34.0370271242,0.0,0.0,448.566543614,448.566543614,31.0105485446,11.1392615756,19.871286969
 05/01  17:00:00,905.18872681,35.3249246245,0.0,0.0,348.885089477,398.725816546,33.9711565225,23.0082278338,10.9629286887
 05/01  18:00:00,705.257138868,34.7428921068,0.0,0.0,249.203635341,299.044362409,53.8674236268,42.9265344348,10.940889192
 05/01  19:00:00,688.188913434,33.5585187421,0.0,0.0,249.203635341,299.044362409,74.5422509104,67.985168168,6.5570827424
 05/01  20:00:00,581.384846263,33.4966542247,0.0,0.0,149.522181205,249.203635341,151.467298352,144.90563878,6.56165957173
 05/01  21:00:00,556.974152417,33.4966542247,0.0,0.0,149.522181205,249.203635341,197.976756315,193.611215781,4.36554053391
 05/01  22:00:00,349.356855006,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011121459,0.0,2.19011121459
 05/01  23:00:00,299.992096027,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900218973,0.0,2.1900218973
 05/01  24:00:00,287.769898462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993260712,0.0,2.18993260712
 05/02  01:00:00,287.769896003,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025283136,0.0,4.36025283136
 05/02  02:00:00,287.769895918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998642968,0.0,2.18998642968
 05/02  03:00:00,287.769895891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989299923,0.0,2.18989299923
 05/02  04:00:00,299.992093572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013322461,0.0,2.19013322461
 05/02  05:00:00,349.358308955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552215126,0.0,4.36552215126
 05/02  06:00:00,397.961360101,33.4966542247,0.0,0.0,49.8407270682,199.362908273,491.917078777,489.725430916,2.19164786046
 05/02  07:00:00,504.862775515,33.4966542247,0.0,0.0,149.522181205,199.362908273,317.349815997,308.600393625,8.7494223718
 05/02  08:00:00,1052.96922806,33.4966542247,0.0,0.0,448.566543614,448.566543614,139.259744671,123.859465555,15.4002791152
 05/02  09:00:00,1016.31630942,33.5592974189,0.0,0.0,448.566543614,448.566543614,79.4038918161,61.7849716549,17.6189201612
 05/02  10:00:00,967.343563451,33.4966542247,0.0,0.0,448.566543614,448.566543614,52.5901441769,34.9615797158,17.6285644612
 05/02  11:00:00,967.338274207,33.4966542247,0.0,0.0,448.566543614,448.566543614,45.7700635143,23.6660602742,22.1040032401
 05/02  12:00:00,917.50140995,33.4966542247,0.0,0.0,448.566543614,398.725816546,46.8868507565,22.47079352,24.4160572365
 05/02  13:00:00,967.329807642,33.4966542247,0.0,0.0,448.566543614,448.566543614,33.3916975972,9.0094456454,24.3822519518
 05/02  14:00:00,1025.79806414,33.4966542247,15.359864981,0.0,448.566543614,448.566543614,16.2314785243,0.838474635508,15.3930038888
 05/02  15:00:00,1087.28214677,33.4966542247,61.0593128862,0.0,448.566543614,448.566543614,15.3868534125,0.0,15.3868534125
 05/02  16:00:00,1162.42421934,33.5014239192,86.6201852788,0.0,448.566543614,448.566543614,19.8675304796,0.0,19.8675304796
 05/02  17:00:00,1021.76884812,33.4966542247,59.8026615787,0.0,348.885089477,398.725816546,10.9652454712,0.0,10.9652454712
 05/02  18:00:00,797.509676118,33.4966542247,35.6525505127,0.0,249.203635341,299.044362409,10.200627157,1.44355264861,8.7570745084
 05/02  19:00:00,710.476724738,33.4966542247,3.45160604766,0.0,249.203635341,299.044362409,20.0083078704,13.4510304401,6.55727743028
 05/02  20:00:00,581.315672312,33.4966542247,0.0,0.0,149.522181205,249.203635341,65.1196512363,56.3763702913,8.743280945
 05/02  21:00:00,556.903010719,33.4966542247,0.0,0.0,149.522181205,249.203635341,105.954233292,101.588714363,4.36551892883
 05/02  22:00:00,349.356852729,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992187958,0.0,2.18992187958
 05/02  23:00:00,299.992093579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016170814,0.0,2.19016170814
 05/02  24:00:00,287.769895765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006792054,0.0,2.19006792054
 05/03  01:00:00,287.769893451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996856557,0.0,2.18996856557
 05/03  02:00:00,287.76989368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966559071,0.0,2.18966559071
 05/03  03:00:00,287.769893608,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601133685,0.0,4.3601133685
 05/03  04:00:00,299.992091422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990966596,0.0,2.18990966596
 05/03  05:00:00,349.358304599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255960281,0.0,2.19255960281
 05/03  06:00:00,389.598750892,33.7980581992,0.0,0.0,49.8407270682,199.362908273,342.809139374,338.445224796,4.36391457799
 05/03  07:00:00,504.80642304,33.4966542247,0.0,0.0,149.522181205,199.362908273,249.59936245,240.850093987,8.74926846268
 05/03  08:00:00,1052.95151359,33.4966542247,0.0,0.0,448.566543614,448.566543614,118.840406802,103.442179836,15.3982269665
 05/03  09:00:00,1016.26768899,33.4966542247,0.0,0.0,448.566543614,448.566543614,97.9949810768,80.3772559839,17.6177250929
 05/03  10:00:00,967.375340139,33.4966542247,0.0,0.0,448.566543614,448.566543614,93.1656743307,75.5386875548,17.6269867759
 05/03  11:00:00,967.358607686,33.4966542247,0.0,0.0,448.566543614,448.566543614,69.6465973112,49.752842753,19.8937545582
 05/03  12:00:00,917.530189426,33.4966542247,0.0,0.0,448.566543614,398.725816546,85.9124043779,59.2837575883,26.6286467896
 05/03  13:00:00,967.360117289,33.4966542247,0.0,0.0,448.566543614,448.566543614,69.7486957033,47.5815748538,22.1671208494
 05/03  14:00:00,967.346189997,33.4966542247,0.0,0.0,448.566543614,448.566543614,57.7010229712,42.3085004733,15.3925224978
 05/03  15:00:00,967.348678781,33.4966542247,0.0,0.0,448.566543614,448.566543614,61.5455216718,46.1612635406,15.3842581313
 05/03  16:00:00,1016.36396709,33.6320510695,0.0,0.0,448.566543614,448.566543614,47.9899889189,28.1239608639,19.866028055
 05/03  17:00:00,903.388447777,33.4966542247,0.0,0.0,348.885089477,398.725816546,69.9553949142,58.9934424178,10.9619524964
 05/03  18:00:00,704.040615342,33.4966542247,0.0,0.0,249.203635341,299.044362409,92.4316083387,81.4909616119,10.9406467268
 05/03  19:00:00,688.173310313,33.4966542247,0.0,0.0,249.203635341,299.044362409,134.824288116,128.267393022,6.55689509453
 05/03  20:00:00,581.438173416,33.4966542247,0.0,0.0,149.522181205,249.203635341,222.285139285,215.72300012,6.56213916502
 05/03  21:00:00,557.014999945,33.4966542247,0.0,0.0,149.522181205,249.203635341,253.5189705,249.15358072,4.36538978046
 05/03  22:00:00,349.356850472,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901278581,0.0,2.1901278581
 05/03  23:00:00,299.992091502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019484171,0.0,2.19019484171
 05/03  24:00:00,287.769893626,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600948783,0.0,4.3600948783
 05/04  01:00:00,287.769891193,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898920695,0.0,2.1898920695
 05/04  02:00:00,287.769891026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012164624,0.0,2.19012164624
 05/04  03:00:00,287.76989093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001919655,0.0,2.19001919655
 05/04  04:00:00,299.99208878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991668411,0.0,2.18991668411
 05/04  05:00:00,349.3583012,0.0,0.0,0.0,49.8407270682,199.362908273,4.36518102637,0.0,4.36518102637
 05/04  06:00:00,389.564243024,33.6119207473,0.0,0.0,49.8407270682,199.362908273,536.355844252,534.164119267,2.19172498493
 05/04  07:00:00,504.880501293,33.4966542247,0.0,0.0,149.522181205,199.362908273,341.293150986,332.543185286,8.74996569961
 05/04  08:00:00,1053.18168143,33.6931013274,0.0,0.0,448.566543614,448.566543614,159.805137002,144.405659029,15.3994779723
 05/04  09:00:00,1017.03118474,34.2484000637,0.0,0.0,448.566543614,448.566543614,111.839088728,94.2222180021,17.6168707259
 05/04  10:00:00,967.785668946,33.9154044882,0.0,0.0,448.566543614,448.566543614,81.9471809,64.3214175788,17.6257633212
 05/04  11:00:00,967.359469939,33.4966542247,0.0,0.0,448.566543614,448.566543614,70.22402299,50.3315678328,19.8924551572
 05/04  12:00:00,917.523144592,33.4966542247,0.0,0.0,448.566543614,398.725816546,76.5164107179,49.8842509799,26.632159738
 05/04  13:00:00,967.350392229,33.4966542247,0.0,0.0,448.566543614,448.566543614,59.2975803234,34.9171352815,24.380445042
 05/04  14:00:00,967.325614014,33.4966542247,0.0,0.0,448.566543614,448.566543614,31.4411844869,16.0492394443,15.3919450425
 05/04  15:00:00,967.341726559,33.5253434477,0.0,0.0,448.566543614,448.566543614,14.0936022988,0.905726762529,13.1878755363
 05/04  16:00:00,1016.92427142,34.2138645941,0.0,0.0,448.566543614,448.566543614,20.6512420842,0.783750649907,19.8674914343
 05/04  17:00:00,904.900358831,35.0510693293,0.0,0.0,348.885089477,398.725816546,15.7408663285,4.7792936516,10.9615726769
 05/04  18:00:00,705.353238712,34.8536107156,0.0,0.0,249.203635341,299.044362409,35.3739023543,24.4319830676,10.9419192867
 05/04  19:00:00,688.111630473,33.4966542247,0.0,0.0,249.203635341,299.044362409,54.8628561007,48.3056023044,6.5572537963
 05/04  20:00:00,581.382169635,33.4966542247,0.0,0.0,149.522181205,249.203635341,149.60560605,140.864198117,8.74140793316
 05/04  21:00:00,556.974976939,33.4966542247,0.0,0.0,149.522181205,249.203635341,196.035672407,193.842996394,2.19267601304
 05/04  22:00:00,349.356848088,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006077027,0.0,2.19006077027
 05/04  23:00:00,299.992089062,0.0,0.0,0.0,24.9203635341,199.362908273,4.19866233512,0.0,4.19866233512
 05/04  24:00:00,287.769891239,0.0,0.0,0.0,24.9203635341,199.362908273,2.35113368995,0.0,2.35113368995
 05/05  01:00:00,287.769888605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997260931,0.0,2.18997260931
 05/05  02:00:00,287.769888595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986577877,0.0,2.18986577877
 05/05  03:00:00,287.769888492,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900898333,0.0,2.1900898333
 05/05  04:00:00,299.992086296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998279301,0.0,2.18998279301
 05/05  05:00:00,349.358297247,0.0,0.0,0.0,49.8407270682,199.362908273,4.36528219224,0.0,4.36528219224
 05/05  06:00:00,389.660475765,33.6872755719,0.0,0.0,49.8407270682,199.362908273,550.012171072,547.820400509,2.19177056296
 05/05  07:00:00,504.899350821,33.4966542247,0.0,0.0,149.522181205,199.362908273,355.600081869,346.849523615,8.75055825419
 05/05  08:00:00,1053.26239592,33.7643839497,0.0,0.0,448.566543614,448.566543614,167.204976778,151.806762876,15.3982139011
 05/05  09:00:00,1017.19833814,34.4140978288,0.0,0.0,448.566543614,448.566543614,110.967084965,93.3511833426,17.6159016224
 05/05  10:00:00,967.976674486,34.1120426642,0.0,0.0,448.566543614,448.566543614,73.3709810899,55.7465594038,17.624421686
 05/05  11:00:00,967.352838856,33.4966542247,0.0,0.0,448.566543614,448.566543614,60.8324654565,40.9421495345,19.8903159221
 05/05  12:00:00,917.515253641,33.4966542247,0.0,0.0,448.566543614,398.725816546,65.5996376976,38.9713310966,26.628306601
 05/05  13:00:00,967.342810497,33.4966542247,0.0,0.0,448.566543614,448.566543614,49.1448210083,24.7684512039,24.3763698044
 05/05  14:00:00,967.321811846,33.4966542247,0.0,0.0,448.566543614,448.566543614,24.1966021774,11.0034650104,13.193137167
 05/05  15:00:00,967.652131278,33.8363697878,0.0,0.0,448.566543614,448.566543614,15.5250803058,0.138871568093,15.3862087377
 05/05  16:00:00,1018.01603632,35.3060256395,0.0,0.0,448.566543614,448.566543614,20.1715645671,0.305048539924,19.8665160271
 05/05  17:00:00,905.787823579,35.9412967342,0.0,0.0,348.885089477,398.725816546,12.2569718719,1.29590904802,10.9610628239
 05/05  18:00:00,705.951670786,35.4566898905,0.0,0.0,249.203635341,299.044362409,29.0507451,18.1105056389,10.9402394611
 05/05  19:00:00,688.105327996,33.4966542247,0.0,0.0,249.203635341,299.044362409,45.8576071735,39.3006646562,6.55694251726
 05/05  20:00:00,581.362226021,33.4966542247,0.0,0.0,149.522181205,249.203635341,119.24352628,112.681511212,6.56201506771
 05/05  21:00:00,556.955735023,33.4966542247,0.0,0.0,149.522181205,249.203635341,169.635079399,165.269914064,4.36516533468
 05/05  22:00:00,349.356845363,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992696227,0.0,2.18992696227
 05/05  23:00:00,299.992086376,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015040226,0.0,2.19015040226
 05/05  24:00:00,287.769888611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004311103,0.0,2.19004311103
 05/06  01:00:00,237.929159232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993093981,0.0,2.18993093981
 05/06  02:00:00,237.929159212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36018770954,0.0,4.36018770954
 05/06  03:00:00,237.929159106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992663234,0.0,2.18992663234
 05/06  04:00:00,250.151356886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901448818,0.0,2.1901448818
 05/06  05:00:00,274.597202401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526926051,0.0,4.36526926051
 05/06  06:00:00,389.473698501,33.5270604908,0.0,0.0,49.8407270682,199.362908273,506.909588372,504.71788815,2.19170022177
 05/06  07:00:00,405.20940086,33.4966542247,0.0,0.0,49.8407270682,199.362908273,340.644669401,336.274268555,4.37040084628
 05/06  08:00:00,654.471334026,33.6565619492,0.0,0.0,249.203635341,249.203635341,220.919269807,212.184397412,8.73487239489
 05/06  09:00:00,618.246420122,34.1435065533,0.0,0.0,249.203635341,249.203635341,164.281470582,155.524995427,8.75647515543
 05/06  10:00:00,568.964997588,33.7742512071,0.0,0.0,249.203635341,249.203635341,138.193210295,129.444358577,8.74885171828
 05/06  11:00:00,568.663048602,33.4966542247,0.0,0.0,249.203635341,249.203635341,107.796799273,98.3213538225,9.47544545043
 05/06  12:00:00,568.640460042,33.4966542247,0.0,0.0,249.203635341,249.203635341,83.3092102627,73.0859503337,10.223259929
 05/06  13:00:00,568.625957289,33.4966542247,0.0,0.0,249.203635341,249.203635341,65.0199914549,56.2718571938,8.74813426118
 05/06  14:00:00,382.153096167,33.4966542247,11.9664532446,0.0,74.7610906023,174.442544739,84.1309428414,77.575621181,6.55532166041
 05/06  15:00:00,395.581262643,33.4966542247,29.8137854177,0.0,74.7610906023,174.442544739,48.7700359533,44.3960703718,4.37396558148
 05/06  16:00:00,501.69144497,33.5406984121,74.691400244,0.0,74.7610906023,174.442544739,51.4519470477,44.8979613896,6.55398565805
 05/06  17:00:00,518.291872442,34.6645570854,125.908745204,0.0,24.9203635341,149.522181205,69.2990721273,64.9358612585,4.36321086875
 05/06  18:00:00,436.655470867,23.5936297249,72.4273812632,0.0,24.9203635341,149.522181205,2.19164900092,0.0,2.19164900092
 05/06  19:00:00,305.710758319,5.36128143655,9.8009562427,0.0,24.9203635341,149.522181205,4.3637631865,0.0,4.3637631865
 05/06  20:00:00,323.485510109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173593458,0.0,2.19173593458
 05/06  21:00:00,299.042081206,0.0,0.0,0.0,24.9203635341,149.522181205,4.36706333853,0.0,4.36706333853
 05/06  22:00:00,274.595752738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983430109,0.0,2.18983430109
 05/06  23:00:00,250.151357052,0.0,0.0,0.0,24.9203635341,149.522181205,4.35999327164,0.0,4.35999327164
 05/06  24:00:00,237.929159311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982891936,0.0,2.18982891936
 05/07  01:00:00,237.92867375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917723971,0.0,2.18917723971
 05/07  02:00:00,237.928673706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903851327,0.0,2.18903851327
 05/07  03:00:00,237.928673709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.150871508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916959409,0.0,2.18916959409
 05/07  05:00:00,274.596715734,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346247025,0.0,4.36346247025
 05/07  06:00:00,280.765725127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917654312,0.0,2.18917654312
 05/07  07:00:00,296.666454042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912704893,0.0,2.18912704893
 05/07  08:00:00,311.268615071,14.6021610598,0.0,0.0,24.9203635341,149.522181205,2.18912269979,0.0,2.18912269979
 05/07  09:00:00,277.556402732,17.5565421725,0.0,0.0,24.9203635341,149.522181205,2.18922649141,0.0,2.18922649141
 05/07  10:00:00,236.33484921,21.4659403704,0.00013474210208,0.0,24.9203635341,149.522181205,1.35009329687,0.0,1.35009329687
 05/07  11:00:00,211.112035123,0.0,0.0,0.0,24.9203635341,149.522181205,3.03037423659,0.0,3.03037423659
 05/07  12:00:00,211.112034711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100622704,0.0,2.19100622704
 05/07  13:00:00,211.113483525,0.0,0.0,0.0,24.9203635341,149.522181205,4.36725495792,0.0,4.36725495792
 05/07  14:00:00,211.112034944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042370131,0.0,2.19042370131
 05/07  15:00:00,230.347362049,2.25361672306,13.9362098362,0.0,24.9203635341,149.522181205,2.18921941564,0.0,2.18921941564
 05/07  16:00:00,513.966056933,25.8783070386,165.243053584,0.0,24.9203635341,149.522181205,2.1891697487,0.0,2.1891697487
 05/07  17:00:00,534.256459627,21.5634919719,152.554580831,0.0,24.9203635341,149.522181205,2.18924639583,0.0,2.18924639583
 05/07  18:00:00,565.095991915,26.8881598496,177.218303709,0.0,24.9203635341,149.522181205,2.18921495532,0.0,2.18921495532
 05/07  19:00:00,438.363189625,13.9538846269,102.655138326,0.0,24.9203635341,149.522181205,2.18920124778,0.0,2.18920124778
 05/07  20:00:00,323.484058487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915088192,0.0,2.18915088192
 05/07  21:00:00,299.041111169,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178163032,0.0,2.19178163032
 05/07  22:00:00,274.595267219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911825115,0.0,2.18911825115
 05/07  23:00:00,250.15087171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883601593,0.0,2.18883601593
 05/07  24:00:00,237.928673867,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891093136,0.0,2.1891093136
 05/08  01:00:00,287.769881209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991806742,0.0,2.18991806742
 05/08  02:00:00,287.769881384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012569187,0.0,2.19012569187
 05/08  03:00:00,287.769881328,0.0,0.0,0.0,24.9203635341,199.362908273,4.35988971914,0.0,4.35988971914
 05/08  04:00:00,299.992079167,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009188905,0.0,2.19009188905
 05/08  05:00:00,349.358284893,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234802588,0.0,2.19234802588
 05/08  06:00:00,389.416605581,33.4966542247,0.0,0.0,49.8407270682,199.362908273,477.867032256,473.503418274,4.36361398163
 05/08  07:00:00,504.836181636,33.4966542247,0.0,0.0,149.522181205,199.362908273,277.714464814,268.965341135,8.74912367885
 05/08  08:00:00,1053.87006206,34.4391260549,0.0,0.0,448.566543614,448.566543614,86.6639970989,71.2674520767,15.3965450222
 05/08  09:00:00,1099.80072053,35.5762374962,42.6397140044,0.0,448.566543614,448.566543614,48.2561885194,32.8421219491,15.4140665703
 05/08  10:00:00,1214.99076108,35.1800329307,183.373092958,0.0,448.566543614,448.566543614,37.4622631963,19.8408297943,17.621433402
 05/08  11:00:00,1246.09702374,33.6782255788,213.500315341,0.0,448.566543614,448.566543614,32.1762583147,10.0794291377,22.096829177
 05/08  12:00:00,1207.01024878,33.4966542247,222.89962749,0.0,448.566543614,398.725816546,34.3129570383,9.90712127285,24.4058357655
 05/08  13:00:00,1268.80413564,33.4966542247,233.558272077,0.0,448.566543614,448.566543614,25.5721060289,1.2003530858,24.3717529431
 05/08  14:00:00,1276.66895515,33.4966542247,241.059881212,0.0,448.566543614,448.566543614,13.3323293648,0.141417609048,13.1909117557
 05/08  15:00:00,1280.70137562,33.8873823771,244.191589904,0.0,448.566543614,448.566543614,15.383889293,0.0,15.383889293
 05/08  16:00:00,1342.81867939,36.5561878671,254.380133351,0.0,448.566543614,448.566543614,19.8647713316,0.0,19.8647713316
 05/08  17:00:00,1230.7371434,37.2792569085,254.934729439,0.0,348.885089477,398.725816546,10.9624376917,0.0,10.9624376917
 05/08  18:00:00,1021.32656714,36.8605333953,246.199118673,0.0,249.203635341,299.044362409,8.75586938529,0.0,8.75586938529
 05/08  19:00:00,974.024717954,33.6464572954,228.053772543,0.0,249.203635341,299.044362409,6.75336826493,0.196721428952,6.55664683598
 05/08  20:00:00,852.41500912,33.4966542247,207.491004125,0.0,149.522181205,249.203635341,16.2993507099,7.55789418186,8.74145652804
 05/08  21:00:00,765.338313981,33.4966542247,147.747315817,0.0,149.522181205,249.203635341,26.775964316,22.4107352324,4.36522908357
 05/08  22:00:00,349.356838262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986103326,0.0,2.18986103326
 05/08  23:00:00,299.99207902,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006816985,0.0,2.19006816985
 05/08  24:00:00,287.769881104,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899472592,0.0,2.1899472592
 05/09  01:00:00,287.76987862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981980565,0.0,2.18981980565
 05/09  02:00:00,287.76987858,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002214504,0.0,2.19002214504
 05/09  03:00:00,287.769878652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989702567,0.0,2.18989702567
 05/09  04:00:00,299.992076621,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900988675,0.0,2.1900988675
 05/09  05:00:00,349.358280918,0.0,0.0,0.0,49.8407270682,199.362908273,4.36503762377,0.0,4.36503762377
 05/09  06:00:00,389.498933788,33.7872742859,0.0,0.0,49.8407270682,199.362908273,228.092116217,223.728725241,4.36339097524
 05/09  07:00:00,504.722917765,33.4966542247,0.0,0.0,149.522181205,199.362908273,143.537366582,134.789164841,8.74820174097
 05/09  08:00:00,1054.15131651,34.7569341442,0.0,0.0,448.566543614,448.566543614,42.9767614259,27.5815857466,15.3951756793
 05/09  09:00:00,1148.46006834,33.9471335743,72.7302515369,0.0,448.566543614,448.566543614,25.3209027804,9.90906828448,15.4118344959
 05/09  10:00:00,1193.9037272,33.8389741214,164.502885483,0.0,448.566543614,448.566543614,19.3941017797,1.77343431438,17.6206674653
 05/09  11:00:00,1220.47998383,33.525384402,189.566702383,0.0,448.566543614,448.566543614,20.6709041979,0.78550173654,19.8854024613
 05/09  12:00:00,1177.87596928,33.53617082,195.298867318,0.0,448.566543614,398.725816546,25.2183519113,0.818824416823,24.3995274945
 05/09  13:00:00,1232.83177047,34.5675440319,198.966073622,0.0,448.566543614,448.566543614,24.3856658268,0.0133145450963,24.3723512817
 05/09  14:00:00,1235.48182281,36.0956062056,200.092487909,0.0,448.566543614,448.566543614,15.3892045376,0.0,15.3892045376
 05/09  15:00:00,1241.08043024,37.5883066676,203.625374812,0.0,448.566543614,448.566543614,15.3833743484,0.0,15.3833743484
 05/09  16:00:00,1301.19008174,40.2601032405,211.753483765,0.0,448.566543614,448.566543614,17.6570265851,0.0,17.6570265851
 05/09  17:00:00,1186.10248893,38.7796535644,211.574020479,0.0,348.885089477,398.725816546,13.1477514848,0.0,13.1477514848
 05/09  18:00:00,975.213261311,35.7487717559,203.507565867,0.0,249.203635341,299.044362409,8.75520460502,0.0,8.75520460502
 05/09  19:00:00,939.350912782,33.5307544082,195.513990845,0.0,249.203635341,299.044362409,6.59093419469,0.0347105264363,6.55622366826
 05/09  20:00:00,820.208657722,33.4966542247,176.910437946,0.0,149.522181205,249.203635341,11.5986935792,5.03762015072,6.56107342844
 05/09  21:00:00,723.998926508,33.4966542247,106.978789078,0.0,149.522181205,249.203635341,23.1502999268,18.7853619021,4.36493802472
 05/09  22:00:00,349.356835454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000972957,0.0,2.19000972957
 05/09  23:00:00,299.992076428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988423608,0.0,2.18988423608
 05/09  24:00:00,287.769878782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008576154,0.0,2.19008576154
 05/10  01:00:00,287.769876235,0.0,0.0,0.0,24.9203635341,199.362908273,4.35978112489,0.0,4.35978112489
 05/10  02:00:00,287.769876255,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002249076,0.0,2.19002249076
 05/10  03:00:00,287.769876126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989274244,0.0,2.18989274244
 05/10  04:00:00,299.992073933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008900423,0.0,2.19008900423
 05/10  05:00:00,349.358276943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36503473555,0.0,4.36503473555
 05/10  06:00:00,390.448008585,34.8158275004,0.0,0.0,49.8407270682,199.362908273,130.533651581,128.34208728,2.19156430092
 05/10  07:00:00,504.712826591,33.5265916128,0.0,0.0,149.522181205,199.362908273,95.5422828788,86.792964825,8.74931805378
 05/10  08:00:00,1064.56970667,35.7844275887,0.000338886053723,0.0,448.566543614,448.566543614,38.7128504411,23.3181314306,15.3947190105
 05/10  09:00:00,1019.61652417,36.899432332,0.0,0.0,448.566543614,448.566543614,28.258941679,12.8452043513,15.4137373277
 05/10  10:00:00,970.93923419,37.1144696756,0.0,0.0,448.566543614,448.566543614,25.4765923405,7.85628774079,17.6203045997
 05/10  11:00:00,1029.65607752,35.8532675979,15.3493615431,0.0,448.566543614,448.566543614,25.5903289425,3.49636585176,22.0939630908
 05/10  12:00:00,1003.85909288,33.561637365,32.0409331486,0.0,448.566543614,398.725816546,30.8962840615,6.49554525187,24.4007388096
 05/10  13:00:00,1084.80877664,36.475536409,55.6258217029,0.0,448.566543614,448.566543614,22.8062345185,0.650010038454,22.15622448
 05/10  14:00:00,1110.82043087,37.3430198234,80.0689483277,0.0,448.566543614,448.566543614,15.4312830884,0.0437838692833,15.3874992191
 05/10  15:00:00,1115.90291437,38.4718178345,84.0184282294,0.0,448.566543614,448.566543614,15.3815420798,0.0,15.3815420798
 05/10  16:00:00,1167.72467565,39.3818052011,86.0318872319,0.0,448.566543614,448.566543614,17.6536756031,0.0,17.6536756031
 05/10  17:00:00,979.779999289,35.7160594261,30.4691576922,0.0,348.885089477,398.725816546,13.1492698927,0.0,13.1492698927
 05/10  18:00:00,704.107399432,33.627314684,0.0,0.0,249.203635341,299.044362409,8.75490543084,0.0,8.75490543084
 05/10  19:00:00,679.530566833,33.4966542247,0.0,0.0,249.203635341,299.044362409,7.94127287661,1.38526383391,6.5560090427
 05/10  20:00:00,581.291381939,33.4966542247,0.0,0.0,149.522181205,249.203635341,33.5649725424,26.3508199457,7.21415259664
 05/10  21:00:00,556.862416208,33.4966542247,0.0,0.0,149.522181205,249.203635341,54.7877082073,51.0737068105,3.71400139675
 05/10  22:00:00,349.356833076,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007026151,0.0,2.19007026151
 05/10  23:00:00,299.992074073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963976168,0.0,2.18963976168
 05/10  24:00:00,287.769876225,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981493659,0.0,4.35981493659
 05/11  01:00:00,287.769873686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002952658,0.0,2.19002952658
 05/11  02:00:00,287.769873547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989531805,0.0,2.18989531805
 05/11  03:00:00,287.769873582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008613697,0.0,2.19008613697
 05/11  04:00:00,299.992071237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995175487,0.0,2.18995175487
 05/11  05:00:00,349.358273098,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488055842,0.0,4.36488055842
 05/11  06:00:00,390.715170485,35.0577981364,0.0,0.0,49.8407270682,199.362908273,163.820437873,161.628705279,2.19173259338
 05/11  07:00:00,504.699222014,33.4966542247,0.0,0.0,149.522181205,199.362908273,117.166507688,108.417470244,8.74903744384
 05/11  08:00:00,1054.65016173,35.2525433811,0.0,0.0,448.566543614,448.566543614,47.753420643,32.3604838233,15.3929368197
 05/11  09:00:00,1019.32812075,36.6065864017,0.0,0.0,448.566543614,448.566543614,36.2377984259,18.627045082,17.6107533439
 05/11  10:00:00,971.148172664,37.3204698047,0.0,0.0,448.566543614,448.566543614,27.1031968835,11.685688937,15.4175079465
 05/11  11:00:00,970.176179724,36.3486427973,0.0,0.0,448.566543614,448.566543614,28.720596329,6.62775288597,22.092843443
 05/11  12:00:00,972.144730083,34.0156304892,15.2964484621,0.0,448.566543614,398.725816546,33.2255044283,8.82696774968,24.3985366786
 05/11  13:00:00,1089.31376395,37.2364450895,59.3367626609,0.0,448.566543614,448.566543614,23.0548992568,0.900640490891,22.154258766
 05/11  14:00:00,1115.71224016,37.9076788847,84.390038778,0.0,448.566543614,448.566543614,15.4653191826,0.0784666752911,15.3868525073
 05/11  15:00:00,1120.66382398,38.5902718069,88.6557870967,0.0,448.566543614,448.566543614,15.3817557804,0.0,15.3817557804
 05/11  16:00:00,1177.2355574,41.9014568442,93.0080036089,0.0,448.566543614,448.566543614,17.6535425568,0.0,17.6535425568
 05/11  17:00:00,1063.10322203,40.1817594682,93.4645375157,0.0,348.885089477,398.725816546,13.1472620786,0.0,13.1472620786
 05/11  18:00:00,826.245796176,36.6888955316,60.4466253814,0.0,249.203635341,299.044362409,8.75476857318,0.0,8.75476857318
 05/11  19:00:00,702.226526051,33.5983788468,3.65146727843,0.0,249.203635341,299.044362409,8.04790816787,1.49172305712,6.55618511075
 05/11  20:00:00,581.285807274,33.4966542247,0.0,0.0,149.522181205,249.203635341,26.2253421983,19.6647407929,6.56060140547
 05/11  21:00:00,556.854929588,33.4966542247,0.0,0.0,149.522181205,249.203635341,46.6093810337,42.2443236031,4.3650574306
 05/11  22:00:00,349.356830383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987705464,0.0,2.18987705464
 05/11  23:00:00,299.992071384,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900675148,0.0,2.1900675148
 05/11  24:00:00,287.769873572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993288765,0.0,2.18993288765
 05/12  01:00:00,287.769871153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979322947,0.0,2.18979322947
 05/12  02:00:00,287.769871121,0.0,0.0,0.0,24.9203635341,199.362908273,4.3598192993,0.0,4.3598192993
 05/12  03:00:00,287.769871158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900256334,0.0,2.1900256334
 05/12  04:00:00,299.992068805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988664136,0.0,2.18988664136
 05/12  05:00:00,349.358268629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241855773,0.0,2.19241855773
 05/12  06:00:00,390.706150358,34.9421585093,0.0,0.0,49.8407270682,199.362908273,300.586715844,296.223184621,4.36353122319
 05/12  07:00:00,510.217584405,33.4966542247,0.000401305193327,0.0,149.522181205,199.362908273,211.365754668,202.617798866,8.74795580204
 05/12  08:00:00,1054.552036,35.1411437896,0.0,0.0,448.566543614,448.566543614,64.2428760449,48.8494611418,15.3934149031
 05/12  09:00:00,1019.55756537,36.8270785999,0.0,0.0,448.566543614,448.566543614,45.2112380347,29.8009020268,15.4103360078
 05/12  10:00:00,997.946231602,37.3985318159,7.59182275711,0.0,448.566543614,448.566543614,34.7375848842,17.1203030874,17.6172817968
 05/12  11:00:00,1088.39827387,36.1312537365,59.5256548727,0.0,448.566543614,448.566543614,29.2849158468,9.40449464131,19.8804212055
 05/12  12:00:00,1129.38653552,33.8245324391,149.657428804,0.0,448.566543614,398.725816546,33.7653484551,9.3689248236,24.3964236315
 05/12  13:00:00,1230.38670085,36.7625111817,195.749303583,0.0,448.566543614,448.566543614,25.7538691222,1.38685869564,24.3670104266
 05/12  14:00:00,1242.47977844,37.45461334,206.715329724,0.0,448.566543614,448.566543614,15.6354439428,0.248251094096,15.3871928487
 05/12  15:00:00,1247.36009275,38.5938530119,209.852793163,0.0,448.566543614,448.566543614,13.1871135387,0.0,13.1871135387
 05/12  16:00:00,1309.23491825,42.0474575419,218.936048556,0.0,448.566543614,448.566543614,19.8580581555,0.0,19.8580581555
 05/12  17:00:00,1190.81071584,35.9836261838,219.470201045,0.0,348.885089477,398.725816546,10.9607530448,0.0,10.9607530448
 05/12  18:00:00,983.225415723,33.9302653458,214.514715406,0.0,249.203635341,299.044362409,8.75498486387,0.0,8.75498486387
 05/12  19:00:00,950.242509685,33.4966542247,207.964164094,0.0,249.203635341,299.044362409,6.55565381398,0.0,6.55565381398
 05/12  20:00:00,793.368972629,33.4966542247,151.339805508,0.0,149.522181205,249.203635341,14.7279153007,5.98673136862,8.74118393212
 05/12  21:00:00,585.032289537,33.4966542247,9.0760066142,0.0,149.522181205,249.203635341,37.4858060233,35.2933467813,2.19245924193
 05/12  22:00:00,349.356828192,0.0,0.0,0.0,49.8407270682,199.362908273,4.35994624272,0.0,4.35994624272
 05/12  23:00:00,299.992069038,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897635279,0.0,2.1897635279
 05/12  24:00:00,287.769871026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994875211,0.0,2.18994875211
 05/13  01:00:00,237.929141336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980209976,0.0,2.18980209976
 05/13  02:00:00,237.929141288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998224975,0.0,2.18998224975
 05/13  03:00:00,237.929141287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983878144,0.0,2.18983878144
 05/13  04:00:00,250.151339161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001856844,0.0,2.19001856844
 05/13  05:00:00,274.597174446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36510230967,0.0,4.36510230967
 05/13  06:00:00,381.694848327,34.5434863713,0.0,0.0,49.8407270682,199.362908273,212.059507306,209.867865915,2.19164139169
 05/13  07:00:00,405.04860132,33.5111108012,0.0,0.0,49.8407270682,199.362908273,140.951117137,134.405906229,6.5452109079
 05/13  08:00:00,655.629151775,34.9463183834,0.0,0.0,249.203635341,249.203635341,65.164402682,58.6093628235,6.55503985849
 05/13  09:00:00,723.158691769,35.5588286005,45.4858195847,0.0,249.203635341,249.203635341,51.7720659688,43.0176472926,8.75441867626
 05/13  10:00:00,798.308736507,35.0338381489,166.237756624,0.0,249.203635341,249.203635341,40.1963616536,31.4498891939,8.74647245969
 05/13  11:00:00,843.881703101,33.6263639015,211.099881662,0.0,249.203635341,249.203635341,30.1004769643,21.3400316405,8.76044532376
 05/13  12:00:00,857.861529423,33.4966542247,223.042800735,0.0,249.203635341,249.203635341,21.0291230058,12.2777506357,8.7513723701
 05/13  13:00:00,877.198148463,33.4966542247,240.672348267,0.0,249.203635341,249.203635341,15.100449626,6.3528972239,8.74755240205
 05/13  14:00:00,640.528935409,33.4966542247,252.011874709,0.0,74.7610906023,174.442544739,11.6473191516,5.09188631966,6.55543283191
 05/13  15:00:00,646.679947266,33.4966542247,257.972183007,0.0,74.7610906023,174.442544739,6.54973540595,0.0,6.54973540595
 05/13  16:00:00,696.08657032,33.4966542247,258.487026724,0.0,74.7610906023,174.442544739,6.56383615427,0.0103301456671,6.5535060086
 05/13  17:00:00,662.05611426,33.6545104335,262.464533697,0.0,24.9203635341,149.522181205,2.88480449477,0.693054621254,2.19174987351
 05/13  18:00:00,553.761135104,23.5139104538,183.823327988,0.0,24.9203635341,149.522181205,4.36356921732,0.0,4.36356921732
 05/13  19:00:00,329.070743948,5.36128143655,40.3047632124,0.0,24.9203635341,149.522181205,2.19172904583,0.0,2.19172904583
 05/13  20:00:00,323.485485845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299422163,0.0,4.36299422163
 05/13  21:00:00,299.042049458,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685660273,0.0,4.36685660273
 05/13  22:00:00,274.595734785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994249193,0.0,2.18994249193
 05/13  23:00:00,250.151339156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979866017,0.0,2.18979866017
 05/13  24:00:00,237.929141306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997822098,0.0,2.18997822098
 05/14  01:00:00,237.928659613,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891003846,0.0,2.1891003846
 05/14  02:00:00,237.928659638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893096417,0.0,2.18893096417
 05/14  03:00:00,237.928659549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902624164,0.0,2.18902624164
 05/14  04:00:00,250.15085732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912110633,0.0,2.18912110633
 05/14  05:00:00,274.596690319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156858994,0.0,2.19156858994
 05/14  06:00:00,272.222044203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910849661,0.0,2.18910849661
 05/14  07:00:00,311.398256183,14.7318163463,0.0,0.0,24.9203635341,149.522181205,2.18916786452,0.0,2.18916786452
 05/14  08:00:00,392.092978609,21.7373344365,35.2649982126,0.0,24.9203635341,149.522181205,2.18915659315,0.0,2.18915659315
 05/14  09:00:00,481.517907861,26.4386649189,134.85928398,0.0,24.9203635341,149.522181205,2.18912747888,0.0,2.18912747888
 05/14  10:00:00,429.929891389,21.4738122265,136.723597508,0.0,24.9203635341,149.522181205,2.18913393601,0.0,2.18913393601
 05/14  11:00:00,307.71757809,9.4363305941,66.3067036161,0.0,24.9203635341,149.522181205,2.19091089236,0.0,2.19091089236
 05/14  12:00:00,211.112013337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066805295,0.0,2.19066805295
 05/14  13:00:00,211.113451673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36656358201,0.0,4.36656358201
 05/14  14:00:00,211.112013529,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059469489,0.0,2.19059469489
 05/14  15:00:00,336.128340023,12.3056485882,85.2811337389,0.0,24.9203635341,149.522181205,2.18911487538,0.0,2.18911487538
 05/14  16:00:00,507.541960557,21.917087834,162.028670324,0.0,24.9203635341,149.522181205,2.18913029966,0.0,2.18913029966
 05/14  17:00:00,570.399028968,26.5350757805,182.552907204,0.0,24.9203635341,149.522181205,2.18911890068,0.0,2.18911890068
 05/14  18:00:00,534.543529241,22.1627667156,153.120604539,0.0,24.9203635341,149.522181205,2.18916026546,0.0,2.18916026546
 05/14  19:00:00,401.380121901,11.5766108635,77.0441497897,0.0,24.9203635341,149.522181205,2.18914883824,0.0,2.18914883824
