Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  20:00:00,323.484044274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892474582,0.0,2.18892474582
 05/14  21:00:00,299.041086016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146271366,0.0,2.19146271366
 05/14  22:00:00,274.595252984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908755295,0.0,2.18908755295
 05/14  23:00:00,250.15085747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891729971,0.0,2.18891729971
 05/14  24:00:00,237.928659639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901186038,0.0,2.18901186038
 05/15  01:00:00,287.769863179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982549261,0.0,2.18982549261
 05/15  02:00:00,287.769863251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999448953,0.0,2.18999448953
 05/15  03:00:00,287.769863249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984186719,0.0,2.18984186719
 05/15  04:00:00,299.992061194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001054163,0.0,2.19001054163
 05/15  05:00:00,349.358256424,0.0,0.0,0.0,49.8407270682,199.362908273,4.364677954,0.0,4.364677954
 05/15  06:00:00,380.949295993,33.7266698281,0.0,0.0,49.8407270682,199.362908273,304.490590188,300.127212429,4.36337775867
 05/15  07:00:00,504.759102208,33.4966542247,0.0,0.0,149.522181205,199.362908273,190.768075252,184.201795429,6.56627982285
 05/15  08:00:00,1054.67610826,35.2767464276,0.0,0.0,448.566543614,448.566543614,50.119619543,34.7298985797,15.3897209632
 05/15  09:00:00,1106.55439061,36.2325366902,39.3924319676,0.0,448.566543614,448.566543614,34.4569035262,16.8465336312,17.610369895
 05/15  10:00:00,1185.48845892,35.7052817904,154.880710143,0.0,448.566543614,448.566543614,21.2157539605,5.80219057283,15.4135633877
 05/15  11:00:00,1224.76811091,33.8637372524,194.138337301,0.0,448.566543614,448.566543614,22.2949590332,2.4136344242,19.881324609
 05/15  12:00:00,1179.82979918,33.4966542247,198.313424935,0.0,448.566543614,398.725816546,27.3432599231,2.83448331923,24.5087766039
 05/15  13:00:00,1234.00975485,33.6102216409,202.101975173,0.0,448.566543614,448.566543614,25.1567621466,0.908686581325,24.2480755652
 05/15  14:00:00,1238.59212525,34.469830707,204.668517611,0.0,448.566543614,448.566543614,15.481348156,0.0956534192116,15.3856947367
 05/15  15:00:00,1250.71869427,36.1676476987,213.737442115,0.0,448.566543614,448.566543614,13.1852834471,0.0,13.1852834471
 05/15  16:00:00,1318.22346011,40.6588679455,227.443408671,0.0,448.566543614,448.566543614,19.8552294638,0.0,19.8552294638
 05/15  17:00:00,1208.00585706,38.9380441715,231.816010399,0.0,348.885089477,398.725816546,10.9590281691,0.0,10.9590281691
 05/15  18:00:00,1001.05482493,37.4074112631,226.316034499,0.0,249.203635341,299.044362409,8.75413408011,0.0,8.75413408011
 05/15  19:00:00,955.808838487,33.739557214,210.732886728,0.0,249.203635341,299.044362409,6.60215327217,0.0474981705253,6.55465510165
 05/15  20:00:00,841.707157968,33.4966542247,197.239020378,0.0,149.522181205,249.203635341,11.6004185233,2.86013049071,8.74028803254
 05/15  21:00:00,727.277089143,33.4966542247,110.579516283,0.0,149.522181205,249.203635341,18.1633602494,15.970973267,2.19238698236
 05/15  22:00:00,349.356820208,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996670757,0.0,2.18996670757
 05/15  23:00:00,299.992061123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997344315,0.0,2.18997344315
 05/15  24:00:00,287.769863389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982043306,0.0,2.18982043306
 05/16  01:00:00,287.769860733,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981047847,0.0,4.35981047847
 05/16  02:00:00,287.769860766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999005764,0.0,2.18999005764
 05/16  03:00:00,287.769860612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983278541,0.0,2.18983278541
 05/16  04:00:00,299.992058444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999586444,0.0,2.18999586444
 05/16  05:00:00,349.358252155,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466293322,0.0,4.36466293322
 05/16  06:00:00,381.953668498,34.8430584874,0.0,0.0,49.8407270682,199.362908273,161.723028027,159.531677786,2.19135024059
 05/16  07:00:00,504.685198851,33.4966542247,0.0,0.0,149.522181205,199.362908273,100.589734249,91.8418532992,8.74788095024
 05/16  08:00:00,1054.37118851,34.9831837991,0.0,0.0,448.566543614,448.566543614,35.9699654443,20.5794690917,15.3904963526
 05/16  09:00:00,1057.76959181,36.6856073086,9.78009707152,0.0,448.566543614,448.566543614,24.5795446542,9.17229600786,15.4072486464
 05/16  10:00:00,1148.70546864,37.3178098811,116.958032112,0.0,448.566543614,448.566543614,19.8970973261,2.28186318791,17.6152341382
 05/16  11:00:00,1217.45355145,36.1828075914,185.186974852,0.0,448.566543614,448.566543614,20.9886405897,1.11086818215,19.8777724076
 05/16  12:00:00,1171.00681878,33.8031432927,190.289416173,0.0,448.566543614,398.725816546,25.4564852113,1.06620730024,24.3902779111
 05/16  13:00:00,1229.10979548,36.9497378745,194.300150957,0.0,448.566543614,448.566543614,22.2155493167,0.0687892256149,22.1467600911
 05/16  14:00:00,1233.81293372,38.0913767941,197.425035138,0.0,448.566543614,448.566543614,15.3833271202,0.0,15.3833271202
 05/16  15:00:00,1234.95387629,39.7615949877,196.888196234,0.0,448.566543614,448.566543614,13.1844285091,0.0,13.1844285091
 05/16  16:00:00,1288.35008937,43.6336607033,197.492599226,0.0,448.566543614,448.566543614,19.8551782827,0.0,19.8551782827
 05/16  17:00:00,1168.99246341,38.5153785946,196.572618414,0.0,348.885089477,398.725816546,10.9589517741,0.0,10.9589517741
 05/16  18:00:00,961.389282289,35.207174351,192.824057196,0.0,249.203635341,299.044362409,8.75399961243,0.0,8.75399961243
 05/16  19:00:00,881.408543658,33.4998987356,141.131416758,0.0,249.203635341,299.044362409,6.6602463411,0.104609973003,6.55563636809
 05/16  20:00:00,660.197982503,33.4966542247,30.7431037979,0.0,149.522181205,249.203635341,16.1095171235,7.36974766098,8.73976946249
 05/16  21:00:00,556.84354792,33.4966542247,0.0,0.0,149.522181205,249.203635341,30.2827046319,28.0905500393,2.19215459264
 05/16  22:00:00,349.356817689,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000608522,0.0,2.19000608522
 05/16  23:00:00,299.992058517,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966463689,0.0,4.35966463689
 05/16  24:00:00,287.769860732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991647094,0.0,2.18991647094
 05/17  01:00:00,287.769858036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975057312,0.0,2.18975057312
 05/17  02:00:00,287.769857955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990856154,0.0,2.18990856154
 05/17  03:00:00,287.769857954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974667675,0.0,2.18974667675
 05/17  04:00:00,299.992055712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990442519,0.0,2.18990442519
 05/17  05:00:00,349.358248205,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459821447,0.0,4.36459821447
 05/17  06:00:00,382.302930982,35.1470775591,0.0,0.0,49.8407270682,199.362908273,220.118469907,217.926911258,2.1915586482
 05/17  07:00:00,504.767154436,33.5356268972,0.0,0.0,149.522181205,199.362908273,155.528879831,146.780928076,8.74795175544
 05/17  08:00:00,1055.34041935,35.9400336596,0.0,0.0,448.566543614,448.566543614,51.818830675,36.4280803671,15.3907503079
 05/17  09:00:00,1020.79116489,38.068599616,0.0,0.0,448.566543614,448.566543614,35.7374665182,20.3299440367,15.4075224815
 05/17  10:00:00,1023.10472097,38.3751283853,15.1317754477,0.0,448.566543614,448.566543614,28.6935221244,11.0783588133,17.6151633111
 05/17  11:00:00,1111.06176454,36.8267174114,82.0853527917,0.0,448.566543614,448.566543614,24.5302679772,4.65323371929,19.8770342579
 05/17  12:00:00,1136.0224429,34.2666858954,156.029111179,0.0,448.566543614,398.725816546,30.1908110152,5.80239576908,24.3884152461
 05/17  13:00:00,1217.01529488,37.226233634,182.392458577,0.0,448.566543614,448.566543614,22.8454957645,0.700796537537,22.144699227
 05/17  14:00:00,1227.47254874,38.046406372,191.135639968,0.0,448.566543614,448.566543614,15.3952562048,0.0103567509094,15.3848994539
 05/17  15:00:00,1233.56710312,39.6208404772,195.051999913,0.0,448.566543614,448.566543614,13.1838561563,0.0,13.1838561563
 05/17  16:00:00,1296.10575031,44.299293838,203.570262237,0.0,448.566543614,448.566543614,19.8522900012,0.0,19.8522900012
 05/17  17:00:00,1183.92989155,42.0637991086,206.501187856,0.0,348.885089477,398.725816546,10.9581737718,0.0,10.9581737718
 05/17  18:00:00,975.388265378,37.6193078889,202.386865704,0.0,249.203635341,299.044362409,8.75398420834,0.0,8.75398420834
 05/17  19:00:00,937.646672051,33.7744124932,194.644875601,0.0,249.203635341,299.044362409,6.56352915124,0.00899987928553,6.55452927196
 05/17  20:00:00,750.80544159,33.4966542247,109.669517732,0.0,149.522181205,249.203635341,13.3661031897,5.06272161594,8.30338157371
 05/17  21:00:00,584.659149273,33.4966542247,1.8974062243,0.0,149.522181205,249.203635341,24.3551393522,21.7279685802,2.62717077202
 05/17  22:00:00,349.356814949,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990419458,0.0,2.18990419458
 05/17  23:00:00,299.992055837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990078239,0.0,2.18990078239
 05/17  24:00:00,287.769858147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973855556,0.0,2.18973855556
 05/18  01:00:00,287.769855481,0.0,0.0,0.0,24.9203635341,199.362908273,4.35961562631,0.0,4.35961562631
 05/18  02:00:00,287.769855484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987715556,0.0,2.18987715556
 05/18  03:00:00,287.76985547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971065073,0.0,2.18971065073
 05/18  04:00:00,299.992053144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986291298,0.0,2.18986291298
 05/18  05:00:00,349.358243611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231537304,0.0,2.19231537304
 05/18  06:00:00,382.407616431,35.2466155879,0.0,0.0,49.8407270682,199.362908273,229.445522579,225.082265759,4.36325681984
 05/18  07:00:00,504.722608833,33.4966542247,0.0,0.0,149.522181205,199.362908273,148.855946639,140.109371164,8.74657547457
 05/18  08:00:00,1054.88572538,35.4897900125,0.0,0.0,448.566543614,448.566543614,46.2611486179,30.871228458,15.38992016
 05/18  09:00:00,1122.04368778,38.0909505549,52.1989265656,0.0,448.566543614,448.566543614,29.0702650608,13.6644063037,15.405858757
 05/18  10:00:00,1214.60815292,38.5896289337,179.727364228,0.0,448.566543614,448.566543614,19.1538170813,3.74046114091,15.4133559404
 05/18  11:00:00,1244.25804126,37.1842782263,208.581649123,0.0,448.566543614,448.566543614,23.5634455835,1.60122196913,21.9622236144
 05/18  12:00:00,1206.03848893,34.5203742645,221.45466509,0.0,448.566543614,398.725816546,23.7070284004,1.41455303779,22.2924753627
 05/18  13:00:00,1275.66958285,37.9233367781,235.848409909,0.0,448.566543614,448.566543614,24.4854597399,0.127970772153,24.3574889678
 05/18  14:00:00,1294.01290794,39.5662519693,251.436256,0.0,448.566543614,448.566543614,13.1872044471,0.0,13.1872044471
 05/18  15:00:00,1303.87790802,42.172882024,258.676448416,0.0,448.566543614,448.566543614,15.3751219991,0.0,15.3751219991
 05/18  16:00:00,1356.11347611,44.0443387483,260.137496222,0.0,448.566543614,448.566543614,17.6460360171,0.0,17.6460360171
 05/18  17:00:00,1227.22015625,37.7208740772,250.991158912,0.0,348.885089477,398.725816546,10.9581941729,0.0,10.9581941729
 05/18  18:00:00,1014.68112016,33.5763431462,242.844433235,0.0,249.203635341,299.044362409,10.9363343151,0.000225854593123,10.9361084605
 05/18  19:00:00,979.705233925,33.5372397652,234.982046539,0.0,249.203635341,299.044362409,6.62454977826,0.0706040405493,6.55394573771
 05/18  20:00:00,864.971396738,33.4966542247,220.93547958,0.0,149.522181205,249.203635341,16.6559247489,10.0956708189,6.56025392994
 05/18  21:00:00,707.111880652,33.4966542247,91.3236578314,0.0,149.522181205,249.203635341,36.2816406757,31.9170180606,4.36462261514
 05/18  22:00:00,349.356812273,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981372981,0.0,2.18981372981
 05/18  23:00:00,299.992053207,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899654355,0.0,2.1899654355
 05/18  24:00:00,287.76985529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979865977,0.0,2.18979865977
 05/19  01:00:00,287.769852674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994293429,0.0,2.18994293429
 05/19  02:00:00,287.769852635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977205108,0.0,2.18977205108
 05/19  03:00:00,287.769852696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991876624,0.0,2.18991876624
 05/19  04:00:00,299.992050522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974765438,0.0,2.18974765438
 05/19  05:00:00,349.358239793,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451818356,0.0,4.36451818356
 05/19  06:00:00,382.658208065,35.5920951729,0.0,0.0,49.8407270682,199.362908273,106.790084859,104.598520575,2.19156428444
 05/19  07:00:00,504.85833986,33.6898101432,0.0,0.0,149.522181205,199.362908273,76.078642333,67.3315412779,8.74710105509
 05/19  08:00:00,1149.10180642,37.3575877325,52.9823776161,0.0,448.566543614,448.566543614,35.9359176222,20.5486110593,15.3873065629
 05/19  09:00:00,1289.16736922,39.8534995979,203.457868445,0.0,448.566543614,448.566543614,21.4970106837,6.09096567837,15.4060450053
 05/19  10:00:00,1263.08336052,40.1925086776,223.939899367,0.0,448.566543614,448.566543614,18.9017685202,1.2910897531,17.6106787671
 05/19  11:00:00,1273.78511053,38.5438909827,234.240340185,0.0,448.566543614,448.566543614,20.3561614112,0.480259246994,19.8759021642
 05/19  12:00:00,1228.37891728,35.5297867264,240.072794405,0.0,448.566543614,398.725816546,24.5708335583,0.187929905446,24.3829036529
 05/19  13:00:00,1295.57566915,40.7979445725,251.288315068,0.0,448.566543614,448.566543614,22.1436314989,0.0,22.1436314989
 05/19  14:00:00,1308.49509995,42.5120048619,262.144164439,0.0,448.566543614,448.566543614,15.3842053435,0.0,15.3842053435
 05/19  15:00:00,1312.94215278,45.1224794051,263.961913055,0.0,448.566543614,448.566543614,13.1821007377,0.0,13.1821007377
 05/19  16:00:00,1365.85906799,50.6518923214,262.40120512,0.0,448.566543614,448.566543614,19.8496294725,0.0,19.8496294725
 05/19  17:00:00,1253.2796101,47.0941272274,266.270080724,0.0,348.885089477,398.725816546,10.9575803412,0.0,10.9575803412
 05/19  18:00:00,1032.10960486,38.8432287182,253.782908672,0.0,249.203635341,299.044362409,8.75343042141,0.0,8.75343042141
 05/19  19:00:00,973.426035611,34.1349364946,226.056338986,0.0,249.203635341,299.044362409,6.5547972394,0.0,6.5547972394
 05/19  20:00:00,851.207880149,33.4966542247,204.647700703,0.0,149.522181205,249.203635341,6.58421549335,0.0241939543846,6.56002153897
 05/19  21:00:00,801.072069115,33.4966542247,181.750702447,0.0,149.522181205,249.203635341,6.14463143251,1.77996397129,4.36466746123
 05/19  22:00:00,349.356809487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976239785,0.0,2.18976239785
 05/19  23:00:00,299.992050422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899086603,0.0,2.1899086603
 05/19  24:00:00,287.769852629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973726117,0.0,2.18973726117
 05/20  01:00:00,237.92912291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987692467,0.0,2.18987692467
 05/20  02:00:00,237.929122988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970144748,0.0,2.18970144748
 05/20  03:00:00,237.929123003,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898428063,0.0,2.1898428063
 05/20  04:00:00,250.151320944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966708357,0.0,2.18966708357
 05/20  05:00:00,274.59714474,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447232345,0.0,4.36447232345
 05/20  06:00:00,382.378899996,35.3017262807,0.0,0.0,49.8407270682,199.362908273,123.682542783,119.319670709,4.36287207385
 05/20  07:00:00,405.054453174,33.5639949865,0.0,0.0,49.8407270682,199.362908273,81.2873089705,76.9173165137,4.36999245684
 05/20  08:00:00,655.877364758,35.2124648141,0.0,0.0,249.203635341,249.203635341,43.3916245701,36.8371761529,6.5544484172
 05/20  09:00:00,786.829674904,36.0372112671,106.87215716,0.0,249.203635341,249.203635341,33.6382961523,24.8856820405,8.75261411179
 05/20  10:00:00,830.820147109,35.4033199819,196.730312546,0.0,249.203635341,249.203635341,26.7494840111,18.0041331459,8.74535086515
 05/20  11:00:00,841.381884156,33.6784972051,207.540024109,0.0,249.203635341,249.203635341,22.410375502,13.6504093265,8.75996617555
 05/20  12:00:00,842.727632272,33.4966542247,208.091245216,0.0,249.203635341,249.203635341,18.8360609543,10.0859289936,8.7501319607
 05/20  13:00:00,862.676818648,33.4966542247,226.043136959,0.0,249.203635341,249.203635341,12.3248801313,3.57922052236,8.74565960896
 05/20  14:00:00,629.893096926,33.4966542247,241.885410957,0.0,74.7610906023,174.442544739,10.313616302,3.758784133,6.55483216895
 05/20  15:00:00,628.886696331,33.4966542247,240.744022574,0.0,74.7610906023,174.442544739,4.37340007889,0.0,4.37340007889
 05/20  16:00:00,684.353576949,34.7855343606,246.17651088,0.0,74.7610906023,174.442544739,6.55244548774,0.0,6.55244548774
 05/20  17:00:00,643.740349508,36.745579997,242.058643096,0.0,24.9203635341,149.522181205,4.53070014756,0.167462979252,4.36323716831
 05/20  18:00:00,551.900905988,24.7830597002,178.859347428,0.0,24.9203635341,149.522181205,2.19164275869,0.0,2.19164275869
 05/20  19:00:00,480.89294115,20.1485728805,145.20326514,0.0,24.9203635341,149.522181205,4.363159172,0.0,4.363159172
 05/20  20:00:00,314.941792828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142462461,0.0,2.19142462461
 05/20  21:00:00,299.04201652,0.0,0.0,0.0,24.9203635341,149.522181205,4.3662953419,0.0,4.3662953419
 05/20  22:00:00,274.595716381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991221592,0.0,2.18991221592
 05/20  23:00:00,250.151320747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973624894,0.0,2.18973624894
 05/20  24:00:00,237.929122972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987703591,0.0,2.18987703591
 05/21  01:00:00,237.928644877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904104146,0.0,2.18904104146
 05/21  02:00:00,237.928644949,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888408231,0.0,2.1888408231
 05/21  03:00:00,237.928644889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890009136,0.0,2.18890009136
 05/21  04:00:00,250.150842627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895904253,0.0,2.18895904253
 05/21  05:00:00,274.596664543,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915751771,0.0,2.1915751771
 05/21  06:00:00,272.222029487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904822413,0.0,2.18904822413
 05/21  07:00:00,308.798877326,12.1324521924,0.0,0.0,24.9203635341,149.522181205,2.18902036916,0.0,2.18902036916
 05/21  08:00:00,365.399969776,21.1076347847,18.948409808,0.0,24.9203635341,149.522181205,2.1890353456,0.0,2.1890353456
 05/21  09:00:00,497.564811599,26.0629854111,150.767164342,0.0,24.9203635341,149.522181205,2.18902931615,0.0,2.18902931615
 05/21  10:00:00,453.581624231,21.1604430827,159.63829893,0.0,24.9203635341,149.522181205,2.1890747396,0.0,2.1890747396
 05/21  11:00:00,315.588018474,9.01446689222,74.0565677381,0.0,24.9203635341,149.522181205,2.19072443729,0.0,2.19072443729
 05/21  12:00:00,319.180799166,9.01446689222,77.0381501253,0.0,24.9203635341,149.522181205,2.19045061649,0.0,2.19045061649
 05/21  13:00:00,266.362764935,4.50723344611,39.6845130705,0.0,24.9203635341,149.522181205,4.36644828139,0.0,4.36644828139
 05/21  14:00:00,211.111991249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064159707,0.0,2.19064159707
 05/21  15:00:00,432.62388299,17.1262799308,155.326008189,0.0,24.9203635341,149.522181205,2.18904693817,0.0,2.18904693817
 05/21  16:00:00,576.085561696,25.7388471947,223.618568065,0.0,24.9203635341,149.522181205,2.18907963866,0.0,2.18907963866
 05/21  17:00:00,588.23976726,22.3319661875,203.887796656,0.0,24.9203635341,149.522181205,2.18908605377,0.0,2.18908605377
 05/21  18:00:00,610.494603801,25.5391631632,222.480456794,0.0,24.9203635341,149.522181205,2.18884382515,0.0,2.18884382515
 05/21  19:00:00,334.772236844,2.14028026945,31.5823549936,0.0,24.9203635341,149.522181205,2.18902086336,0.0,2.18902086336
 05/21  20:00:00,314.940362654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894891567,0.0,2.18894891567
 05/21  21:00:00,299.041060332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130274603,0.0,2.19130274603
 05/21  22:00:00,274.595238242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903639054,0.0,2.18903639054
 05/21  23:00:00,250.150842674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883528476,0.0,2.18883528476
 05/21  24:00:00,237.928644767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889375415,0.0,2.18889375415
 05/22  01:00:00,287.769844655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976484134,0.0,2.18976484134
 05/22  02:00:00,287.769844704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989506229,0.0,2.18989506229
 05/22  03:00:00,287.769844654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971028815,0.0,2.18971028815
 05/22  04:00:00,299.992042456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984038373,0.0,2.18984038373
 05/22  05:00:00,349.358226981,0.0,0.0,0.0,49.8407270682,199.362908273,4.36431391833,0.0,4.36431391833
 05/22  06:00:00,381.105430871,34.0439408783,0.0,0.0,49.8407270682,199.362908273,101.986002388,99.7946130577,2.19138933013
 05/22  07:00:00,504.660180741,33.4966542247,0.0,0.0,149.522181205,199.362908273,70.3439580864,61.5982028886,8.74575519784
 05/22  08:00:00,1278.62715117,33.9452068786,163.138794986,0.0,448.566543614,448.566543614,22.5871992023,7.19992388271,15.3872753195
 05/22  09:00:00,1338.72717413,34.8019897974,246.496835575,0.0,448.566543614,448.566543614,16.5033638337,1.10081968531,15.4025441484
 05/22  10:00:00,1311.3265121,34.8569350411,266.157302979,0.0,448.566543614,448.566543614,15.6090986161,0.200294547997,15.4088040681
 05/22  11:00:00,1316.41577396,34.5916441599,279.174365251,0.0,448.566543614,448.566543614,19.8707669199,0.0,19.8707669199
 05/22  12:00:00,1275.86080195,34.3839232398,287.683254892,0.0,448.566543614,398.725816546,24.3793771526,0.0,24.3793771526
 05/22  13:00:00,1329.38230354,37.6204956289,288.677696936,0.0,448.566543614,448.566543614,22.1365954523,0.0,22.1365954523
 05/22  14:00:00,1334.45291236,39.504340677,291.854520771,0.0,448.566543614,448.566543614,15.3788674781,0.0,15.3788674781
 05/22  15:00:00,1336.11182314,41.4594950377,291.556898258,0.0,448.566543614,448.566543614,13.1783042508,0.0,13.1783042508
 05/22  16:00:00,1382.10616804,43.7720717761,286.833938344,0.0,448.566543614,448.566543614,19.8461684661,0.0,19.8461684661
 05/22  17:00:00,1244.05524313,39.2875310755,268.714355696,0.0,348.885089477,398.725816546,10.9559017071,0.0,10.9559017071
 05/22  18:00:00,1016.22586728,33.5710010809,247.643504047,0.0,249.203635341,299.044362409,8.75257785431,0.0,8.75257785431
 05/22  19:00:00,990.661321218,33.4966542247,247.220344491,0.0,249.203635341,299.044362409,6.55366178658,0.0,6.55366178658
 05/22  20:00:00,798.083681371,33.4966542247,164.913009549,0.0,149.522181205,249.203635341,10.7771096923,4.21742165001,6.5596880423
 05/22  21:00:00,580.646945586,33.4966542247,4.8629334753,0.0,149.522181205,249.203635341,32.9166257165,28.5522859215,4.36433979493
 05/22  22:00:00,349.356801782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967402979,0.0,2.18967402979
 05/22  23:00:00,299.992042575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980389595,0.0,2.18980389595
 05/22  24:00:00,287.769844837,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893694602,0.0,2.1893694602
 05/23  01:00:00,287.769841994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974118381,0.0,2.18974118381
 05/23  02:00:00,287.769842034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986598093,0.0,2.18986598093
 05/23  03:00:00,287.769842029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967665689,0.0,2.18967665689
 05/23  04:00:00,299.992039819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980133227,0.0,2.18980133227
 05/23  05:00:00,349.358223046,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435123784,0.0,4.36435123784
 05/23  06:00:00,382.439524954,35.3730068854,0.0,0.0,49.8407270682,199.362908273,108.976013983,106.784796701,2.19121728211
 05/23  07:00:00,528.195732901,33.4966542247,4.53220306877,0.0,149.522181205,199.362908273,101.925860389,93.1798338357,8.74602655373
 05/23  08:00:00,1252.98325245,33.4966542247,139.467500714,0.0,448.566543614,448.566543614,35.1982912846,19.8121130147,15.3861782699
 05/23  09:00:00,1310.61511305,34.2586236133,229.404590606,0.0,448.566543614,448.566543614,18.6438791808,3.24114983325,15.4027293475
 05/23  10:00:00,1288.82569647,35.2998834977,252.483702678,0.0,448.566543614,448.566543614,16.1619825128,0.752877923277,15.4091045895
 05/23  11:00:00,1314.19448623,36.2204561459,275.275007279,0.0,448.566543614,448.566543614,19.9164626882,0.0459508534666,19.8705118348
 05/23  12:00:00,1268.91211243,34.4474515775,281.077315449,0.0,448.566543614,398.725816546,24.3851636064,0.00706936793225,24.3780942385
 05/23  13:00:00,1323.36313567,38.837171162,281.326859197,0.0,448.566543614,448.566543614,22.1349087388,0.0,22.1349087388
 05/23  14:00:00,1306.82693421,39.2423410573,266.666481309,0.0,448.566543614,448.566543614,15.3797283433,0.0,15.3797283433
 05/23  15:00:00,1290.34472143,39.0003503676,250.086140677,0.0,448.566543614,448.566543614,13.1771178295,0.0,13.1771178295
 05/23  16:00:00,1358.1569749,39.7956860528,261.470052786,0.0,448.566543614,448.566543614,17.6434832267,0.0,17.6434832267
 05/23  17:00:00,1235.17068053,35.9378807433,263.014837586,0.0,348.885089477,398.725816546,10.9561320565,0.0,10.9561320565
 05/23  18:00:00,1010.31341209,33.4966542247,242.005869138,0.0,249.203635341,299.044362409,11.1446915971,0.210212309307,10.9344792878
 05/23  19:00:00,926.962313458,33.4966542247,185.531901437,0.0,249.203635341,299.044362409,26.6800598447,20.1271666881,6.55289315661
 05/23  20:00:00,585.151118079,33.4966542247,2.84751529448,0.0,149.522181205,249.203635341,70.968576647,64.4097338562,6.55884279085
 05/23  21:00:00,556.881314717,33.4966542247,0.0,0.0,149.522181205,249.203635341,80.7111465412,78.5188419829,2.19230455834
 05/23  22:00:00,349.356799203,0.0,0.0,0.0,49.8407270682,199.362908273,4.35964231182,0.0,4.35964231182
 05/23  23:00:00,299.992040053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984985774,0.0,2.18984985774
 05/23  24:00:00,287.769842193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966016751,0.0,2.18966016751
 05/24  01:00:00,287.769839389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977629258,0.0,2.18977629258
 05/24  02:00:00,287.76983945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989548518,0.0,2.18989548518
 05/24  03:00:00,287.769839339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970162985,0.0,2.18970162985
 05/24  04:00:00,299.992037147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982072713,0.0,2.18982072713
 05/24  05:00:00,349.358218454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421257244,0.0,4.36421257244
 05/24  06:00:00,382.304931839,35.2239729604,0.0,0.0,49.8407270682,199.362908273,128.822117398,126.630789569,2.19132782901
 05/24  07:00:00,504.674836836,33.4966542247,0.0,0.0,149.522181205,199.362908273,90.3756506787,81.6305169781,8.74513370065
 05/24  08:00:00,1052.93904524,33.5468614033,0.0,0.0,448.566543614,448.566543614,40.1923229812,27.0026067444,13.1897162367
 05/24  09:00:00,1017.8228182,35.1056591344,0.0,0.0,448.566543614,448.566543614,31.6514600217,14.0499331887,17.601526833
 05/24  10:00:00,1069.37297179,35.4860014686,41.7367831533,0.0,448.566543614,448.566543614,29.7097571216,14.3010518637,15.408705258
 05/24  11:00:00,1001.58239643,36.03904975,12.4284707705,0.0,448.566543614,448.566543614,29.6562198367,9.79114420121,19.8650756355
 05/24  12:00:00,917.876056619,33.8732606152,0.0,0.0,448.566543614,398.725816546,46.5456431468,22.1719272184,24.3737159283
 05/24  13:00:00,970.347631367,36.5111640408,0.0,0.0,448.566543614,448.566543614,36.8876948802,14.7512504652,22.136444415
 05/24  14:00:00,970.680548717,36.8548949676,0.0,0.0,448.566543614,448.566543614,26.1836199146,12.9995113314,13.1841085833
 05/24  15:00:00,971.062521634,37.2461356775,0.0,0.0,448.566543614,448.566543614,16.7696397517,1.39770583407,15.3719339176
 05/24  16:00:00,1068.13301695,37.8196698058,18.6360814951,0.0,448.566543614,448.566543614,17.6417378429,0.0,17.6417378429
 05/24  17:00:00,1060.50042086,35.2156962441,94.2737447901,0.0,348.885089477,398.725816546,10.9550276631,0.0,10.9550276631
 05/24  18:00:00,837.715449384,33.4966542247,73.1490409446,0.0,249.203635341,299.044362409,9.69413607455,0.94120107715,8.7529349974
 05/24  19:00:00,730.481852999,33.4966542247,12.544390939,0.0,249.203635341,299.044362409,25.2012720424,18.6481673287,6.55310471373
 05/24  20:00:00,572.775261641,33.4966542247,0.0,0.0,149.522181205,249.203635341,71.0177194999,64.4590687115,6.55865078832
 05/24  21:00:00,556.888105542,33.4966542247,0.0,0.0,149.522181205,249.203635341,92.5074093897,88.1427012212,4.36470816849
 05/24  22:00:00,349.356796219,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897117555,0.0,2.1897117555
 05/24  23:00:00,299.992037156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983050115,0.0,2.18983050115
 05/24  24:00:00,287.769839406,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896362445,0.0,2.1896362445
 05/25  01:00:00,287.76983668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974929907,0.0,2.18974929907
 05/25  02:00:00,287.769836789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986315172,0.0,2.18986315172
 05/25  03:00:00,287.769836799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966479466,0.0,2.18966479466
 05/25  04:00:00,299.992034645,0.0,0.0,0.0,24.9203635341,199.362908273,2.58544747134,0.0,2.58544747134
 05/25  05:00:00,349.358213665,0.0,0.0,0.0,49.8407270682,199.362908273,3.9680866295,0.0,3.9680866295
 05/25  06:00:00,382.004625418,34.8419037965,0.0,0.0,49.8407270682,199.362908273,238.865591808,234.502523845,4.36306796297
 05/25  07:00:00,504.749745167,33.5206385148,0.0,0.0,149.522181205,199.362908273,155.074572611,148.510373696,6.56419891413
 05/25  08:00:00,1054.83073375,35.4268025849,0.0,0.0,448.566543614,448.566543614,57.8255125563,42.4417568238,15.3837557326
 05/25  09:00:00,1018.50745988,35.7845215921,0.0,0.0,448.566543614,448.566543614,37.0622149232,21.6617748452,15.4004400781
 05/25  10:00:00,1117.43406287,35.0920510056,88.5715163636,0.0,448.566543614,448.566543614,29.0518299958,11.4440800018,17.6077499941
 05/25  11:00:00,1259.83073173,35.74492358,227.282227079,0.0,448.566543614,448.566543614,21.4281242488,3.76531014707,17.6628141017
 05/25  12:00:00,1212.71482987,33.8020680492,231.548216402,0.0,448.566543614,398.725816546,28.9070173919,4.53393377289,24.373083619
 05/25  13:00:00,1258.55631525,36.5831656641,225.420522168,0.0,448.566543614,448.566543614,24.8478711328,2.71555621231,22.1323149205
 05/25  14:00:00,1172.11751492,37.0190224764,141.388292241,0.0,448.566543614,448.566543614,16.6836939589,1.30565673639,15.3780372225
 05/25  15:00:00,1004.65707584,37.2377033121,5.26030359785,0.0,448.566543614,448.566543614,19.1020302187,5.92677671338,13.1752535053
 05/25  16:00:00,1020.0709494,37.3538376133,0.0,0.0,448.566543614,448.566543614,27.9182735485,10.2784347838,17.6398387647
 05/25  17:00:00,904.411642205,34.5608301057,0.0,0.0,348.885089477,398.725816546,18.3535570552,7.39803514943,10.9555219058
 05/25  18:00:00,703.976611076,33.4966542247,0.0,0.0,249.203635341,299.044362409,8.80481838808,0.0533995104978,8.75141887758
 05/25  19:00:00,684.229522895,33.4966542247,0.0008250524798,0.0,249.203635341,299.044362409,9.47027970109,2.91602762214,6.55425207895
 05/25  20:00:00,572.754228432,33.4966542247,0.0,0.0,149.522181205,249.203635341,45.3612149727,36.6228389204,8.73837605229
 05/25  21:00:00,556.878866924,33.4966542247,0.0,0.0,149.522181205,249.203635341,77.9512945741,75.7589863926,2.1923081815
 05/25  22:00:00,349.356793708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975816376,0.0,2.18975816376
 05/25  23:00:00,299.992034608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987036755,0.0,2.18987036755
 05/25  24:00:00,287.769836793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967161842,0.0,2.18967161842
 05/26  01:00:00,287.769834125,0.0,0.0,0.0,24.9203635341,199.362908273,4.35935700044,0.0,4.35935700044
 05/26  02:00:00,287.769834114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968573177,0.0,2.18968573177
 05/26  03:00:00,287.769834095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979397035,0.0,2.18979397035
 05/26  04:00:00,299.992031922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959087315,0.0,2.18959087315
 05/26  05:00:00,349.358209384,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193757565,0.0,2.19193757565
 05/26  06:00:00,382.040160145,34.8400697144,0.0,0.0,49.8407270682,199.362908273,287.896590264,283.533924966,4.36266529876
 05/26  07:00:00,504.779449902,33.4966542247,0.0,0.0,149.522181205,199.362908273,225.665262753,219.101747944,6.56351480881
 05/26  08:00:00,1052.90296511,33.4966542247,0.0,0.0,448.566543614,448.566543614,60.9963893202,45.6117450109,15.3846443092
 05/26  09:00:00,1016.50652493,33.7820829289,0.0,0.0,448.566543614,448.566543614,39.0839422739,23.6832526903,15.4006895836
 05/26  10:00:00,1036.93223889,34.9361790381,20.5145928002,0.0,448.566543614,448.566543614,30.2904082603,12.683000079,17.6074081813
 05/26  11:00:00,1139.51843722,35.3056946571,110.570556677,0.0,448.566543614,448.566543614,22.4173243374,4.75967144213,17.6576528953
 05/26  12:00:00,1184.32684738,33.5002378876,205.058467705,0.0,448.566543614,398.725816546,30.23495518,5.86245447832,24.3725007016
 05/26  13:00:00,1267.3304117,36.4688164239,234.052932933,0.0,448.566543614,448.566543614,23.0990528788,0.968092914025,22.1309599648
 05/26  14:00:00,1286.81193129,37.3781262803,247.145999635,0.0,448.566543614,448.566543614,15.409386243,0.0320329182522,15.3773533247
 05/26  15:00:00,1302.58540939,38.4117922726,256.846376817,0.0,448.566543614,448.566543614,13.1802002176,0.0,13.1802002176
 05/26  16:00:00,1344.81339453,41.2307615373,253.477388142,0.0,448.566543614,448.566543614,17.6406694805,0.0,17.6406694805
 05/26  17:00:00,1214.90586116,35.3081568592,246.2925137,0.0,348.885089477,398.725816546,10.956060125,0.0,10.956060125
 05/26  18:00:00,943.841177031,33.4966542247,176.685719286,0.0,249.203635341,299.044362409,8.75059634536,0.0,8.75059634536
 05/26  19:00:00,730.860588418,33.4966542247,13.093164518,0.0,249.203635341,299.044362409,7.39084927443,0.837232209407,6.55361706502
 05/26  20:00:00,572.755126411,33.4966542247,0.0,0.0,149.522181205,249.203635341,46.5482289491,37.8101376899,8.73809125919
 05/26  21:00:00,556.866172051,33.4966542247,0.0,0.0,149.522181205,249.203635341,61.1895238209,58.997436699,2.19208712187
 05/26  22:00:00,349.356790974,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985168423,0.0,2.18985168423
 05/26  23:00:00,299.992031821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964757781,0.0,2.18964757781
 05/26  24:00:00,287.769834035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975549734,0.0,2.18975549734
 05/27  01:00:00,237.929104361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985735848,0.0,2.18985735848
 05/27  02:00:00,237.929104335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965013012,0.0,2.18965013012
 05/27  03:00:00,237.929104379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975310532,0.0,2.18975310532
 05/27  04:00:00,250.151302171,0.0,0.0,0.0,24.9203635341,149.522181205,4.35950393267,0.0,4.35950393267
 05/27  05:00:00,266.05344766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19214728082,0.0,2.19214728082
 05/27  06:00:00,381.608175678,34.4297588951,0.0,0.0,49.8407270682,199.362908273,259.864810502,255.502102655,4.36270784712
 05/27  07:00:00,405.083046883,33.4966542247,0.0,0.0,49.8407270682,199.362908273,209.353065892,204.9836637,4.36940219152
 05/27  08:00:00,654.181832005,33.4966542247,0.0,0.0,249.203635341,249.203635341,70.9462639253,64.3919799165,6.55428400879
 05/27  09:00:00,618.052334958,34.0442782303,0.0,0.0,249.203635341,249.203635341,55.5619459706,46.8103390841,8.75160688655
 05/27  10:00:00,727.593620552,33.6331888529,96.538738022,0.0,249.203635341,249.203635341,39.4933670378,32.9300415834,6.56332545433
 05/27  11:00:00,850.129380311,33.4966542247,215.988191948,0.0,249.203635341,249.203635341,34.9712495775,24.0286771835,10.9425723941
 05/27  12:00:00,880.378184606,33.4966542247,246.650175464,0.0,249.203635341,249.203635341,26.2851715094,17.5367856411,8.74838586826
 05/27  13:00:00,889.724099033,33.4966542247,254.45274031,0.0,249.203635341,249.203635341,22.4098529654,15.8468953383,6.56295762712
 05/27  14:00:00,639.066057798,33.4966542247,254.479489981,0.0,74.7610906023,174.442544739,38.6223670881,32.0683919937,6.5539750944
 05/27  15:00:00,584.769805275,33.4966542247,204.053045945,0.0,74.7610906023,174.442544739,56.1258381639,49.5772344845,6.54860367941
 05/27  16:00:00,447.137493718,33.4966542247,49.0499710487,0.0,74.7610906023,174.442544739,64.1293624349,57.5785976885,6.55076474645
 05/27  17:00:00,330.185387173,33.4966542247,0.0,0.0,24.9203635341,149.522181205,29.919627058,27.728450433,2.19117662505
 05/27  18:00:00,296.667829283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152063555,0.0,2.19152063555
 05/27  19:00:00,323.052053654,15.5734796327,6.77103458505,0.0,24.9203635341,149.522181205,4.3629753256,0.0,4.3629753256
 05/27  20:00:00,314.94176666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142553591,0.0,2.19142553591
 05/27  21:00:00,299.041982913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36560031258,0.0,4.36560031258
 05/27  22:00:00,274.595697595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980504506,0.0,2.18980504506
 05/27  23:00:00,250.151302037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959721389,0.0,2.18959721389
 05/27  24:00:00,237.929104221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969977345,0.0,2.18969977345
 05/28  01:00:00,237.928629777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890344405,0.0,2.18890344405
 05/28  02:00:00,237.928629873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892710125,0.0,2.18892710125
 05/28  03:00:00,237.928629911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895046893,0.0,2.18895046893
 05/28  04:00:00,250.150827689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897361407,0.0,2.18897361407
 05/28  05:00:00,266.052971628,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149447484,0.0,2.19149447484
 05/28  06:00:00,272.222014485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898894391,0.0,2.18898894391
 05/28  07:00:00,309.014954477,12.3485443367,0.0,0.0,24.9203635341,149.522181205,2.18901149971,0.0,2.18901149971
 05/28  08:00:00,317.274099355,20.6076892504,0.0,0.0,24.9203635341,149.522181205,2.18877956993,0.0,2.18877956993
 05/28  09:00:00,359.199327967,26.2396298755,39.1378337991,0.0,24.9203635341,149.522181205,2.18893018099,0.0,2.18893018099
 05/28  10:00:00,421.126647253,20.43987973,139.967739115,0.0,24.9203635341,149.522181205,2.18897870327,0.0,2.18897870327
 05/28  11:00:00,324.746981241,9.01446689222,81.9006733296,0.0,24.9203635341,149.522181205,2.1906349163,0.0,2.1906349163
 05/28  12:00:00,211.111968661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051301933,0.0,2.19051301933
 05/28  13:00:00,211.113384722,0.0,0.0,0.0,24.9203635341,149.522181205,4.36560172813,0.0,4.36560172813
 05/28  14:00:00,211.11196873,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059099708,0.0,2.19059099708
 05/28  15:00:00,211.111025501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851366461,0.0,2.18851366461
 05/28  16:00:00,259.999816691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878097285,0.0,2.18878097285
 05/28  17:00:00,296.666409996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880375991,0.0,2.18880375991
 05/28  18:00:00,434.958026399,11.9492578903,99.5824635428,0.0,24.9203635341,149.522181205,2.18897999378,0.0,2.18897999378
 05/28  19:00:00,540.281646955,22.2991737366,183.66262799,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,425.955195918,9.01446689222,81.1410629628,0.0,24.9203635341,149.522181205,2.1890025905,0.0,2.1890025905
 05/28  21:00:00,299.041034754,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259121237,0.0,4.36259121237
 05/28  22:00:00,274.595223053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888380571,0.0,2.18888380571
 05/28  23:00:00,250.150827369,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.92862964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890644855,0.0,2.18890644855
 05/29  01:00:00,237.928627624,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889245189,0.0,2.1889245189
 05/29  02:00:00,237.928627731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894311622,0.0,2.18894311622
 05/29  03:00:00,237.928627775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896143274,0.0,2.18896143274
 05/29  04:00:00,250.150825554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897953461,0.0,2.18897953461
 05/29  05:00:00,266.0529679,0.0,0.0,0.0,24.9203635341,149.522181205,2.191486975,0.0,2.191486975
 05/29  06:00:00,272.22201234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898360644,0.0,2.18898360644
 05/29  07:00:00,296.66640799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882627786,0.0,2.18882627786
 05/29  08:00:00,338.144074193,13.7284709193,8.75280651469,0.0,24.9203635341,149.522181205,2.18889323727,0.0,2.18889323727
 05/29  09:00:00,517.815840399,26.4015915551,168.358438734,0.0,24.9203635341,149.522181205,2.18898729178,0.0,2.18898729178
 05/29  10:00:00,471.489844686,21.3320158927,173.185740681,0.0,24.9203635341,149.522181205,2.18895442938,0.0,2.18895442938
 05/29  11:00:00,384.839320077,13.5217003383,123.747582831,0.0,24.9203635341,149.522181205,2.19066087066,0.0,2.19066087066
 05/29  12:00:00,386.568800268,13.5217003383,128.978636485,0.0,24.9203635341,149.522181205,2.19065680922,0.0,2.19065680922
 05/29  13:00:00,211.113379977,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575786871,0.0,4.36575786871
 05/29  14:00:00,387.685074093,13.5217003383,129.927718932,0.0,24.9203635341,149.522181205,2.19060854669,0.0,2.19060854669
 05/29  15:00:00,211.111023278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895655859,0.0,2.18895655859
 05/29  16:00:00,259.999814498,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889740747,0.0,2.1889740747
 05/29  17:00:00,296.666407822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899157536,0.0,2.18899157536
 05/29  18:00:00,296.666407644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875577518,0.0,2.18875577518
 05/29  19:00:00,272.22201203,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,314.940345528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877354997,0.0,2.18877354997
 05/29  21:00:00,299.041030839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36282667659,0.0,4.36282667659
 05/29  22:00:00,274.595220898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879265754,0.0,2.18879265754
 05/29  23:00:00,250.15082525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928627578,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888103925,0.0,2.1888103925
 05/30  01:00:00,287.769823247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971057248,0.0,2.18971057248
 05/30  02:00:00,287.769823332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979734893,0.0,2.18979734893
 05/30  03:00:00,287.76982333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957652124,0.0,2.18957652124
 05/30  04:00:00,299.992021128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966325746,0.0,2.18966325746
 05/30  05:00:00,340.814525644,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414487851,0.0,4.36414487851
 05/30  06:00:00,381.13907552,34.0128920056,0.0,0.0,49.8407270682,199.362908273,189.970262059,187.778916474,2.19134558511
 05/30  07:00:00,504.711295021,33.4966542247,0.0,0.0,149.522181205,199.362908273,139.448706901,130.704255027,8.74445187375
 05/30  08:00:00,1080.77138231,34.4215274123,7.95021289667,0.0,448.566543614,448.566543614,50.2805719018,34.8981824188,15.382389483
 05/30  09:00:00,1253.23338047,34.1981703413,175.675903487,0.0,448.566543614,448.566543614,30.6842782724,15.2871214126,15.3971568598
 05/30  10:00:00,1272.91583656,34.7927729739,238.400464593,0.0,448.566543614,448.566543614,21.2840615143,5.88084906085,15.4032124535
 05/30  11:00:00,1282.03002226,33.8157433797,248.541218316,0.0,448.566543614,448.566543614,21.7033240344,1.84167880939,19.8616452251
 05/30  12:00:00,1240.169569,33.4966542247,254.725531001,0.0,448.566543614,398.725816546,23.5649747487,1.41724289017,22.1477318585
 05/30  13:00:00,1297.7307494,35.3149422364,259.752475912,0.0,448.566543614,448.566543614,22.1920462798,0.0681507638317,22.123895516
 05/30  14:00:00,1308.06584176,37.8448329575,267.198997342,0.0,448.566543614,448.566543614,15.3748135494,0.0,15.3748135494
 05/30  15:00:00,1310.28607571,39.3959795847,268.353022971,0.0,448.566543614,448.566543614,13.1714787298,0.0,13.1714787298
 05/30  16:00:00,1353.89183547,40.2872419286,263.055807701,0.0,448.566543614,448.566543614,17.6343932064,0.0,17.6343932064
 05/30  17:00:00,1231.637432,36.1277723085,258.210914324,0.0,348.885089477,398.725816546,10.9538579672,0.0,10.9538579672
 05/30  18:00:00,1022.58027512,33.5070273206,252.248159955,0.0,249.203635341,299.044362409,8.75051826474,0.0,8.75051826474
 05/30  19:00:00,983.267956838,33.4988495467,238.211616982,0.0,249.203635341,299.044362409,6.55386219797,0.0,6.55386219797
 05/30  20:00:00,866.011253905,33.4966542247,228.963675061,0.0,149.522181205,249.203635341,7.26539989776,0.707039011296,6.55836088646
 05/30  21:00:00,845.579829116,33.4966542247,225.981918349,0.0,149.522181205,249.203635341,13.3502719745,8.98599276033,4.36427921417
 05/30  22:00:00,349.356780051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964626265,0.0,2.18964626265
 05/30  23:00:00,299.992020981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973247601,0.0,2.18973247601
 05/30  24:00:00,287.769823266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981854076,0.0,2.18981854076
 05/31  01:00:00,287.769820455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895900064,0.0,2.1895900064
 05/31  02:00:00,287.769820449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967156269,0.0,2.18967156269
 05/31  03:00:00,287.769820505,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897528127,0.0,2.1897528127
 05/31  04:00:00,299.992018349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952736874,0.0,2.18952736874
 05/31  05:00:00,340.814521797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36418551067,0.0,4.36418551067
 05/31  06:00:00,382.406111451,35.386856538,0.0,0.0,49.8407270682,199.362908273,48.3315962674,46.1401897384,2.19140652893
 05/31  07:00:00,529.70661997,34.2700996185,5.31422803518,0.0,149.522181205,199.362908273,52.004667226,43.2602741994,8.7443930266
 05/31  08:00:00,1275.79517662,37.796244065,157.97534481,0.0,448.566543614,448.566543614,22.6268829382,9.44239941478,13.1844835234
 05/31  09:00:00,1305.49647082,40.0799314937,219.084047265,0.0,448.566543614,448.566543614,16.581595775,1.18479381199,15.396801963
 05/31  10:00:00,1258.57299876,40.2099924499,218.864039903,0.0,448.566543614,448.566543614,17.8492933401,0.247986111527,17.6013072286
 05/31  11:00:00,1264.38403436,39.1578055329,224.384365078,0.0,448.566543614,448.566543614,17.6555001917,0.0,17.6555001917
 05/31  12:00:00,1218.27823986,35.7004078913,230.679841729,0.0,448.566543614,398.725816546,24.3640337446,0.0,24.3640337446
 05/31  13:00:00,1282.56485044,40.8423668153,239.584574947,0.0,448.566543614,448.566543614,22.124246686,0.0,22.124246686
 05/31  14:00:00,1294.65023307,42.7974230136,249.188994736,0.0,448.566543614,448.566543614,13.1770062763,0.0,13.1770062763
 05/31  15:00:00,1305.7571813,45.2164909904,257.491025588,0.0,448.566543614,448.566543614,13.1750252651,0.0,13.1750252651
 05/31  16:00:00,1362.70337917,48.0614937062,262.670625155,0.0,448.566543614,448.566543614,17.6334804689,0.0,17.6334804689
 05/31  17:00:00,1243.47504853,45.9069113413,258.986206217,0.0,348.885089477,398.725816546,10.9534760515,0.0,10.9534760515
 05/31  18:00:00,1022.84413765,39.8090972196,244.766500823,0.0,249.203635341,299.044362409,8.74951548403,0.0,8.74951548403
