Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  19:00:00,978.516189451,38.2294920071,227.949079244,0.0,249.203635341,299.044362409,6.55274860823,0.0,6.55274860823
 05/31  20:00:00,843.725369208,33.6347223405,206.577707006,0.0,149.522181205,249.203635341,6.58642057506,0.0281083385483,6.55831223651
 05/31  21:00:00,778.817561894,33.4966542247,160.726277681,0.0,149.522181205,249.203635341,5.35973065405,0.995438537649,4.3642921164
 05/31  22:00:00,349.356777537,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896635117,0.0,2.1896635117
 05/31  23:00:00,299.992018334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959017283,0.0,2.18959017283
 05/31  24:00:00,287.769820521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967113664,0.0,2.18967113664
 06/01  01:00:00,287.769817851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974542049,0.0,2.18974542049
 06/01  02:00:00,287.769817895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951581517,0.0,2.18951581517
 06/01  03:00:00,287.769817842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959206175,0.0,2.18959206175
 06/01  04:00:00,299.992015658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966803504,0.0,2.18966803504
 06/01  05:00:00,340.814517316,0.0,0.0,0.0,49.8407270682,199.362908273,4.36394914202,0.0,4.36394914202
 06/01  06:00:00,383.088168189,36.0488823333,0.0,0.0,49.8407270682,199.362908273,75.0571941058,72.8657775762,2.19141652957
 06/01  07:00:00,504.974859267,33.8180305067,0.0,0.0,149.522181205,199.362908273,63.0946005646,54.35028274,8.74431782458
 06/01  08:00:00,1116.49080189,38.2818710301,29.6040589401,0.0,448.566543614,448.566543614,24.5431742587,11.357403228,13.1857710307
 06/01  09:00:00,1266.7100261,41.1620271005,180.209022689,0.0,448.566543614,448.566543614,16.9460520309,1.54951964254,15.3965323883
 06/01  10:00:00,1265.08983615,41.5666051291,223.425368585,0.0,448.566543614,448.566543614,18.0103395837,0.410306125931,17.6000334577
 06/01  11:00:00,1297.85053393,40.0878191772,255.432448119,0.0,448.566543614,448.566543614,17.6534506248,0.0,17.6534506248
 06/01  12:00:00,1265.82139256,37.1098144484,274.676933221,0.0,448.566543614,398.725816546,24.3615981954,0.0,24.3615981954
 06/01  13:00:00,1332.40089395,43.6079995243,284.510501161,0.0,448.566543614,448.566543614,22.1244570971,0.0,22.1244570971
 06/01  14:00:00,1333.35079215,45.4021177892,283.759109136,0.0,448.566543614,448.566543614,13.1771815442,0.0,13.1771815442
 06/01  15:00:00,1330.0461886,46.4629537282,279.165590698,0.0,448.566543614,448.566543614,13.174995469,0.0,13.174995469
 06/01  16:00:00,1378.06406019,51.9498559587,272.519941168,0.0,448.566543614,448.566543614,17.6328729265,0.0,17.6328729265
 06/01  17:00:00,1267.7280689,45.9088789183,281.118282364,0.0,348.885089477,398.725816546,10.9531567263,0.0,10.9531567263
 06/01  18:00:00,1070.96128201,40.1900616332,289.558437961,0.0,249.203635341,299.044362409,8.74921621078,0.0,8.74921621078
 06/01  19:00:00,1044.43746747,39.668728251,288.292671588,0.0,249.203635341,299.044362409,6.55251301306,0.0,6.55251301306
 06/01  20:00:00,905.453142859,33.8440233968,263.86203768,0.0,149.522181205,249.203635341,6.5580080585,0.0,6.5580080585
 06/01  21:00:00,851.310359104,33.4966542247,229.975297414,0.0,149.522181205,249.203635341,4.38913252447,0.0250212083253,4.36411131615
 06/01  22:00:00,349.35677479,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897253244,0.0,2.1897253244
 06/01  23:00:00,299.992015736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949518809,0.0,2.18949518809
 06/01  24:00:00,287.769817842,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895709881,0.0,2.1895709881
 06/02  01:00:00,287.76981511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964013288,0.0,2.18964013288
 06/02  02:00:00,287.769815151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971098263,0.0,2.18971098263
 06/02  03:00:00,287.769815226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978155051,0.0,2.18978155051
 06/02  04:00:00,299.992012963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954737524,0.0,2.18954737524
 06/02  05:00:00,340.81451329,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414444241,0.0,4.36414444241
 06/02  06:00:00,388.538092545,36.8291626402,0.0,0.0,49.8407270682,199.362908273,38.5606006078,36.3693260313,2.19127457646
 06/02  07:00:00,505.650490154,34.5088998296,0.0,0.0,149.522181205,199.362908273,42.8772439834,34.1336971949,8.74354678853
 06/02  08:00:00,1282.26401111,41.1340810315,160.277100398,0.0,448.566543614,448.566543614,15.7070923942,2.52291892602,13.1841734682
 06/02  09:00:00,1331.62289331,43.9445217582,238.103154783,0.0,448.566543614,448.566543614,15.6334383944,0.237833237262,15.3956051571
 06/02  10:00:00,1330.57627653,45.1045300764,282.207357228,0.0,448.566543614,448.566543614,17.5994284509,0.0,17.5994284509
 06/02  11:00:00,1335.29995944,44.8187321622,286.0395843,0.0,448.566543614,448.566543614,17.6533553342,0.0,17.6533553342
 06/02  12:00:00,1286.19607255,40.6115521048,290.776614461,0.0,448.566543614,398.725816546,24.3592741532,0.0,24.3592741532
 06/02  13:00:00,1332.47352006,46.9608715908,280.705508119,0.0,448.566543614,448.566543614,20.9360862765,0.0,20.9360862765
 06/02  14:00:00,1332.36434285,48.5649498206,278.881285231,0.0,448.566543614,448.566543614,14.3497468307,0.0,14.3497468307
 06/02  15:00:00,1333.08653479,52.6761787311,275.387866171,0.0,448.566543614,448.566543614,13.1724652675,0.0,13.1724652675
 06/02  16:00:00,1383.49896017,59.6519410847,270.273870409,0.0,448.566543614,448.566543614,17.6327317492,0.0,17.6327317492
 06/02  17:00:00,1268.21374107,55.1600376206,272.424422593,0.0,348.885089477,398.725816546,10.9529716424,0.0,10.9529716424
 06/02  18:00:00,1068.91541774,46.1713135836,281.124840175,0.0,249.203635341,299.044362409,8.74965745879,0.0,8.74965745879
 06/02  19:00:00,1046.72304834,43.6299885133,286.130870767,0.0,249.203635341,299.044362409,6.55317556137,0.0,6.55317556137
 06/02  20:00:00,919.328546214,34.5323097265,284.455980399,0.0,149.522181205,249.203635341,6.55844336312,0.0,6.55844336312
 06/02  21:00:00,866.393714598,33.6551397048,243.286554808,0.0,149.522181205,249.203635341,4.36376244301,0.0,4.36376244301
 06/02  22:00:00,349.356772195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969449433,0.0,2.18969449433
 06/02  23:00:00,299.992013126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976463662,0.0,2.18976463662
 06/02  24:00:00,287.76981524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953016985,0.0,2.18953016985
 06/03  01:00:00,237.929085394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959256959,0.0,2.18959256959
 06/03  02:00:00,237.929085395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965815402,0.0,2.18965815402
 06/03  03:00:00,237.929085435,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897234818,0.0,2.1897234818
 06/03  04:00:00,250.151283255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948484577,0.0,2.18948484577
 06/03  05:00:00,266.053417662,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920336051,0.0,2.1920336051
 06/03  06:00:00,392.974734589,36.5794653941,0.000567161227349,0.0,49.8407270682,199.362908273,25.6279874241,21.2651822401,4.36280518403
 06/03  07:00:00,459.827725724,34.5497503874,24.8935987945,0.0,49.8407270682,199.362908273,29.0400737829,24.6712806106,4.36879317235
 06/03  08:00:00,925.511863332,37.1824254062,204.375906484,0.0,249.203635341,249.203635341,15.0831021612,8.52955474684,6.55354741438
 06/03  09:00:00,936.302529786,37.4430384736,248.180833677,0.0,249.203635341,249.203635341,10.5349660382,1.78556388926,8.74940214896
 06/03  10:00:00,920.189066324,36.4389687963,280.117464055,0.0,249.203635341,249.203635341,7.34511090118,0.782828284417,6.56228261676
 06/03  11:00:00,935.954818799,34.2117764209,296.924683697,0.0,249.203635341,249.203635341,11.217441576,0.277780968907,10.939660607
 06/03  12:00:00,951.353404509,33.4966542247,309.666796398,0.0,249.203635341,249.203635341,6.56461913302,0.0,6.56461913302
 06/03  13:00:00,965.469559685,33.9371717179,319.955705658,0.0,249.203635341,249.203635341,8.7439238989,0.0,8.7439238989
 06/03  14:00:00,709.820523911,33.918245671,316.436635445,0.0,74.7610906023,174.442544739,6.55352824242,0.0,6.55352824242
 06/03  15:00:00,703.275568117,33.9948042746,312.710518267,0.0,74.7610906023,174.442544739,4.37220141561,0.0,4.37220141561
 06/03  16:00:00,750.443152426,35.8086834363,309.15961621,0.0,74.7610906023,174.442544739,6.55052226316,0.0,6.55052226316
 06/03  17:00:00,709.774501521,37.8527501534,304.575745431,0.0,24.9203635341,149.522181205,4.36211801491,0.0,4.36211801491
 06/03  18:00:00,615.584495627,25.3115846118,239.952043022,0.0,24.9203635341,149.522181205,2.19138615147,0.0,2.19138615147
 06/03  19:00:00,542.951741488,21.936167444,202.13099905,0.0,24.9203635341,149.522181205,2.19135507186,0.0,2.19135507186
 06/03  20:00:00,612.744791765,24.2122863612,225.168013756,0.0,24.9203635341,149.522181205,4.36278073175,0.0,4.36278073175
 06/03  21:00:00,360.891927865,4.92909714798,45.6174749408,0.0,24.9203635341,149.522181205,2.19296811933,0.0,2.19296811933
 06/03  22:00:00,274.595678992,0.0,0.0,0.0,24.9203635341,149.522181205,4.35923416574,0.0,4.35923416574
 06/03  23:00:00,250.151283334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956284399,0.0,2.18956284399
 06/03  24:00:00,237.929085494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962791708,0.0,2.18962791708
 06/04  01:00:00,237.928614512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928614586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884664979,0.0,2.18884664979
 06/04  03:00:00,237.92861477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883542125,0.0,2.18883542125
 06/04  04:00:00,250.150812671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882399463,0.0,2.18882399463
 06/04  05:00:00,266.052945611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134049397,0.0,2.19134049397
 06/04  06:00:00,272.221999365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893400587,0.0,2.18893400587
 06/04  07:00:00,504.327670063,26.2987355305,122.251169055,0.0,24.9203635341,149.522181205,2.18890589131,0.0,2.18890589131
 06/04  08:00:00,550.922309284,21.951641539,166.331446035,0.0,24.9203635341,149.522181205,2.18889411422,0.0,2.18889411422
 06/04  09:00:00,579.736059342,26.6583015536,220.85522501,0.0,24.9203635341,149.522181205,2.18893196847,0.0,2.18893196847
 06/04  10:00:00,506.878488005,21.9812353347,203.389931975,0.0,24.9203635341,149.522181205,2.18888674592,0.0,2.18888674592
 06/04  11:00:00,559.806153684,25.5702139823,249.669245969,0.0,24.9203635341,149.522181205,2.19052526803,0.0,2.19052526803
 06/04  12:00:00,503.745500486,18.8149419027,205.952833697,0.0,24.9203635341,149.522181205,2.1905491167,0.0,2.1905491167
 06/04  13:00:00,468.347231981,16.972940985,174.361902607,0.0,24.9203635341,149.522181205,4.36591509776,0.0,4.36591509776
 06/04  14:00:00,482.593642785,18.5721095781,186.303432608,0.0,24.9203635341,149.522181205,2.19051422547,0.0,2.19051422547
 06/04  15:00:00,510.412086824,17.7529021316,215.286014793,0.0,24.9203635341,149.522181205,2.18881440079,0.0,2.18881440079
 06/04  16:00:00,622.884812232,26.912069323,268.305733161,0.0,24.9203635341,149.522181205,2.18892457516,0.0,2.18892457516
 06/04  17:00:00,628.176573267,22.0556915465,244.059338895,0.0,24.9203635341,149.522181205,2.18891257539,0.0,2.18891257539
 06/04  18:00:00,655.58701665,27.6140478484,263.618105354,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,582.629625543,21.2428152992,224.009409596,0.0,24.9203635341,149.522181205,2.18890058575,0.0,2.18890058575
 06/04  20:00:00,530.622607461,16.2422692037,150.670120456,0.0,24.9203635341,149.522181205,2.18888839382,0.0,2.18888839382
 06/04  21:00:00,299.041008185,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236521681,0.0,4.36236521681
 06/04  22:00:00,274.595207977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150812459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881608153,0.0,2.18881608153
 06/04  24:00:00,237.928614826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880406894,0.0,2.18880406894
 06/05  01:00:00,287.769807209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971026585,0.0,2.18971026585
 06/05  02:00:00,287.769807216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946323974,0.0,2.18946323974
 06/05  03:00:00,287.769807155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951848737,0.0,2.18951848737
 06/05  04:00:00,299.992004941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957350987,0.0,2.18957350987
 06/05  05:00:00,340.814500368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36363829946,0.0,4.36363829946
 06/05  06:00:00,381.254012804,34.2459208164,0.0,0.0,49.8407270682,199.362908273,33.6976628776,31.5064252475,2.19123763004
 06/05  07:00:00,505.413060098,34.2755494924,0.0,0.0,149.522181205,199.362908273,37.5414365161,28.7985772558,8.74285926029
 06/05  08:00:00,1292.5053037,37.648627018,174.026640717,0.0,448.566543614,448.566543614,14.3756715553,1.19383451355,13.1818370418
 06/05  09:00:00,1316.76369443,38.4090171203,228.85095619,0.0,448.566543614,448.566543614,15.4181525615,0.0252780479766,15.3928745135
 06/05  10:00:00,1307.35350593,38.1942184225,265.664042762,0.0,448.566543614,448.566543614,15.3991406025,0.0,15.3991406025
 06/05  11:00:00,1336.70213353,38.443968479,293.990265478,0.0,448.566543614,448.566543614,19.8551545566,0.0,19.8551545566
 06/05  12:00:00,1291.82808052,36.654694841,300.532143352,0.0,448.566543614,398.725816546,22.1410628339,0.0,22.1410628339
 06/05  13:00:00,1338.9067234,42.083472042,292.271581896,0.0,448.566543614,448.566543614,22.1185501655,0.0,22.1185501655
 06/05  14:00:00,1337.29491098,44.103045288,288.4836181,0.0,448.566543614,448.566543614,13.1775234354,0.0,13.1775234354
 06/05  15:00:00,1338.33227398,48.0454434736,285.42964129,0.0,448.566543614,448.566543614,13.1745300901,0.0,13.1745300901
 06/05  16:00:00,1388.75895007,47.3342226438,287.680210234,0.0,448.566543614,448.566543614,17.6299764816,0.0,17.6299764816
 06/05  17:00:00,1274.69758338,47.7270025302,286.016407259,0.0,348.885089477,398.725816546,10.9515921931,0.0,10.9515921931
 06/05  18:00:00,1075.94462837,43.7488176807,290.624653634,0.0,249.203635341,299.044362409,8.7501434488,0.0,8.7501434488
 06/05  19:00:00,1053.28073336,42.2329166046,294.097125844,0.0,249.203635341,299.044362409,6.55224497541,0.0,6.55224497541
 06/05  20:00:00,929.262738875,34.379279733,294.39890098,0.0,149.522181205,249.203635341,6.55773650447,0.0,6.55773650447
 06/05  21:00:00,877.136883778,33.5196873164,254.143348673,0.0,149.522181205,249.203635341,4.36419923995,0.0,4.36419923995
 06/05  22:00:00,349.35676384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960815181,0.0,2.18960815181
 06/05  23:00:00,299.992004809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966265129,0.0,2.18966265129
 06/05  24:00:00,287.769807086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971707847,0.0,2.18971707847
 06/06  01:00:00,287.769804393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946239758,0.0,2.18946239758
 06/06  02:00:00,287.769804366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951254093,0.0,2.18951254093
 06/06  03:00:00,287.76980437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956244788,0.0,2.18956244788
 06/06  04:00:00,299.992002199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961216559,0.0,2.18961216559
 06/06  05:00:00,340.814495851,0.0,0.0,0.0,49.8407270682,199.362908273,4.36417569105,0.0,4.36417569105
 06/06  06:00:00,383.714419861,36.7144766967,0.0,0.0,49.8407270682,199.362908273,22.8479003439,20.6566359272,2.19126441667
 06/06  07:00:00,576.219164129,34.4006041809,41.4705413923,0.0,149.522181205,199.362908273,27.912947416,21.351086251,6.561861165
 06/06  08:00:00,1333.90934687,40.7678836772,210.480566043,0.0,448.566543614,448.566543614,15.6712160911,0.29875809624,15.3724579949
 06/06  09:00:00,1346.02226111,44.4728356406,251.562982816,0.0,448.566543614,448.566543614,15.3917405562,0.0,15.3917405562
 06/06  10:00:00,1336.1352047,46.1095330707,286.727789582,0.0,448.566543614,448.566543614,15.3977857605,0.0,15.3977857605
 06/06  11:00:00,1340.60215092,45.475120167,290.634604235,0.0,448.566543614,448.566543614,17.6488792297,0.0,17.6488792297
 06/06  12:00:00,1294.87786339,40.9279846806,299.08944479,0.0,448.566543614,398.725816546,24.3534451011,0.0,24.3534451011
 06/06  13:00:00,1339.45827722,48.086042313,286.429410375,0.0,448.566543614,448.566543614,22.1144538626,0.0,22.1144538626
 06/06  14:00:00,1338.1941556,50.7567263789,282.329641565,0.0,448.566543614,448.566543614,13.1724636512,0.0,13.1724636512
 06/06  15:00:00,1339.81957544,55.6412511318,279.594630196,0.0,448.566543614,448.566543614,13.1682851563,0.0,13.1682851563
 06/06  16:00:00,1386.85969739,56.611285286,277.129971588,0.0,448.566543614,448.566543614,17.631021045,0.0,17.631021045
 06/06  17:00:00,1273.22042738,55.0899377221,278.063434823,0.0,348.885089477,398.725816546,10.9505210742,0.0,10.9505210742
 06/06  18:00:00,1074.64267829,46.560173818,286.368508044,0.0,249.203635341,299.044362409,8.74812772205,0.0,8.74812772205
 06/06  19:00:00,1051.7004875,44.2970346814,290.213247865,0.0,249.203635341,299.044362409,4.37556709615,0.0,4.37556709615
 06/06  20:00:00,936.647305458,35.1135617829,300.210244245,0.0,149.522181205,249.203635341,8.73684967398,0.0,8.73684967398
 06/06  21:00:00,892.646780356,33.7513301906,268.093951535,0.0,149.522181205,249.203635341,2.19189076034,0.0,2.19189076034
 06/06  22:00:00,349.356761333,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967866489,0.0,2.18967866489
 06/06  23:00:00,299.992002266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934515976,0.0,2.18934515976
 06/06  24:00:00,287.769804423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947532028,0.0,2.18947532028
 06/07  01:00:00,287.769801723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951922663,0.0,2.18951922663
 06/07  02:00:00,287.769801745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956418635,0.0,2.18956418635
 06/07  03:00:00,287.769801781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960891022,0.0,2.18960891022
 06/07  04:00:00,299.991999627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965344712,0.0,2.18965344712
 06/07  05:00:00,340.814491584,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373850526,0.0,4.36373850526
 06/07  06:00:00,384.532319317,37.5385822571,0.0,0.0,49.8407270682,199.362908273,14.5683683851,12.3772981782,2.19107020686
 06/07  07:00:00,579.318284497,34.8560071145,44.118771323,0.0,149.522181205,199.362908273,22.8281760624,14.0855178592,8.74265820322
 06/07  08:00:00,1334.52807188,44.1729538695,208.321172971,0.0,448.566543614,448.566543614,13.2204635078,0.0397748754556,13.1806886323
 06/07  09:00:00,1340.02585311,48.1222505765,242.306965595,0.0,448.566543614,448.566543614,15.3909247684,0.0,15.3909247684
 06/07  10:00:00,1328.10940166,49.984810547,274.816577873,0.0,448.566543614,448.566543614,15.3975795115,0.0,15.3975795115
 06/07  11:00:00,1331.63179298,48.7131277344,278.428427121,0.0,448.566543614,448.566543614,19.8532521993,0.0,19.8532521993
 06/07  12:00:00,1285.6942803,43.5883841276,287.215550817,0.0,448.566543614,398.725816546,22.13871484,0.0,22.13871484
 06/07  13:00:00,1333.43461192,50.4261478254,278.108620026,0.0,448.566543614,448.566543614,22.1139574785,0.0,22.1139574785
 06/07  14:00:00,1332.96614737,51.4778846663,276.535554552,0.0,448.566543614,448.566543614,13.1730521889,0.0,13.1730521889
 06/07  15:00:00,1335.44368781,56.224975948,274.317312193,0.0,448.566543614,448.566543614,13.170575005,0.0,13.170575005
 06/07  16:00:00,1387.70071824,63.2711771669,271.544330883,0.0,448.566543614,448.566543614,17.6274028013,0.0,17.6274028013
 06/07  17:00:00,1271.5172685,57.7005317847,273.72105602,0.0,348.885089477,398.725816546,10.9499150602,0.0,10.9499150602
 06/07  18:00:00,1073.54315675,47.4059521229,284.374329235,0.0,249.203635341,299.044362409,8.74874110209,0.0,8.74874110209
 06/07  19:00:00,1051.30627041,45.3237087074,288.732309671,0.0,249.203635341,299.044362409,4.37418918214,0.0,4.37418918214
 06/07  20:00:00,940.263682992,35.2303119024,303.647793539,0.0,149.522181205,249.203635341,8.73594767056,0.0,8.73594767056
 06/07  21:00:00,897.072225178,33.7692361233,272.491132566,0.0,149.522181205,249.203635341,2.19202997194,0.0,2.19202997194
 06/07  22:00:00,349.356758765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961966222,0.0,2.18961966222
 06/07  23:00:00,299.99199957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956254224,0.0,2.18956254224
 06/07  24:00:00,287.769801798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960679305,0.0,2.18960679305
 06/08  01:00:00,287.769799153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964538951,0.0,2.18964538951
 06/08  02:00:00,287.769799204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968506175,0.0,2.18968506175
 06/08  03:00:00,287.769799214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942512734,0.0,2.18942512734
 06/08  04:00:00,299.991996986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946483873,0.0,2.18946483873
 06/08  05:00:00,340.814487174,0.0,0.0,0.0,49.8407270682,199.362908273,4.36393123891,0.0,4.36393123891
 06/08  06:00:00,384.606212777,37.6102447292,0.0,0.0,49.8407270682,199.362908273,17.5618677668,15.3707046552,2.19116311164
 06/08  07:00:00,506.005720733,34.8769472683,0.0,0.0,149.522181205,199.362908273,25.9470942164,17.2052996686,8.7417945478
 06/08  08:00:00,1261.81960566,44.6142342939,147.086836333,0.0,448.566543614,448.566543614,13.3542370875,0.173670707938,13.1805663796
 06/08  09:00:00,1328.15743883,48.1621686424,231.373727634,0.0,448.566543614,448.566543614,15.3904647486,0.0,15.3904647486
 06/08  10:00:00,1314.49190865,49.6674922041,262.418354936,0.0,448.566543614,448.566543614,15.3970164512,0.0,15.3970164512
 06/08  11:00:00,1328.23881848,48.4393290261,276.164263471,0.0,448.566543614,448.566543614,19.8516785824,0.0,19.8516785824
 06/08  12:00:00,1281.07902533,42.9970127759,283.456683418,0.0,448.566543614,398.725816546,22.1366972645,0.0,22.1366972645
 06/08  13:00:00,1331.24172072,49.6864675682,276.824713865,0.0,448.566543614,448.566543614,22.1109273562,0.0,22.1109273562
 06/08  14:00:00,1329.11214171,51.1729770785,273.040510505,0.0,448.566543614,448.566543614,13.1722536773,0.0,13.1722536773
 06/08  15:00:00,1331.03860077,56.1236997621,269.95585581,0.0,448.566543614,448.566543614,13.1686189117,0.0,13.1686189117
 06/08  16:00:00,1380.38707906,63.0517449466,264.228640901,0.0,448.566543614,448.566543614,17.6291000939,0.0,17.6291000939
 06/08  17:00:00,1264.99840292,57.6861974958,267.066363248,0.0,348.885089477,398.725816546,10.9494439527,0.0,10.9494439527
 06/08  18:00:00,1066.66619937,48.0889281874,276.906216143,0.0,249.203635341,299.044362409,6.56624027765,0.0,6.56624027765
 06/08  19:00:00,1042.15624307,45.9324611463,279.163431467,0.0,249.203635341,299.044362409,6.55278848246,0.0,6.55278848246
 06/08  20:00:00,912.713323444,35.0581226895,277.316836321,0.0,149.522181205,249.203635341,6.55734245471,0.0,6.55734245471
 06/08  21:00:00,859.698002928,33.7316154424,236.524253518,0.0,149.522181205,249.203635341,4.36411839203,0.0,4.36411839203
 06/08  22:00:00,349.356756091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957856293,0.0,2.18957856293
 06/08  23:00:00,299.991996932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946705701,0.0,2.18946705701
 06/08  24:00:00,287.769799117,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895063328,0.0,2.1895063328
 06/09  01:00:00,287.769796449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953926459,0.0,2.18953926459
 06/09  02:00:00,287.769796474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957397138,0.0,2.18957397138
 06/09  03:00:00,287.769796503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960847251,0.0,2.18960847251
 06/09  04:00:00,299.991994338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964281226,0.0,2.18964281226
 06/09  05:00:00,340.814483494,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397904369,0.0,4.36397904369
 06/09  06:00:00,386.453498019,37.5789304705,8.09882689155e-05,0.0,49.8407270682,199.362908273,17.1350186535,14.9438909834,2.19112767009
 06/09  07:00:00,505.54592056,34.4165602918,0.0,0.0,149.522181205,199.362908273,26.7576077798,18.0151395759,8.74246820385
 06/09  08:00:00,1277.96926372,44.2545485777,153.578588197,0.0,448.566543614,448.566543614,13.5724266026,0.394619229651,13.1778073729
 06/09  09:00:00,1321.92009212,47.6329574732,225.66997854,0.0,448.566543614,448.566543614,15.3904263136,0.0,15.3904263136
 06/09  10:00:00,1311.37777178,48.8316891232,260.651565451,0.0,448.566543614,448.566543614,15.3955758061,0.0,15.3955758061
 06/09  11:00:00,1332.150162,47.5503390659,281.301434698,0.0,448.566543614,448.566543614,17.6447977685,0.0,17.6447977685
 06/09  12:00:00,1291.96183748,42.1495511012,295.680135852,0.0,448.566543614,398.725816546,24.3483444058,0.0,24.3483444058
 06/09  13:00:00,1335.24766988,49.6032964884,281.003900846,0.0,448.566543614,448.566543614,19.9001307926,0.0,19.9001307926
 06/09  14:00:00,1333.66565897,53.0658198436,275.717717838,0.0,448.566543614,448.566543614,13.1773022182,0.0,13.1773022182
 06/09  15:00:00,1336.82377604,55.2844809791,276.575071197,0.0,448.566543614,448.566543614,13.1734876102,0.0,13.1734876102
 06/09  16:00:00,1387.95081833,61.6339948813,272.614358769,0.0,448.566543614,448.566543614,17.6263940011,0.0,17.6263940011
 06/09  17:00:00,1271.68662042,53.8316419214,277.00305986,0.0,348.885089477,398.725816546,10.9510274418,0.0,10.9510274418
 06/09  18:00:00,1071.63292517,44.7281212191,285.405550952,0.0,249.203635341,299.044362409,8.7489151923,0.0,8.7489151923
 06/09  19:00:00,1046.85576699,42.6041710188,287.629562713,0.0,249.203635341,299.044362409,6.5525355981,0.0,6.5525355981
 06/09  20:00:00,904.54661666,34.3939927,270.42387361,0.0,149.522181205,249.203635341,6.55734641133,0.0,6.55734641133
 06/09  21:00:00,871.283125999,33.5639124381,246.619383338,0.0,149.522181205,249.203635341,2.19201651588,0.0,2.19201651588
 06/09  22:00:00,349.356753646,0.0,0.0,0.0,49.8407270682,199.362908273,4.3590750684,0.0,4.3590750684
 06/09  23:00:00,299.991994463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943886476,0.0,2.18943886476
 06/09  24:00:00,287.769796609,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894731132,0.0,2.1894731132
 06/10  01:00:00,237.929066847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949887167,0.0,2.18949887167
 06/10  02:00:00,237.929066845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952851349,0.0,2.18952851349
 06/10  03:00:00,237.929066852,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895579787,0.0,2.1895579787
 06/10  04:00:00,250.151264667,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895873055,0.0,2.1895873055
 06/10  05:00:00,266.053387662,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919032744,0.0,2.1919032744
 06/10  06:00:00,384.387563047,37.3910744498,0.0,0.0,49.8407270682,199.362908273,20.4624226641,16.10000948,4.3624131841
 06/10  07:00:00,405.981243074,34.5332496156,0.0,0.0,49.8407270682,199.362908273,27.511045935,23.1428703815,4.36817555349
 06/10  08:00:00,701.352712019,36.9855320696,15.1516524557,0.0,249.203635341,249.203635341,15.1517068335,10.7777746572,4.37393217625
 06/10  09:00:00,760.39445651,37.0991809359,80.3987674346,0.0,249.203635341,249.203635341,15.9972360738,7.2488532522,8.74838282163
 06/10  10:00:00,778.903909445,36.0953920773,146.521222689,0.0,249.203635341,249.203635341,12.8488979724,4.1067018623,8.74219611006
 06/10  11:00:00,816.89301689,33.9329176285,185.621342437,0.0,249.203635341,249.203635341,11.2915500873,2.53775900936,8.7537910779
 06/10  12:00:00,823.665741298,33.4966542247,191.517377988,0.0,249.203635341,249.203635341,10.2221046719,1.47784901378,8.74425565816
 06/10  13:00:00,830.003598383,33.4966542247,196.958668386,0.0,249.203635341,249.203635341,7.08009826125,0.518340383801,6.56175787745
 06/10  14:00:00,587.490909068,33.4966542247,202.477863718,0.0,74.7610906023,174.442544739,8.57143646611,2.01957275925,6.55186370686
 06/10  15:00:00,596.017039248,33.4966542247,210.198378672,0.0,74.7610906023,174.442544739,4.37209195944,0.0,4.37209195944
 06/10  16:00:00,652.068386103,34.5393138123,215.772292266,0.0,74.7610906023,174.442544739,6.5500318433,0.0,6.5500318433
 06/10  17:00:00,620.718635477,36.3564787161,220.852202776,0.0,24.9203635341,149.522181205,2.19100426339,0.0,2.19100426339
 06/10  18:00:00,533.923413536,24.7998597294,162.249283139,0.0,24.9203635341,149.522181205,4.36254148883,0.0,4.36254148883
 06/10  19:00:00,473.349239709,21.5760673746,136.461798616,0.0,24.9203635341,149.522181205,2.1912117284,0.0,2.1912117284
 06/10  20:00:00,454.249330135,16.1015211408,100.001853477,0.0,24.9203635341,149.522181205,4.36250449628,0.0,4.36250449628
 06/10  21:00:00,299.041914993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285168359,0.0,2.19285168359
 06/10  22:00:00,274.595660249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940397273,0.0,2.18940397273
 06/10  23:00:00,250.151264628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943321538,0.0,2.18943321538
 06/10  24:00:00,237.929066821,0.0,0.0,0.0,24.9203635341,149.522181205,2.189462417,0.0,2.189462417
 06/11  01:00:00,237.928599803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868618087,0.0,2.18868618087
 06/11  02:00:00,237.928600027,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886419331,0.0,2.1886419331
 06/11  03:00:00,237.928600083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884179127,0.0,2.18884179127
 06/11  04:00:00,250.150797787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879702059,0.0,2.18879702059
 06/11  05:00:00,266.0529192,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113545635,0.0,2.19113545635
 06/11  06:00:00,272.221984663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883450218,0.0,2.18883450218
 06/11  07:00:00,313.240162821,16.5737825739,0.0,0.0,24.9203635341,149.522181205,2.18874862407,0.0,2.18874862407
 06/11  08:00:00,351.170762987,26.844585885,8.61570890242,0.0,24.9203635341,149.522181205,2.18882551773,0.0,2.18882551773
 06/11  09:00:00,445.549464272,21.588622884,104.254779977,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,467.751400315,26.8574618743,166.733659005,0.0,24.9203635341,149.522181205,2.18882959907,0.0,2.18882959907
 06/11  11:00:00,372.194798752,13.9538846269,105.715579255,0.0,24.9203635341,149.522181205,2.19044068199,0.0,2.19044068199
 06/11  12:00:00,362.74273456,13.5217003383,105.564594924,0.0,24.9203635341,149.522181205,4.36084566354,0.0,4.36084566354
 06/11  13:00:00,211.113316829,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267845453,0.0,2.19267845453
 06/11  14:00:00,211.111924495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073907328,0.0,4.36073907328
 06/11  15:00:00,343.903155563,12.7704080386,92.050427982,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  16:00:00,509.236608628,21.9113685505,163.117651613,0.0,24.9203635341,149.522181205,2.18883406075,0.0,2.18883406075
 06/11  17:00:00,585.538758279,26.5042789969,196.546050903,0.0,24.9203635341,149.522181205,2.1888376464,0.0,2.1888376464
 06/11  18:00:00,546.642995747,22.415914997,163.71663261,0.0,24.9203635341,149.522181205,2.18884122332,0.0,2.18884122332
 06/11  19:00:00,548.93808713,26.7507594998,185.757457454,0.0,24.9203635341,149.522181205,2.18884479281,0.0,2.18884479281
 06/11  20:00:00,469.773267422,15.6632773241,106.548310894,0.0,24.9203635341,149.522181205,2.1887991854,0.0,2.1887991854
 06/11  21:00:00,299.040981767,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908901194,0.0,2.1908901194
 06/11  22:00:00,274.595193363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867179831,0.0,2.18867179831
 06/11  23:00:00,250.150797669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862652461,0.0,2.18862652461
 06/11  24:00:00,237.928599594,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769788579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961987752,0.0,2.18961987752
 06/12  02:00:00,287.769788629,0.0,0.0,0.0,24.9203635341,199.362908273,4.35900255436,0.0,4.35900255436
 06/12  03:00:00,287.769788641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938271921,0.0,2.18938271921
 06/12  04:00:00,299.991986437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940230782,0.0,2.18940230782
 06/12  05:00:00,340.814470008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169291632,0.0,2.19169291632
 06/12  06:00:00,381.170073589,34.0986181274,0.0,0.0,49.8407270682,199.362908273,118.755358822,116.564261518,2.19109730348
 06/12  07:00:00,504.674339609,33.4966542247,0.0,0.0,149.522181205,199.362908273,91.5134549192,82.7712753819,8.74217953739
 06/12  08:00:00,1106.9078228,34.4090028559,24.1686749556,0.0,448.566543614,448.566543614,22.3705566007,9.1918582703,13.1786983304
 06/12  09:00:00,1267.80565402,34.0490256445,188.413827172,0.0,448.566543614,448.566543614,17.0106190302,1.62161080573,15.3890082245
 06/12  10:00:00,1250.70350858,34.9240081752,216.865186844,0.0,448.566543614,448.566543614,16.0920117299,0.698611242569,15.3934004874
 06/12  11:00:00,1264.33186497,34.073825904,229.26838964,0.0,448.566543614,448.566543614,17.8206057903,0.177369199888,17.6432365904
 06/12  12:00:00,1232.24689291,33.8224050968,246.12602107,0.0,448.566543614,398.725816546,22.4760559412,0.00361978640239,22.4724361548
 06/12  13:00:00,1295.13552246,37.6146460248,254.861022967,0.0,448.566543614,448.566543614,21.7692133062,0.0,21.7692133062
 06/12  14:00:00,1311.61216536,39.5655509372,268.20824055,0.0,448.566543614,448.566543614,13.1739134591,0.0,13.1739134591
 06/12  15:00:00,1323.98215607,41.8102250709,277.948829113,0.0,448.566543614,448.566543614,13.1695803566,0.0,13.1695803566
 06/12  16:00:00,1375.23428115,46.4038122835,275.784831655,0.0,448.566543614,448.566543614,17.6245212475,0.0,17.6245212475
 06/12  17:00:00,1257.11859926,42.9847810739,274.703829657,0.0,348.885089477,398.725816546,10.948388767,0.0,10.948388767
 06/12  18:00:00,1045.8607945,39.8077232893,265.890736821,0.0,249.203635341,299.044362409,8.74727440404,0.0,8.74727440404
 06/12  19:00:00,1018.84343587,39.0114161004,264.750364048,0.0,249.203635341,299.044362409,4.37510829719,0.0,4.37510829719
 06/12  20:00:00,868.119971437,33.9831186158,237.330103972,0.0,149.522181205,249.203635341,6.55716216753,0.0,6.55716216753
 06/12  21:00:00,831.355125732,33.4966542247,211.325178182,0.0,149.522181205,249.203635341,5.66513477106,1.30152358697,4.3636111841
 06/12  22:00:00,349.356745507,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955332379,0.0,2.18955332379
 06/12  23:00:00,299.991986374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942353764,0.0,2.18942353764
 06/12  24:00:00,287.769788587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944279018,0.0,2.18944279018
 06/13  01:00:00,287.769785972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945590631,0.0,2.18945590631
 06/13  02:00:00,287.769785995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947080886,0.0,2.18947080886
 06/13  03:00:00,287.769786014,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894855397,0.0,2.1894855397
 06/13  04:00:00,299.991983832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950014021,0.0,2.18950014021
 06/13  05:00:00,340.814466678,0.0,0.0,0.0,49.8407270682,199.362908273,4.3637250127,0.0,4.3637250127
 06/13  06:00:00,382.888653904,35.8647121336,0.0,0.0,49.8407270682,199.362908273,55.082234568,52.8911288279,2.19110574012
 06/13  07:00:00,505.008652142,33.8628745261,0.0,0.0,149.522181205,199.362908273,46.6415548431,40.0798880398,6.56166680334
 06/13  08:00:00,1203.70703619,37.9231799481,87.3286500277,0.0,448.566543614,448.566543614,19.0854377227,3.71796787987,15.3674698429
 06/13  09:00:00,1288.62136326,40.9515957812,201.190375261,0.0,448.566543614,448.566543614,16.3884541545,0.999891685171,15.3885624693
 06/13  10:00:00,1276.49005921,41.4022814698,234.052835882,0.0,448.566543614,448.566543614,15.5339771885,0.141290617485,15.392686571
 06/13  11:00:00,1310.21377132,40.7081878267,265.958134052,0.0,448.566543614,448.566543614,17.6422732642,0.0,17.6422732642
 06/13  12:00:00,1281.80532236,37.298123992,290.080636499,0.0,448.566543614,398.725816546,22.1275307728,0.0,22.1275307728
 06/13  13:00:00,1336.56086688,43.2616769805,288.774967774,0.0,448.566543614,448.566543614,19.8948819734,0.0,19.8948819734
 06/13  14:00:00,1334.8641081,45.1546953599,284.950083753,0.0,448.566543614,448.566543614,15.3628377939,0.0,15.3628377939
 06/13  15:00:00,1335.83992645,49.1386602006,281.78094448,0.0,448.566543614,448.566543614,13.1642226091,0.0,13.1642226091
 06/13  16:00:00,1387.66846345,55.1649336296,278.635225331,0.0,448.566543614,448.566543614,15.4212842072,0.0,15.4212842072
 06/13  17:00:00,1274.47235105,51.0540208793,282.46114454,0.0,348.885089477,398.725816546,10.9498734663,0.0,10.9498734663
 06/13  18:00:00,1077.06029659,43.3532248284,292.267840087,0.0,249.203635341,299.044362409,8.74780540113,0.0,8.74780540113
 06/13  19:00:00,1054.0231547,41.6590016197,295.515239968,0.0,249.203635341,299.044362409,6.55166055151,0.0,6.55166055151
 06/13  20:00:00,932.782655321,34.5870362496,297.09160577,0.0,149.522181205,249.203635341,6.55668138535,0.0,6.55668138535
 06/13  21:00:00,895.934472179,33.5218761148,270.554464336,0.0,149.522181205,249.203635341,2.19169034817,0.0,2.19169034817
 06/13  22:00:00,349.356743175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959044661,0.0,2.18959044661
 06/13  23:00:00,299.991984002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936704487,0.0,2.18936704487
 06/13  24:00:00,287.769786159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938148451,0.0,2.18938148451
 06/14  01:00:00,287.769783513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939121527,0.0,2.18939121527
 06/14  02:00:00,287.769783503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940140374,0.0,2.18940140374
 06/14  03:00:00,287.769783498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941140567,0.0,2.18941140567
 06/14  04:00:00,299.991981297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942126774,0.0,2.18942126774
 06/14  05:00:00,340.814462125,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366137958,0.0,4.36366137958
 06/14  06:00:00,393.782082539,37.3942865926,0.00128078509419,0.0,49.8407270682,199.362908273,12.6306857315,10.4394888315,2.19119690005
 06/14  07:00:00,636.092013096,34.7762089274,81.171047084,0.0,149.522181205,199.362908273,21.328096502,12.5869517067,8.74114479533
 06/14  08:00:00,1342.76634597,42.50198835,217.078745513,0.0,448.566543614,448.566543614,13.219653374,0.0434929376973,13.1761604363
 06/14  09:00:00,1349.5365477,46.3919266375,253.141120634,0.0,448.566543614,448.566543614,15.3869842529,0.0,15.3869842529
 06/14  10:00:00,1335.39039396,48.3908520878,283.03185915,0.0,448.566543614,448.566543614,15.3928006672,0.0,15.3928006672
 06/14  11:00:00,1338.95101955,47.4746036863,286.828843864,0.0,448.566543614,448.566543614,17.6392334766,0.0,17.6392334766
 06/14  12:00:00,1290.71082991,42.386454697,293.355288534,0.0,448.566543614,398.725816546,22.1293961815,0.0,22.1293961815
 06/14  13:00:00,1338.1349185,49.7868832077,283.311060987,0.0,448.566543614,448.566543614,22.104341798,0.0,22.104341798
 06/14  14:00:00,1337.58527648,51.5539915106,280.9892899,0.0,448.566543614,448.566543614,13.168613807,0.0,13.168613807
 06/14  15:00:00,1339.03280709,56.567175681,278.051384815,0.0,448.566543614,448.566543614,13.1629855925,0.0,13.1629855925
 06/14  16:00:00,1388.24878649,63.8981796247,271.960512482,0.0,448.566543614,448.566543614,15.4191637395,0.0,15.4191637395
 06/14  17:00:00,1272.01281916,58.3494155391,274.311637682,0.0,348.885089477,398.725816546,10.9486700262,0.0,10.9486700262
 06/14  18:00:00,1074.29978781,47.9289041784,284.870446876,0.0,249.203635341,299.044362409,8.74792692491,0.0,8.74792692491
 06/14  19:00:00,1051.81685675,45.3653382256,289.17750361,0.0,249.203635341,299.044362409,6.55173889121,0.0,6.55173889121
 06/14  20:00:00,938.738292071,35.6094648142,301.770170253,0.0,149.522181205,249.203635341,6.55623574102,0.0,6.55623574102
 06/14  21:00:00,899.557648398,33.8083919749,274.40108301,0.0,149.522181205,249.203635341,2.19170748944,0.0,2.19170748944
 06/14  22:00:00,349.356740594,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960899145,0.0,2.18960899145
 06/14  23:00:00,299.991981398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938149412,0.0,2.18938149412
 06/14  24:00:00,287.769783566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939104823,0.0,2.18939104823
 06/15  01:00:00,287.769780941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939593755,0.0,2.18939593755
 06/15  02:00:00,287.769780935,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894012974,0.0,2.1894012974
 06/15  03:00:00,287.769780931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940647876,0.0,2.18940647876
 06/15  04:00:00,299.991978731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941152742,0.0,2.18941152742
 06/15  05:00:00,340.814458027,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361239764,0.0,4.36361239764
 06/15  06:00:00,394.074606705,37.6932495607,0.000403499373837,0.0,49.8407270682,199.362908273,5.20505733709,3.01409085856,2.19096647853
 06/15  07:00:00,701.480678095,34.4222466348,136.022199104,0.0,149.522181205,199.362908273,13.9867088135,5.24584798054,8.74086083294
 06/15  08:00:00,1351.7451617,44.3970938214,223.685888886,0.0,448.566543614,448.566543614,13.1753354189,0.0,13.1753354189
 06/15  09:00:00,1362.03583009,48.2970896974,262.676770349,0.0,448.566543614,448.566543614,15.3877739922,0.0,15.3877739922
 06/15  10:00:00,1331.9664935,52.1980833733,275.22543181,0.0,448.566543614,448.566543614,15.392103772,0.0,15.392103772
 06/15  11:00:00,1336.68823733,51.1952828447,280.725458697,0.0,448.566543614,448.566543614,17.6394814501,0.0,17.6394814501
 06/15  12:00:00,1288.31701831,44.9381622348,288.311065844,0.0,448.566543614,398.725816546,22.1257601637,0.0,22.1257601637
 06/15  13:00:00,1338.36104384,52.886462698,280.507426818,0.0,448.566543614,448.566543614,19.8924645029,0.0,19.8924645029
 06/15  14:00:00,1337.07441017,56.3248034819,276.533207278,0.0,448.566543614,448.566543614,15.3665473709,0.0,15.3665473709
 06/15  15:00:00,1337.91127972,61.0651905431,273.208661279,0.0,448.566543614,448.566543614,10.977861758,0.0,10.977861758
 06/15  16:00:00,1388.01407247,66.0974086886,270.014749442,0.0,448.566543614,448.566543614,17.6204965693,0.0,17.6204965693
 06/15  17:00:00,1269.4522808,58.8507887542,271.45266552,0.0,348.885089477,398.725816546,10.9476591553,0.0,10.9476591553
 06/15  18:00:00,1069.7993147,47.8516017618,280.305770862,0.0,249.203635341,299.044362409,8.74710387208,0.0,8.74710387208
 06/15  19:00:00,1045.48285195,45.3539437826,282.994761104,0.0,249.203635341,299.044362409,4.37365062449,0.0,4.37365062449
 06/15  20:00:00,912.535299529,35.3730288279,276.822841849,0.0,149.522181205,249.203635341,8.73510309558,0.0,8.73510309558
 06/15  21:00:00,857.579152214,33.7274408886,233.861263559,0.0,149.522181205,249.203635341,2.19165818048,0.0,2.19165818048
 06/15  22:00:00,349.356737754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961084905,0.0,2.18961084905
 06/15  23:00:00,299.991978578,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894679043,0.0,2.1894679043
 06/15  24:00:00,287.769780816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947251154,0.0,2.18947251154
 06/16  01:00:00,287.769778259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947115413,0.0,2.18947115413
 06/16  02:00:00,287.769778289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947158075,0.0,2.18947158075
 06/16  03:00:00,287.769778311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947185833,0.0,2.18947185833
 06/16  04:00:00,299.99197613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947202606,0.0,2.18947202606
 06/16  05:00:00,340.814454334,0.0,0.0,0.0,49.8407270682,199.362908273,4.36358098902,0.0,4.36358098902
 06/16  06:00:00,384.619940004,37.6213541634,0.0,0.0,49.8407270682,199.362908273,21.1550687718,18.9640502284,2.19101854334
 06/16  07:00:00,544.314638277,34.8999325016,9.83596694675,0.0,149.522181205,199.362908273,24.555065717,17.9945410618,6.56052465515
 06/16  08:00:00,1291.9891146,45.0119304254,165.539274998,0.0,448.566543614,448.566543614,15.6676870555,0.298652048632,15.3690350068
 06/16  09:00:00,1319.30800136,48.2610421155,221.473673259,0.0,448.566543614,448.566543614,13.1892383268,0.0,13.1892383268
 06/16  10:00:00,1319.28937639,50.4403883495,266.054090442,0.0,448.566543614,448.566543614,15.3903040095,0.0,15.3903040095
 06/16  11:00:00,1331.60008246,49.7495003927,277.755766408,0.0,448.566543614,448.566543614,19.8426251864,0.0,19.8426251864
 06/16  12:00:00,1283.77178591,43.8623809123,285.037725543,0.0,448.566543614,398.725816546,22.1229260712,0.0,22.1229260712
 06/16  13:00:00,1332.18412542,50.858871355,276.404853734,0.0,448.566543614,448.566543614,19.8926503304,0.0,19.8926503304
 06/16  14:00:00,1332.63165479,52.778610881,274.814878089,0.0,448.566543614,448.566543614,13.1706798037,0.0,13.1706798037
 06/16  15:00:00,1334.74932372,57.5375627943,272.432608975,0.0,448.566543614,448.566543614,13.1656188426,0.0,13.1656188426
 06/16  16:00:00,1383.55140927,64.0093745627,266.610885976,0.0,448.566543614,448.566543614,17.6201059454,0.0,17.6201059454
 06/16  17:00:00,1266.74549289,57.0248835542,269.633234022,0.0,348.885089477,398.725816546,8.76226713141,0.0,8.76226713141
 06/16  18:00:00,1069.35136946,45.6161341396,282.025309056,0.0,249.203635341,299.044362409,8.74625137327,0.0,8.74625137327
 06/16  19:00:00,1045.00062303,41.077328459,286.821858399,0.0,249.203635341,299.044362409,6.55095112191,0.0,6.55095112191
 06/16  20:00:00,917.41325175,34.4596170996,282.02175064,0.0,149.522181205,249.203635341,6.556958688,0.0,6.556958688
 06/16  21:00:00,877.322344612,33.6621939496,252.188829868,0.0,149.522181205,249.203635341,4.36304446283,0.0,4.36304446283
 06/16  22:00:00,349.356735153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934253018,0.0,2.18934253018
 06/16  23:00:00,299.991976083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934250443,0.0,2.18934250443
 06/16  24:00:00,287.769778306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934248309,0.0,2.18934248309
 06/17  01:00:00,237.929048686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933450476,0.0,2.18933450476
 06/17  02:00:00,237.929048709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933027173,0.0,2.18933027173
 06/17  03:00:00,237.929048727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932591494,0.0,2.18932591494
 06/17  04:00:00,250.151246543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932146812,0.0,2.18932146812
 06/17  05:00:00,266.053358997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155192816,0.0,2.19155192816
 06/17  06:00:00,384.391376204,37.397501688,0.0,0.0,49.8407270682,199.362908273,14.847739112,12.6566023909,2.19113672115
 06/17  07:00:00,479.897602437,34.6258632109,44.6124271933,0.0,49.8407270682,199.362908273,22.3903775961,18.0221241743,4.3682534218
 06/17  08:00:00,920.799178987,37.1557306485,200.389563411,0.0,249.203635341,249.203635341,10.473914755,3.92234157559,6.55157317937
 06/17  09:00:00,917.559701573,37.563889497,229.765778474,0.0,249.203635341,249.203635341,9.73797557835,0.990889237788,8.74708634056
 06/17  10:00:00,896.351094402,36.7464598394,256.028063688,0.0,249.203635341,249.203635341,6.995344808,0.435561560069,6.55978324793
 06/17  11:00:00,917.09428373,34.4557611639,277.509025953,0.0,249.203635341,249.203635341,10.9634723393,0.0272227203225,10.9362496189
 06/17  12:00:00,932.176420421,33.7412872976,292.863446186,0.0,249.203635341,249.203635341,6.56232312234,0.0,6.56232312234
 06/17  13:00:00,938.897392519,34.2972080576,298.894880117,0.0,249.203635341,249.203635341,8.74053071256,0.0,8.74053071256
 06/17  14:00:00,685.882240052,33.6541609843,295.733984902,0.0,74.7610906023,174.442544739,4.37403850981,0.0,4.37403850981
 06/17  15:00:00,682.546475133,33.7861990484,292.341472605,0.0,74.7610906023,174.442544739,6.54674216311,0.0,6.54674216311
 06/17  16:00:00,738.81003981,35.4554240661,297.969335224,0.0,74.7610906023,174.442544739,4.37262564583,0.0,4.37262564583
 06/17  17:00:00,702.621825484,37.2440662832,298.14006479,0.0,24.9203635341,149.522181205,4.36182018133,0.0,4.36182018133
 06/17  18:00:00,597.852702999,24.9909870459,222.52422326,0.0,24.9203635341,149.522181205,2.19115877167,0.0,2.19115877167
