Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  19:00:00,525.800695798,21.6574426983,185.305163541,0.0,24.9203635341,149.522181205,2.19113828105,0.0,2.19113828105
 06/17  20:00:00,559.152745755,21.2818049427,181.011690379,0.0,24.9203635341,149.522181205,4.36221511149,0.0,4.36221511149
 06/17  21:00:00,414.75100022,9.4363305941,84.3389031267,0.0,24.9203635341,149.522181205,2.19270164825,0.0,2.19270164825
 06/17  22:00:00,274.595642182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893885216,0.0,2.1893885216
 06/17  23:00:00,250.151246577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938374895,0.0,2.18938374895
 06/17  24:00:00,237.929048775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937898078,0.0,2.18937898078
 06/18  01:00:00,237.928585505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858631022,0.0,2.18858631022
 06/18  02:00:00,237.928585685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875052376,0.0,2.18875052376
 06/18  03:00:00,237.928585694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867460004,0.0,2.18867460004
 06/18  04:00:00,250.150783378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859850141,0.0,2.18859850141
 06/18  05:00:00,266.052894149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085247699,0.0,2.19085247699
 06/18  06:00:00,275.370853993,3.14888372693,0.0,0.0,24.9203635341,149.522181205,2.18872811104,0.0,2.18872811104
 06/18  07:00:00,500.521005674,26.6432677334,117.943329526,0.0,24.9203635341,149.522181205,2.18876369205,0.0,2.18876369205
 06/18  08:00:00,531.131430998,21.6319433027,151.746313373,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,548.066307793,27.0159773402,196.691751228,0.0,24.9203635341,149.522181205,2.18878306519,0.0,2.18878306519
 06/18  10:00:00,476.76417943,21.6861676225,179.734853406,0.0,24.9203635341,149.522181205,2.18875458589,0.0,2.18875458589
 06/18  11:00:00,530.158339907,25.521102351,226.835982496,0.0,24.9203635341,149.522181205,2.19035326266,0.0,2.19035326266
 06/18  12:00:00,484.275265328,18.5669319397,190.720877923,0.0,24.9203635341,149.522181205,2.19030852803,0.0,2.19030852803
 06/18  13:00:00,503.034630659,21.2291203273,205.650567441,0.0,24.9203635341,149.522181205,4.36529149445,0.0,4.36529149445
 06/18  14:00:00,462.376562506,16.0776519576,173.987121757,0.0,24.9203635341,149.522181205,2.1902934616,0.0,2.1902934616
 06/18  15:00:00,491.975311468,18.6708237595,198.060667511,0.0,24.9203635341,149.522181205,2.18875460245,0.0,2.18875460245
 06/18  16:00:00,610.679280664,26.445114716,256.874470668,0.0,24.9203635341,149.522181205,2.18876195983,0.0,2.18876195983
 06/18  17:00:00,621.439612708,22.3975614104,236.784162571,0.0,24.9203635341,149.522181205,2.18878118903,0.0,2.18878118903
 06/18  18:00:00,656.316412508,27.4547327646,264.787809244,0.0,24.9203635341,149.522181205,2.18875260579,0.0,2.18875260579
 06/18  19:00:00,597.668608797,22.6289642919,237.246764702,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,643.518267224,25.5330308982,245.219892572,0.0,24.9203635341,149.522181205,2.18877184488,0.0,2.18877184488
 06/18  21:00:00,334.156870707,0.843727403744,15.2023369997,0.0,24.9203635341,149.522181205,4.36192227866,0.0,4.36192227866
 06/18  22:00:00,274.595178719,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150783359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859702741,0.0,2.18859702741
 06/18  24:00:00,237.928585754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876014818,0.0,2.18876014818
 06/19  01:00:00,287.769770904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932259831,0.0,2.18932259831
 06/19  02:00:00,287.769770894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930918403,0.0,2.18930918403
 06/19  03:00:00,287.769770889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929563067,0.0,2.18929563067
 06/19  04:00:00,299.99196869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928197806,0.0,2.18928197806
 06/19  05:00:00,340.814442107,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326397451,0.0,4.36326397451
 06/19  06:00:00,381.382793758,34.38437464,0.0,0.0,49.8407270682,199.362908273,20.9686082902,18.7776402783,2.19096801194
 06/19  07:00:00,598.236978221,34.1102149744,54.1468772,0.0,149.522181205,199.362908273,26.0365904262,19.4761313444,6.56045908174
 06/19  08:00:00,1324.58637222,37.1705601756,205.421853574,0.0,448.566543614,448.566543614,13.5953248106,0.417656411735,13.1776683988
 06/19  09:00:00,1321.08230501,38.1088746089,234.005619669,0.0,448.566543614,448.566543614,15.3824191926,0.0,15.3824191926
 06/19  10:00:00,1304.64175778,38.3715728621,263.447645832,0.0,448.566543614,448.566543614,15.3888844013,0.0,15.3888844013
 06/19  11:00:00,1333.05720181,38.5633905908,290.28933451,0.0,448.566543614,448.566543614,17.6371520124,0.0,17.6371520124
 06/19  12:00:00,1286.22853177,35.5921734994,296.086411859,0.0,448.566543614,398.725816546,22.1230382755,0.0,22.1230382755
 06/19  13:00:00,1335.51955798,41.3917998899,289.571668249,0.0,448.566543614,448.566543614,19.8883852783,0.0,19.8883852783
 06/19  14:00:00,1334.94394378,43.4915821125,286.776464313,0.0,448.566543614,448.566543614,13.1737995529,0.0,13.1737995529
 06/19  15:00:00,1334.19624824,47.248280938,282.111597838,0.0,448.566543614,448.566543614,13.1680717081,0.0,13.1680717081
 06/19  16:00:00,1384.20561736,53.6000385887,276.781219035,0.0,448.566543614,448.566543614,17.6165842716,0.0,17.6165842716
 06/19  17:00:00,1271.41337844,49.7921971872,280.706160135,0.0,348.885089477,398.725816546,10.9466715129,0.0,10.9466715129
 06/19  18:00:00,1072.68852095,43.884662296,287.400382595,0.0,249.203635341,299.044362409,6.56490513106,0.0,6.56490513106
 06/19  19:00:00,1045.81447142,42.5307280264,286.488011565,0.0,249.203635341,299.044362409,6.55075832151,0.0,6.55075832151
 06/19  20:00:00,913.914510229,34.9064141917,278.301204151,0.0,149.522181205,249.203635341,6.5551019045,0.0,6.5551019045
 06/19  21:00:00,861.167875216,33.5514445793,237.804209701,0.0,149.522181205,249.203635341,4.36341368829,0.0,4.36341368829
 06/19  22:00:00,349.356727754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951101934,0.0,2.18951101934
 06/19  23:00:00,299.991968623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949686295,0.0,2.18949686295
 06/19  24:00:00,287.769770804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948271572,0.0,2.18948271572
 06/20  01:00:00,287.769768278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946086177,0.0,2.18946086177
 06/20  02:00:00,287.769768279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944266376,0.0,2.18944266376
 06/20  03:00:00,287.769768282,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894243555,0.0,2.1894243555
 06/20  04:00:00,299.991966089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940597012,0.0,2.18940597012
 06/20  05:00:00,340.814437412,0.0,0.0,0.0,49.8407270682,199.362908273,2.191602176,0.0,2.191602176
 06/20  06:00:00,383.873272249,36.8747883353,0.0,0.0,49.8407270682,199.362908273,21.0732231458,18.8821751027,2.19104804308
 06/20  07:00:00,560.000286973,34.6066436213,25.3258012238,0.0,149.522181205,199.362908273,28.3839580353,19.6435650283,8.74039300703
 06/20  08:00:00,1314.02822776,40.6629449265,191.337620894,0.0,448.566543614,448.566543614,13.4175720058,0.244698289628,13.1728737162
 06/20  09:00:00,1315.80268109,44.5432463388,222.262685769,0.0,448.566543614,448.566543614,15.3841500624,0.0,15.3841500624
 06/20  10:00:00,1305.84910906,45.914084847,257.559961839,0.0,448.566543614,448.566543614,13.1922754887,0.0,13.1922754887
 06/20  11:00:00,1329.42374935,44.8237741775,280.993708377,0.0,448.566543614,448.566543614,19.8383622641,0.0,19.8383622641
 06/20  12:00:00,1283.22032706,39.9910556418,288.718265604,0.0,448.566543614,398.725816546,21.2546600692,0.0,21.2546600692
 06/20  13:00:00,1330.69632689,46.5478968632,279.551202811,0.0,448.566543614,448.566543614,20.7497935313,0.0,20.7497935313
 06/20  14:00:00,1330.75657401,48.199885305,277.842991271,0.0,448.566543614,448.566543614,13.1669133215,0.0,13.1669133215
 06/20  15:00:00,1330.32471687,52.1609186761,273.289823856,0.0,448.566543614,448.566543614,13.1620578874,0.0,13.1620578874
 06/20  16:00:00,1380.39971716,58.5039708326,268.046403642,0.0,448.566543614,448.566543614,15.4167376474,0.0,15.4167376474
 06/20  17:00:00,1266.78387705,53.8852115451,271.909918795,0.0,348.885089477,398.725816546,10.9469759681,0.0,10.9469759681
 06/20  18:00:00,1067.27063436,45.2604366845,280.443347498,0.0,249.203635341,299.044362409,8.74631246136,0.0,8.74631246136
 06/20  19:00:00,1042.97299384,43.4479645016,282.646719539,0.0,249.203635341,299.044362409,4.37405806258,0.0,4.37405806258
 06/20  20:00:00,910.769050745,35.09692723,275.128271571,0.0,149.522181205,249.203635341,6.55637011121,0.0,6.55637011121
 06/20  21:00:00,871.11090747,33.6975098922,245.963193721,0.0,149.522181205,249.203635341,4.36368047515,0.0,4.36368047515
 06/20  22:00:00,349.356725124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950650539,0.0,2.18950650539
 06/20  23:00:00,299.991966035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948777622,0.0,2.18948777622
 06/20  24:00:00,287.769768248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946906456,0.0,2.18946906456
 06/21  01:00:00,287.769765769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944404703,0.0,2.18944404703
 06/21  02:00:00,287.769765791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942139718,0.0,2.18942139718
 06/21  03:00:00,287.769765811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939863065,0.0,2.18939863065
 06/21  04:00:00,299.991963633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937578314,0.0,2.18937578314
 06/21  05:00:00,340.814433601,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169789047,0.0,2.19169789047
 06/21  06:00:00,384.389531953,37.3892520263,0.0,0.0,49.8407270682,199.362908273,25.6761352132,21.3141176495,4.36201756365
 06/21  07:00:00,505.146207099,34.0143515413,0.0,0.0,149.522181205,199.362908273,28.1710903146,21.6110601965,6.56003011815
 06/21  08:00:00,1259.92814983,42.2464160602,138.350426672,0.0,448.566543614,448.566543614,13.7429220218,0.56731213489,13.1756098869
 06/21  09:00:00,1300.69256635,45.7635764896,207.361981789,0.0,448.566543614,448.566543614,15.3829230263,0.0,15.3829230263
 06/21  10:00:00,1286.26368251,47.1190374459,237.681171562,0.0,448.566543614,448.566543614,15.3888759651,0.0,15.3888759651
 06/21  11:00:00,1317.82266656,47.0379774054,267.527380427,0.0,448.566543614,448.566543614,17.6340585123,0.0,17.6340585123
 06/21  12:00:00,1278.17589131,43.502151901,280.012713711,0.0,448.566543614,398.725816546,22.1178674621,0.0,22.1178674621
 06/21  13:00:00,1330.87017774,51.3160489588,274.859775583,0.0,448.566543614,448.566543614,19.8885334034,0.0,19.8885334034
 06/21  14:00:00,1331.07113189,51.4147435313,274.83480139,0.0,448.566543614,448.566543614,13.1681543373,0.0,13.1681543373
 06/21  15:00:00,1336.40267157,53.8280413135,277.778038261,0.0,448.566543614,448.566543614,13.1622433162,0.0,13.1622433162
 06/21  16:00:00,1398.53451874,54.2473372869,291.94961893,0.0,448.566543614,448.566543614,15.4152834173,0.0,15.4152834173
 06/21  17:00:00,1274.77902744,44.3811228339,291.597938314,0.0,348.885089477,398.725816546,10.9476224923,0.0,10.9476224923
 06/21  18:00:00,1055.72909898,36.3355922839,280.180193996,0.0,249.203635341,299.044362409,8.74565123014,0.0,8.74565123014
 06/21  19:00:00,1015.74890711,34.2893726629,267.595396082,0.0,249.203635341,299.044362409,4.3734785366,0.0,4.3734785366
 06/21  20:00:00,882.412369046,33.5086042665,251.880586077,0.0,149.522181205,249.203635341,8.73308297503,0.0,8.73308297503
 06/21  21:00:00,855.407653513,33.4966542247,233.655788533,0.0,149.522181205,249.203635341,2.1915001051,0.0,2.1915001051
 06/21  22:00:00,349.356722591,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946197557,0.0,2.18946197557
 06/21  23:00:00,299.991963515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929347469,0.0,2.18929347469
 06/21  24:00:00,287.769765782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927040501,0.0,2.18927040501
 06/22  01:00:00,287.769763346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952989894,0.0,2.18952989894
 06/22  02:00:00,287.769763339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950273565,0.0,2.18950273565
 06/22  03:00:00,287.769763339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947545633,0.0,2.18947545633
 06/22  04:00:00,299.991961148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944809722,0.0,2.18944809722
 06/22  05:00:00,340.814429831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175890284,0.0,2.19175890284
 06/22  06:00:00,384.338733984,37.3248984765,0.0,0.0,49.8407270682,199.362908273,43.9436409129,39.5815897706,4.36205114223
 06/22  07:00:00,561.071957763,34.3388238932,26.656482869,0.0,149.522181205,199.362908273,40.4083678459,33.8482849924,6.56008285353
 06/22  08:00:00,1327.83127774,42.2861392486,204.163354262,0.0,448.566543614,448.566543614,16.1604315349,2.98567607569,13.1747554592
 06/22  09:00:00,1324.3693942,45.5686766115,231.342349269,0.0,448.566543614,448.566543614,15.9902756236,0.607920741568,15.382354882
 06/22  10:00:00,1288.92085687,46.0049189692,243.488579319,0.0,448.566543614,448.566543614,15.4171658781,0.0291221189026,15.3880437592
 06/22  11:00:00,1296.97492957,44.9859665794,251.439380918,0.0,448.566543614,448.566543614,17.6349996225,0.0,17.6349996225
 06/22  12:00:00,1252.172923,39.8724160548,260.837058272,0.0,448.566543614,398.725816546,22.1180052157,0.0,22.1180052157
 06/22  13:00:00,1319.97654644,45.502986356,272.083198762,0.0,448.566543614,448.566543614,19.8858830198,0.0,19.8858830198
 06/22  14:00:00,1337.08536712,46.9884305425,286.960387209,0.0,448.566543614,448.566543614,13.1664796051,0.0,13.1664796051
 06/22  15:00:00,1332.77743703,49.8199085405,278.868405733,0.0,448.566543614,448.566543614,13.1630413592,0.0,13.1630413592
 06/22  16:00:00,1377.53286123,56.0604651601,267.921242797,0.0,448.566543614,448.566543614,15.4149791309,0.0,15.4149791309
 06/22  17:00:00,1267.49960359,51.7187659918,275.40612094,0.0,348.885089477,398.725816546,10.9458364,0.0,10.9458364
 06/22  18:00:00,1076.59947015,42.0966791403,293.905084206,0.0,249.203635341,299.044362409,8.74586348343,0.0,8.74586348343
 06/22  19:00:00,1045.88869236,40.4437736337,289.792760483,0.0,249.203635341,299.044362409,4.37435363863,0.0,4.37435363863
 06/22  20:00:00,895.664453095,34.3297315174,264.092262701,0.0,149.522181205,249.203635341,6.5558080012,0.0,6.5558080012
 06/22  21:00:00,858.288601013,33.6171122811,238.10713942,0.0,149.522181205,249.203635341,4.36314081439,0.0,4.36314081439
 06/22  22:00:00,349.356720428,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952529203,0.0,2.18952529203
 06/22  23:00:00,299.991961262,0.0,0.0,0.0,24.9203635341,199.362908273,2.189497638,0.0,2.189497638
 06/22  24:00:00,287.769763423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946999639,0.0,2.18946999639
 06/23  01:00:00,287.769760955,0.0,0.0,0.0,24.9203635341,199.362908273,2.189435558,0.0,2.189435558
 06/23  02:00:00,287.769760954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940405432,0.0,2.18940405432
 06/23  03:00:00,287.769760963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937244535,0.0,2.18937244535
 06/23  04:00:00,299.99195878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934076537,0.0,2.18934076537
 06/23  05:00:00,340.814425665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179189166,0.0,2.19179189166
 06/23  06:00:00,384.436352509,37.4353742156,0.0,0.0,49.8407270682,199.362908273,26.6627514053,22.3008235356,4.36192786967
 06/23  07:00:00,525.028755149,34.3961088175,9.85196177443,0.0,149.522181205,199.362908273,30.3359140535,23.7756905334,6.56022352004
 06/23  08:00:00,1305.71153366,42.8031657509,182.12842995,0.0,448.566543614,448.566543614,13.984565962,0.812343157009,13.172222805
 06/23  09:00:00,1334.25967893,45.9011095677,240.880707149,0.0,448.566543614,448.566543614,15.4262558777,0.0437138596473,15.382542018
 06/23  10:00:00,1315.70510651,47.0004075763,268.10166871,0.0,448.566543614,448.566543614,13.190232194,0.0,13.190232194
 06/23  11:00:00,1339.37373012,46.9194495469,289.508826999,0.0,448.566543614,448.566543614,19.1515410291,0.0,19.1515410291
 06/23  12:00:00,1290.94402573,41.6846867137,295.153046339,0.0,448.566543614,398.725816546,20.5925564855,0.0,20.5925564855
 06/23  13:00:00,1332.64763242,47.7330903311,280.55670492,0.0,448.566543614,448.566543614,22.0940687934,0.0,22.0940687934
 06/23  14:00:00,1330.96368295,49.2143844828,277.133443303,0.0,448.566543614,448.566543614,10.9735483938,0.0,10.9735483938
 06/23  15:00:00,1332.20499001,52.44757545,274.932472927,0.0,448.566543614,448.566543614,13.1665314115,0.0,13.1665314115
 06/23  16:00:00,1381.84816131,59.3014248119,268.684863372,0.0,448.566543614,448.566543614,17.6132555375,0.0,17.6132555375
 06/23  17:00:00,1268.19183835,54.4684143821,272.745338124,0.0,348.885089477,398.725816546,8.7600821435,0.0,8.7600821435
 06/23  18:00:00,1071.79324208,41.8164078387,288.472138864,0.0,249.203635341,299.044362409,8.7452087936,0.0,8.7452087936
 06/23  19:00:00,1048.52108136,41.2953306284,290.267079249,0.0,249.203635341,299.044362409,6.55088395524,0.0,6.55088395524
 06/23  20:00:00,922.074659757,34.8147782525,286.465825099,0.0,149.522181205,249.203635341,6.55564933059,0.0,6.55564933059
 06/23  21:00:00,881.316286868,33.7786259171,256.066172399,0.0,149.522181205,249.203635341,2.19161117438,0.0,2.19161117438
 06/23  22:00:00,349.356717988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946898522,0.0,2.18946898522
 06/23  23:00:00,299.991958831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926311505,0.0,2.18926311505
 06/23  24:00:00,287.769761048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951853133,0.0,2.18951853133
 06/24  01:00:00,237.929031506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948163384,0.0,2.18948163384
 06/24  02:00:00,237.929031486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944584937,0.0,2.18944584937
 06/24  03:00:00,237.929031483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940993881,0.0,2.18940993881
 06/24  04:00:00,250.151229294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937394245,0.0,2.18937394245
 06/24  05:00:00,266.053332387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36359183566,0.0,4.36359183566
 06/24  06:00:00,384.118713867,37.1220264939,0.0,0.0,49.8407270682,199.362908273,18.7272400698,16.5363754577,2.19086461206
 06/24  07:00:00,506.420225624,34.6656003109,70.5591056449,0.0,49.8407270682,199.362908273,24.7673888436,20.3995057227,4.36788312087
 06/24  08:00:00,943.820566735,37.1410950177,222.274960581,0.0,249.203635341,249.203635341,11.5467576111,4.99596577705,6.55079183404
 06/24  09:00:00,934.529748998,37.5571636492,245.778714087,0.0,249.203635341,249.203635341,7.40606290951,0.842056909925,6.56400599958
 06/24  10:00:00,913.407272108,36.7101351327,272.72523944,0.0,249.203635341,249.203635341,9.02735275964,0.287978985095,8.73937377454
 06/24  11:00:00,928.474618445,34.4673310724,288.715808176,0.0,249.203635341,249.203635341,8.75398459028,0.00364531312939,8.75033927715
 06/24  12:00:00,938.833979865,33.8691260254,299.318837685,0.0,249.203635341,249.203635341,6.56205775324,0.0,6.56205775324
 06/24  13:00:00,944.62136966,34.8304274357,304.00454077,0.0,249.203635341,249.203635341,8.73913630729,0.0,8.73913630729
 06/24  14:00:00,699.433764423,34.2014097815,308.635545831,0.0,74.7610906023,174.442544739,4.4124578202,0.0,4.4124578202
 06/24  15:00:00,702.937728976,34.1935940757,312.213116472,0.0,74.7610906023,174.442544739,6.50747305205,0.0,6.50747305205
 06/24  16:00:00,750.069826559,33.9977345573,310.696970244,0.0,74.7610906023,174.442544739,4.37178877613,0.0,4.37178877613
 06/24  17:00:00,699.805491377,33.502413908,299.2494654,0.0,24.9203635341,149.522181205,4.36201287528,0.0,4.36201287528
 06/24  18:00:00,551.459128951,20.4416330253,188.221039018,0.0,24.9203635341,149.522181205,2.19078957909,0.0,2.19078957909
 06/24  19:00:00,599.581061808,26.9241847153,242.213606001,0.0,24.9203635341,149.522181205,2.19088779081,0.0,2.19088779081
 06/24  20:00:00,496.072316175,16.0857186345,138.994537729,0.0,24.9203635341,149.522181205,4.36194018567,0.0,4.36194018567
 06/24  21:00:00,299.041851393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257601214,0.0,2.19257601214
 06/24  22:00:00,274.595624924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949004937,0.0,2.18949004937
 06/24  23:00:00,250.151229291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945370043,0.0,2.18945370043
 06/24  24:00:00,237.92903148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941736963,0.0,2.18941736963
 06/25  01:00:00,237.928571932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855859461,0.0,2.18855859461
 06/25  02:00:00,237.928572045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868943841,0.0,2.18868943841
 06/25  03:00:00,237.928571897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858448772,0.0,2.18858448772
 06/25  04:00:00,250.150769387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,266.052870521,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181969705,0.0,4.36181969705
 06/25  06:00:00,272.22195633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869699238,0.0,2.18869699238
 06/25  07:00:00,296.666351603,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,580.018337536,25.1020328321,206.499797444,0.0,24.9203635341,149.522181205,2.18871018843,0.0,2.18871018843
 06/25  09:00:00,508.263679688,21.5639058193,181.340382711,0.0,24.9203635341,149.522181205,2.18872252893,0.0,2.18872252893
 06/25  10:00:00,529.506376447,27.0256893605,234.020291051,0.0,24.9203635341,149.522181205,2.18871129334,0.0,2.18871129334
 06/25  11:00:00,470.323666629,21.1989440115,191.797734121,0.0,24.9203635341,149.522181205,2.19024600362,0.0,2.19024600362
 06/25  12:00:00,515.946112657,22.8618321233,228.653673501,0.0,24.9203635341,149.522181205,2.19003340197,0.0,2.19003340197
 06/25  13:00:00,481.196257397,19.435146124,201.791720041,0.0,24.9203635341,149.522181205,4.36499583009,0.0,4.36499583009
 06/25  14:00:00,445.706706144,14.4498004825,165.1584613,0.0,24.9203635341,149.522181205,2.19023797025,0.0,2.19023797025
 06/25  15:00:00,269.841978773,1.26559110562,28.8009930015,0.0,24.9203635341,149.522181205,2.18869614809,0.0,2.18869614809
 06/25  16:00:00,277.743364374,0.421863701872,7.78899960969,0.0,24.9203635341,149.522181205,2.18873222126,0.0,2.18873222126
 06/25  17:00:00,480.856112709,12.5625343636,123.798513133,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,340.47711048,0.984348637701,20.5367028678,0.0,24.9203635341,149.522181205,2.18872088609,0.0,2.18872088609
 06/25  19:00:00,272.221956628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861445732,0.0,2.18861445732
 06/25  20:00:00,306.396623336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850887025,0.0,2.18850887025
 06/25  21:00:00,299.040932429,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091967127,0.0,2.19091967127
 06/25  22:00:00,274.595165478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872824305,0.0,2.18872824305
 06/25  23:00:00,250.150769706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862271368,0.0,2.18862271368
 06/25  24:00:00,237.928571606,0.0,0.0,0.0,24.9203635341,149.522181205,2.188517123,0.0,2.188517123
 06/26  01:00:00,287.769753759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769753753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947105742,0.0,2.18947105742
 06/26  03:00:00,287.769753741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942666997,0.0,2.18942666997
 06/26  04:00:00,299.991951553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938219379,0.0,2.18938219379
 06/26  05:00:00,340.814414655,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325010072,0.0,4.36325010072
 06/26  06:00:00,383.663414837,36.6647135048,0.0,0.0,49.8407270682,199.362908273,21.4640959685,19.2733609839,2.19073498462
 06/26  07:00:00,603.528162095,34.9968790762,58.5454952053,0.0,149.522181205,199.362908273,31.9678662776,23.2281641515,8.73970212614
 06/26  08:00:00,1354.86001553,40.8651447711,226.000216089,0.0,448.566543614,448.566543614,13.5381047675,0.370798305113,13.1673064624
 06/26  09:00:00,1364.82136017,44.606492858,261.313719414,0.0,448.566543614,448.566543614,13.1828433444,0.0,13.1828433444
 06/26  10:00:00,1335.75439854,46.4176986992,284.212723868,0.0,448.566543614,448.566543614,15.3845300683,0.0,15.3845300683
 06/26  11:00:00,1350.22000864,46.1946154859,300.01292543,0.0,448.566543614,448.566543614,17.6289861371,0.0,17.6289861371
 06/26  12:00:00,1300.51657581,40.0973355525,300.882351142,0.0,448.566543614,398.725816546,22.1109657504,0.0,22.1109657504
 06/26  13:00:00,1354.7502344,42.2411848077,303.220697681,0.0,448.566543614,448.566543614,19.8821344298,0.0,19.8821344298
 06/26  14:00:00,1332.72367943,43.2346833035,283.796937657,0.0,448.566543614,448.566543614,13.1641628545,0.0,13.1641628545
 06/26  15:00:00,1343.12251102,44.9031355466,290.629123714,0.0,448.566543614,448.566543614,10.9691237281,0.0,10.9691237281
 06/26  16:00:00,1399.35637678,48.3722024576,291.781690279,0.0,448.566543614,448.566543614,17.6128628217,0.0,17.6128628217
 06/26  17:00:00,1291.33668048,43.3238651396,301.674138123,0.0,348.885089477,398.725816546,8.76008559371,0.0,8.76008559371
 06/26  18:00:00,1082.18352487,35.962999348,299.247040612,0.0,249.203635341,299.044362409,8.74510690604,0.0,8.74510690604
 06/26  19:00:00,1050.93869013,33.9862742811,294.426068104,0.0,249.203635341,299.044362409,6.55037099863,0.0,6.55037099863
 06/26  20:00:00,916.661822095,33.4966542247,278.574482214,0.0,149.522181205,249.203635341,6.55535111493,0.0,6.55535111493
 06/26  21:00:00,879.408226159,33.4966542247,256.897701281,0.0,149.522181205,249.203635341,4.46542293798,2.27387860853,2.19154432945
 06/26  22:00:00,349.356710918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946371521,0.0,2.18946371521
 06/26  23:00:00,299.991951759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947449777,0.0,2.18947449777
 06/26  24:00:00,287.769753906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942969553,0.0,2.18942969553
 06/27  01:00:00,287.769751531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938024351,0.0,2.18938024351
 06/27  02:00:00,287.769751538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933188544,0.0,2.18933188544
 06/27  03:00:00,287.769751565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928341231,0.0,2.18928341231
 06/27  04:00:00,299.991949409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923486333,0.0,2.18923486333
 06/27  05:00:00,340.814411554,0.0,0.0,0.0,49.8407270682,199.362908273,4.36323316176,0.0,4.36323316176
 06/27  06:00:00,383.849583431,36.8270048602,0.0,0.0,49.8407270682,199.362908273,53.7169503517,51.5262790563,2.19067129537
 06/27  07:00:00,589.200527683,34.0874996757,44.5012216012,0.0,149.522181205,199.362908273,43.8897943007,37.3304161469,6.55937815373
 06/27  08:00:00,1352.04754938,40.4665628148,225.730128885,0.0,448.566543614,448.566543614,17.4877683723,4.31413198833,13.173636384
 06/27  09:00:00,1365.28345527,43.4408248439,266.133942233,0.0,448.566543614,448.566543614,16.1371436668,0.759441561442,15.3777021053
 06/27  10:00:00,1345.71845046,44.206484748,291.200539542,0.0,448.566543614,448.566543614,15.4263016257,0.040163041697,15.386138584
 06/27  11:00:00,1361.63148431,43.4457103469,307.870730177,0.0,448.566543614,448.566543614,17.6282800284,0.0,17.6282800284
 06/27  12:00:00,1304.08186679,38.9531747122,308.758919514,0.0,448.566543614,398.725816546,19.9009453146,0.0,19.9009453146
 06/27  13:00:00,1346.99236445,45.7302950206,290.943828958,0.0,448.566543614,448.566543614,19.881615907,0.0,19.881615907
 06/27  14:00:00,1347.0293766,48.792268034,287.927994068,0.0,448.566543614,448.566543614,13.1695077317,0.0,13.1695077317
 06/27  15:00:00,1345.50124554,50.6768691805,284.515725391,0.0,448.566543614,448.566543614,13.1624959649,0.0,13.1624959649
 06/27  16:00:00,1393.75802176,51.3756058241,285.891858563,0.0,448.566543614,448.566543614,17.6120643542,0.0,17.6120643542
 06/27  17:00:00,1276.8890373,44.1524304377,291.939801539,0.0,348.885089477,398.725816546,8.75936531313,0.0,8.75936531313
 06/27  18:00:00,1088.08193605,36.4204065768,308.834635164,0.0,249.203635341,299.044362409,8.74549027468,0.0,8.74549027468
 06/27  19:00:00,1044.96181664,36.6258416434,291.65034369,0.0,249.203635341,299.044362409,4.37362691626,0.0,4.37362691626
 06/27  20:00:00,890.14133657,33.7607563099,268.440415619,0.0,149.522181205,249.203635341,6.55537250361,0.0,6.55537250361
 06/27  21:00:00,835.645699672,33.5001508961,217.012932789,0.0,149.522181205,249.203635341,4.39022873523,0.0271031780977,4.36312555713
 06/27  22:00:00,349.356708491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922878883,0.0,2.18922878883
 06/27  23:00:00,299.991949408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946439785,0.0,2.18946439785
 06/27  24:00:00,287.769751542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941546194,0.0,2.18941546194
 06/28  01:00:00,287.769749198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936017596,0.0,2.18936017596
 06/28  02:00:00,287.76974921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930765976,0.0,2.18930765976
 06/28  03:00:00,287.769749245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925505213,0.0,2.18925505213
 06/28  04:00:00,299.991947098,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892023867,0.0,2.1892023867
 06/28  05:00:00,340.814406742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159710971,0.0,2.19159710971
 06/28  06:00:00,393.776134805,37.3788439319,0.00114525037274,0.0,49.8407270682,199.362908273,25.786330657,23.5954391049,2.19089155215
 06/28  07:00:00,692.610245527,34.1912138366,126.118068988,0.0,149.522181205,199.362908273,32.8994678955,24.1603852249,8.73908267054
 06/28  08:00:00,1374.72177056,41.7852206326,241.086703316,0.0,448.566543614,448.566543614,13.9140153269,0.745340402824,13.168674924
 06/28  09:00:00,1363.95487423,45.2666825596,261.582175625,0.0,448.566543614,448.566543614,13.2277156705,0.0438438358908,13.1838718346
 06/28  10:00:00,1343.31339001,46.7657810157,286.508366939,0.0,448.566543614,448.566543614,15.3831133886,0.0,15.3831133886
 06/28  11:00:00,1367.14945071,46.8806802001,309.953745591,0.0,448.566543614,448.566543614,17.6288667415,0.0,17.6288667415
 06/28  12:00:00,1317.8878838,42.253083435,315.155943413,0.0,448.566543614,398.725816546,22.1094943062,0.0,22.1094943062
 06/28  13:00:00,1359.35876438,49.6948428923,299.345706905,0.0,448.566543614,448.566543614,19.8786801489,0.0,19.8786801489
 06/28  14:00:00,1359.96013625,50.8171480111,302.734273813,0.0,448.566543614,448.566543614,13.1620087918,0.0,13.1620087918
 06/28  15:00:00,1349.72232054,52.0036663196,290.329739317,0.0,448.566543614,448.566543614,10.9712069485,0.0,10.9712069485
 06/28  16:00:00,1412.8062676,51.5157389032,302.088084388,0.0,448.566543614,448.566543614,17.6094191059,0.0,17.6094191059
 06/28  17:00:00,1304.23050985,43.1618248087,314.730032206,0.0,348.885089477,398.725816546,8.75866982433,0.0,8.75866982433
 06/28  18:00:00,1083.00673026,35.0091266831,303.062784021,0.0,249.203635341,299.044362409,8.74471719963,0.0,8.74471719963
 06/28  19:00:00,975.398528823,33.9123851125,231.439235261,0.0,249.203635341,299.044362409,6.76063537621,0.210216613444,6.55041876276
 06/28  20:00:00,699.312358122,33.5061418203,84.5540533628,0.0,149.522181205,249.203635341,25.0562542746,18.5021442511,6.55411002348
 06/28  21:00:00,627.220630133,33.4966542247,13.4997337631,0.0,149.522181205,249.203635341,37.9862431923,35.7946544587,2.19158873355
 06/28  22:00:00,349.356706358,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941703665,0.0,2.18941703665
 06/28  23:00:00,299.991947149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936323097,0.0,2.18936323097
 06/28  24:00:00,287.769749332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931027155,0.0,2.18931027155
 06/29  01:00:00,287.769747059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925221865,0.0,2.18925221865
 06/29  02:00:00,287.769747107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919579205,0.0,2.18919579205
 06/29  03:00:00,287.769747068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942244875,0.0,2.18942244875
 06/29  04:00:00,299.99194482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936570695,0.0,2.18936570695
 06/29  05:00:00,340.81440354,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160084269,0.0,2.19160084269
 06/29  06:00:00,393.43596634,37.0082784271,0.00101281275797,0.0,49.8407270682,199.362908273,69.3112356966,64.9492990909,4.36193660567
 06/29  07:00:00,561.037309428,33.4966542247,0.00471305268151,0.0,149.522181205,199.362908273,80.4656304881,73.9059135354,6.55971695272
 06/29  08:00:00,1054.59954149,35.2157139201,0.0,0.0,448.566543614,448.566543614,30.5462781852,17.3760590849,13.1702191002
 06/29  09:00:00,1130.4823017,37.1068198648,60.9967705402,0.0,448.566543614,448.566543614,17.6740197733,2.29342891395,15.3805908593
 06/29  10:00:00,1246.03655956,38.2781791085,210.650128763,0.0,448.566543614,448.566543614,13.5921827389,0.406560668527,13.1856220704
 06/29  11:00:00,1306.27353071,40.2500932627,265.929236024,0.0,448.566543614,448.566543614,17.6259524318,0.0,17.6259524318
 06/29  12:00:00,1261.21447972,37.8438238312,270.814280335,0.0,448.566543614,398.725816546,22.1083032574,0.0,22.1083032574
 06/29  13:00:00,1321.32971651,43.6865062147,274.442199852,0.0,448.566543614,448.566543614,19.8799487226,0.0,19.8799487226
 06/29  14:00:00,1334.59627945,45.1428995043,284.52570765,0.0,448.566543614,448.566543614,13.1628411795,0.0,13.1628411795
 06/29  15:00:00,1356.19685245,46.7545394387,302.178783895,0.0,448.566543614,448.566543614,10.9692426795,0.0,10.9692426795
 06/29  16:00:00,1421.29168283,51.1118703967,312.12448803,0.0,448.566543614,448.566543614,17.6099477089,0.0,17.6099477089
 06/29  17:00:00,1305.20648021,46.3939242982,312.476681832,0.0,348.885089477,398.725816546,8.75895859067,0.0,8.75895859067
 06/29  18:00:00,1091.95197108,36.1954405359,308.783074933,0.0,249.203635341,299.044362409,8.74496789219,0.0,8.74496789219
 06/29  19:00:00,1060.79789339,36.5410423545,301.73052389,0.0,249.203635341,299.044362409,6.54977683179,0.0,6.54977683179
 06/29  20:00:00,911.765138152,33.6655635792,282.547482389,0.0,149.522181205,249.203635341,6.55536738001,0.00023594462177,6.55513143539
 06/29  21:00:00,891.787300718,33.4966542247,265.939547399,0.0,149.522181205,249.203635341,7.25067493439,5.05903805195,2.19163688244
 06/29  22:00:00,349.356703984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932535847,0.0,2.18932535847
 06/29  23:00:00,299.991944823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940893414,0.0,2.18940893414
 06/29  24:00:00,287.769746993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935193254,0.0,2.18935193254
 06/30  01:00:00,287.769744744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928991296,0.0,2.18928991296
 06/30  02:00:00,287.769744792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922949931,0.0,2.18922949931
 06/30  03:00:00,287.769744862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897083408,0.0,2.18897083408
 06/30  04:00:00,299.991942587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939092408,0.0,2.18939092408
 06/30  05:00:00,340.814399979,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161596278,0.0,2.19161596278
 06/30  06:00:00,384.211664726,37.2106683156,0.0,0.0,49.8407270682,199.362908273,26.8580786657,22.4963864746,4.36169219113
 06/30  07:00:00,504.835337471,33.7012320792,0.0,0.0,149.522181205,199.362908273,31.4918733695,24.9322111796,6.5596621899
 06/30  08:00:00,1230.04301884,40.1091536498,109.660087267,0.0,448.566543614,448.566543614,14.2693856062,1.0996262824,13.1697593238
 06/30  09:00:00,1346.25201963,43.6450697584,251.868233021,0.0,448.566543614,448.566543614,15.1423259946,0.0806360500673,15.0616899445
 06/30  10:00:00,1321.96982552,44.8654365396,271.548976281,0.0,448.566543614,448.566543614,13.5030205506,0.0,13.5030205506
 06/30  11:00:00,1345.49170471,45.1040982859,290.945374994,0.0,448.566543614,448.566543614,17.629218536,0.0,17.629218536
 06/30  12:00:00,1304.80869527,40.5748188596,305.784269538,0.0,448.566543614,398.725816546,22.1067008733,0.0,22.1067008733
 06/30  13:00:00,1346.23202772,47.0966702095,291.507588289,0.0,448.566543614,448.566543614,19.8772115049,0.0,19.8772115049
 06/30  14:00:00,1351.10005283,48.6214521477,292.169531846,0.0,448.566543614,448.566543614,13.161120008,0.0,13.161120008
 06/30  15:00:00,1352.76749484,48.7369075081,293.721973726,0.0,448.566543614,448.566543614,10.9702903397,0.0,10.9702903397
 06/30  16:00:00,1399.30037469,54.4432999918,285.654667311,0.0,448.566543614,448.566543614,17.6092879328,0.0,17.6092879328
 06/30  17:00:00,1283.47066004,51.0820034706,286.050027518,0.0,348.885089477,398.725816546,8.76021579799,0.0,8.76021579799
 06/30  18:00:00,1086.9547972,42.666419338,301.36466494,0.0,249.203635341,299.044362409,8.74458148227,0.0,8.74458148227
 06/30  19:00:00,1054.99489978,41.0086728571,298.792694034,0.0,249.203635341,299.044362409,6.54948171347,0.0,6.54948171347
 06/30  20:00:00,902.56153608,34.3566896546,279.287539363,0.0,149.522181205,249.203635341,6.55352601075,0.0,6.55352601075
 06/30  21:00:00,880.201067831,33.4990729377,258.408043527,0.0,149.522181205,249.203635341,2.19169434791,0.0,2.19169434791
 06/30  22:00:00,349.356701533,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937602693,0.0,2.18937602693
 06/30  23:00:00,299.991942449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931506777,0.0,2.18931506777
 06/30  24:00:00,287.769744698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925413514,0.0,2.18925413514
 07/01  01:00:00,237.929015477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918771983,0.0,2.18918771983
 07/01  02:00:00,237.929015473,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894052882,0.0,2.1894052882
 07/01  03:00:00,237.929015427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934078482,0.0,2.18934078482
 07/01  04:00:00,250.151213234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927621521,0.0,2.18927621521
 07/01  05:00:00,266.053305521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163940809,0.0,2.19163940809
 07/01  06:00:00,532.932564316,36.977489489,89.9968963675,0.0,49.8407270682,199.362908273,22.1203823031,19.9295852867,2.19079701647
 07/01  07:00:00,679.790226192,33.4966542247,208.921512352,0.0,49.8407270682,199.362908273,40.9513317196,36.5834223925,4.36790932702
 07/01  08:00:00,1004.42424205,33.4966542247,275.582345055,0.0,249.203635341,249.203635341,10.0700554497,3.51944731157,6.55060813816
 07/01  09:00:00,999.645875548,33.6015171109,305.578168712,0.0,249.203635341,249.203635341,8.8432154284,0.0990418023891,8.74417362601
 07/01  10:00:00,967.229298925,34.1782406331,321.474641392,0.0,249.203635341,249.203635341,6.55867143182,0.0,6.55867143182
 07/01  11:00:00,978.466676382,33.7236547429,333.164787706,0.0,249.203635341,249.203635341,8.75038690926,0.0,8.75038690926
 07/01  12:00:00,973.831903363,34.3743661398,327.880666295,0.0,249.203635341,249.203635341,8.74063589243,0.0,8.74063589243
 07/01  13:00:00,966.498688661,35.325081822,319.597191131,0.0,249.203635341,249.203635341,6.55840287852,0.0,6.55840287852
 07/01  14:00:00,719.408684442,34.5503925591,322.487329102,0.0,74.7610906023,174.442544739,4.37299182897,0.0,4.37299182897
 07/01  15:00:00,723.65867297,33.5571153674,327.731503959,0.0,74.7610906023,174.442544739,6.54578894555,0.0,6.54578894555
 07/01  16:00:00,775.680681598,33.4966542247,332.036338119,0.0,74.7610906023,174.442544739,4.73063012006,0.358795528214,4.37183459184
 07/01  17:00:00,707.768098145,33.4966542247,307.908459499,0.0,24.9203635341,149.522181205,19.0354294909,14.6738533371,4.3615761538
 07/01  18:00:00,296.667704908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081910882,0.0,2.19081910882
 07/01  19:00:00,272.223308894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083928389,0.0,2.19083928389
 07/01  20:00:00,297.854309457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092143229,0.0,2.19092143229
 07/01  21:00:00,299.041822696,0.0,0.0,0.0,24.9203635341,149.522181205,4.36445154132,0.0,4.36445154132
 07/01  22:00:00,274.595608803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929081065,0.0,2.18929081065
 07/01  23:00:00,250.151213255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922599465,0.0,2.18922599465
 07/01  24:00:00,237.929015549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916122234,0.0,2.18916122234
 07/02  01:00:00,237.928559313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847216634,0.0,2.18847216634
 07/02  02:00:00,237.92855898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857298176,0.0,2.18857298176
 07/02  03:00:00,237.928558747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150756967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867333464,0.0,2.18867333464
 07/02  05:00:00,266.052848492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071600102,0.0,2.19071600102
 07/02  06:00:00,272.221943711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829865226,0.0,2.18829865226
 07/02  07:00:00,499.871668311,22.3857640871,127.30313648,0.0,24.9203635341,149.522181205,2.18865540971,0.0,2.18865540971
 07/02  08:00:00,585.823831869,22.3746702483,202.505066828,0.0,24.9203635341,149.522181205,2.18866285128,0.0,2.18866285128
 07/02  09:00:00,615.961269516,26.2414398038,260.177220309,0.0,24.9203635341,149.522181205,2.18867023731,0.0,2.18867023731
 07/02  10:00:00,558.074545534,22.4373205024,255.136424046,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,597.30076097,25.5858638949,289.105841747,0.0,24.9203635341,149.522181205,4.36031446572,0.0,4.36031446572
 07/02  12:00:00,529.31151864,18.5597248741,232.476455311,0.0,24.9203635341,149.522181205,2.19016653305,0.0,2.19016653305
 07/02  13:00:00,543.425549844,20.5807571691,243.122634306,0.0,24.9203635341,149.522181205,2.19243753118,0.0,2.19243753118
 07/02  14:00:00,509.432718013,17.6315553496,220.940987343,0.0,24.9203635341,149.522181205,2.18970842813,0.0,2.18970842813
 07/02  15:00:00,434.567891641,11.6881088273,160.669377971,0.0,24.9203635341,149.522181205,2.18863182136,0.0,2.18863182136
 07/02  16:00:00,537.851854857,14.7029187036,199.208896622,0.0,24.9203635341,149.522181205,2.18867367847,0.0,2.18867367847
 07/02  17:00:00,321.370972449,0.421863701872,14.5729490823,0.0,24.9203635341,149.522181205,2.18865761216,0.0,2.18865761216
 07/02  18:00:00,296.666339425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864118334,0.0,2.18864118334
 07/02  19:00:00,272.22194343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,297.85294372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850950061,0.0,2.18850950061
 07/02  21:00:00,299.040910979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078245161,0.0,2.19078245161
 07/02  22:00:00,274.595152481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866758972,0.0,2.18866758972
 07/02  23:00:00,250.150757197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853597178,0.0,2.18853597178
 07/02  24:00:00,237.928559529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863590292,0.0,2.18863590292
 07/03  01:00:00,287.769738423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916679893,0.0,2.18916679893
 07/03  02:00:00,287.769738354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937556795,0.0,2.18937556795
 07/03  03:00:00,287.769738278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930353218,0.0,2.18930353218
 07/03  04:00:00,299.991936073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923142592,0.0,2.18923142592
 07/03  05:00:00,340.814389255,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157440041,0.0,2.19157440041
 07/03  06:00:00,434.304229419,35.5051767485,22.9656082033,0.0,49.8407270682,199.362908273,40.3089310995,38.1180740982,2.19085700132
 07/03  07:00:00,758.399646468,34.447483521,189.306882343,0.0,149.522181205,199.362908273,44.9483928498,36.2101305168,8.73826233302
 07/03  08:00:00,1392.42170156,38.1491066215,265.467744339,0.0,448.566543614,448.566543614,17.2814792192,4.11563225497,13.1658469643
 07/03  09:00:00,1404.75622831,40.9228161163,307.761204451,0.0,448.566543614,448.566543614,13.3268452259,0.146876256936,13.179968969
 07/03  10:00:00,1372.45828566,42.6898805917,319.750817028,0.0,448.566543614,448.566543614,15.3815811067,0.0,15.3815811067
 07/03  11:00:00,1366.32496605,42.3441133161,313.688993411,0.0,448.566543614,448.566543614,17.6252131766,0.0,17.6252131766
 07/03  12:00:00,1315.78075643,38.7468908801,316.555134364,0.0,448.566543614,398.725816546,19.8942312168,0.0,19.8942312168
 07/03  13:00:00,1356.72745597,46.2591060339,300.150254934,0.0,448.566543614,448.566543614,19.8729344417,0.0,19.8729344417
 07/03  14:00:00,1350.92205023,49.604966019,291.00806567,0.0,448.566543614,448.566543614,13.1638811064,0.0,13.1638811064
 07/03  15:00:00,1347.42493484,48.7444219757,288.371939448,0.0,448.566543614,448.566543614,13.1561281636,0.0,13.1561281636
 07/03  16:00:00,1401.00021707,47.9672635611,293.830603049,0.0,448.566543614,448.566543614,15.4057171543,0.0,15.4057171543
 07/03  17:00:00,1301.84489012,41.8506410149,313.655652931,0.0,348.885089477,398.725816546,8.7586175105,0.0,8.7586175105
 07/03  18:00:00,1121.54934736,35.7311623784,338.859373322,0.0,249.203635341,299.044362409,8.74448492233,0.0,8.74448492233
 07/03  19:00:00,1090.63733781,34.8083562908,333.302680661,0.0,249.203635341,299.044362409,6.54926262777,0.0,6.54926262777
 07/03  20:00:00,952.236394741,33.6276740136,312.266111646,0.0,149.522181205,249.203635341,6.55362492243,0.0,6.55362492243
 07/03  21:00:00,937.609765294,33.503193186,306.921593765,0.0,149.522181205,249.203635341,7.46795560878,5.27648706999,2.19146853879
 07/03  22:00:00,349.356695363,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930489074,0.0,2.18930489074
 07/03  23:00:00,299.991936149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923166204,0.0,2.18923166204
 07/03  24:00:00,287.769738396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915934561,0.0,2.18915934561
 07/04  01:00:00,237.928555986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846617868,0.0,2.18846617868
 07/04  02:00:00,237.92855564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855905639,0.0,2.18855905639
 07/04  03:00:00,237.928555386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150753605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865150499,0.0,2.18865150499
 07/04  05:00:00,274.59650923,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067610643,0.0,2.19067610643
 07/04  06:00:00,354.946005114,8.65078639744,56.9547493717,0.0,24.9203635341,149.522181205,2.1886410711,0.0,2.1886410711
 07/04  07:00:00,526.210041833,21.4451678903,164.231723103,0.0,24.9203635341,149.522181205,2.18865658914,0.0,2.18865658914
 07/04  08:00:00,609.579177577,27.1615613085,225.589618621,0.0,24.9203635341,149.522181205,2.18865655325,0.0,2.18865655325
 07/04  09:00:00,535.166913877,22.0296031665,202.24056062,0.0,24.9203635341,149.522181205,2.18865647095,0.0,2.18865647095
 07/04  10:00:00,569.570893136,27.3786044977,267.336408458,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,503.167334754,21.5134183663,219.546114811,0.0,24.9203635341,149.522181205,4.36025453968,0.0,4.36025453968
 07/04  12:00:00,599.818131739,25.942413198,289.336037917,0.0,24.9203635341,149.522181205,2.19015778628,0.0,2.19015778628
 07/04  13:00:00,543.748060234,21.3586888885,242.83369209,0.0,24.9203635341,149.522181205,2.19232730584,0.0,2.19232730584
 07/04  14:00:00,556.947075233,25.2134656318,257.666448285,0.0,24.9203635341,149.522181205,2.19007301273,0.0,2.19007301273
 07/04  15:00:00,493.675407506,18.0925092457,205.781628404,0.0,24.9203635341,149.522181205,2.18846599293,0.0,2.18846599293
 07/04  16:00:00,579.393153025,19.9246812433,235.591099972,0.0,24.9203635341,149.522181205,2.1886166531,0.0,2.1886166531
 07/04  17:00:00,623.756358334,20.4572421993,238.697834886,0.0,24.9203635341,149.522181205,2.18865103179,0.0,2.18865103179
 07/04  18:00:00,596.350344048,20.4304726915,223.870975151,0.0,24.9203635341,149.522181205,2.18865081416,0.0,2.18865081416
 07/04  19:00:00,657.87037359,24.6526771154,288.117352167,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,367.359488153,1.09684562487,34.6205109896,0.0,24.9203635341,149.522181205,2.18860416768,0.0,2.18860416768
