Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  22:00:00,349.356663241,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991904081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919987803,0.0,2.18919987803
 07/21  24:00:00,287.76970634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907323385,0.0,2.18907323385
 07/22  01:00:00,237.92897795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921527831,0.0,2.18921527831
 07/22  02:00:00,237.928977976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908669629,0.0,2.18908669629
 07/22  03:00:00,237.92897803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922893245,0.0,2.18922893245
 07/22  04:00:00,250.151175812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910021262,0.0,2.18910021262
 07/22  05:00:00,274.596912706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142122175,0.0,2.19142122175
 07/22  06:00:00,669.358010721,37.7009080935,213.609591968,0.0,49.8407270682,199.362908273,10.2661917693,5.9048582768,4.36133349249
 07/22  07:00:00,725.944339483,33.5550825688,255.752076794,0.0,49.8407270682,199.362908273,15.8781304183,11.5116794455,4.36645097278
 07/22  08:00:00,1009.90177531,36.4115382996,282.134089217,0.0,249.203635341,249.203635341,5.3770128288,1.0045690876,4.3724437412
 07/22  09:00:00,1005.47859907,37.2693945155,309.54048172,0.0,249.203635341,249.203635341,8.79302220505,0.0516359167565,8.74138628829
 07/22  10:00:00,978.619869328,36.2340231117,330.92810063,0.0,249.203635341,249.203635341,6.55655558392,0.0,6.55655558392
 07/22  11:00:00,972.986059138,36.7850985822,324.622898389,0.0,249.203635341,249.203635341,8.74701100054,0.0,8.74701100054
 07/22  12:00:00,964.308907963,37.7634999513,314.968687755,0.0,249.203635341,249.203635341,6.55908669811,0.0,6.55908669811
 07/22  13:00:00,962.167337751,37.269794102,313.321268661,0.0,249.203635341,249.203635341,6.55628005302,0.0,6.55628005302
 07/22  14:00:00,715.442759957,34.7825299432,318.289380694,0.0,74.7610906023,174.442544739,6.54839300777,0.0,6.54839300777
 07/22  15:00:00,716.624076624,35.587770482,318.666350212,0.0,74.7610906023,174.442544739,4.36981839689,0.0,4.36981839689
 07/22  16:00:00,763.03244327,35.1516247231,316.621625371,0.0,74.7610906023,174.442544739,4.37094710351,0.0,4.37094710351
 07/22  17:00:00,722.062107491,34.3993892956,318.253824983,0.0,24.9203635341,149.522181205,2.19057327801,0.0,2.19057327801
 07/22  18:00:00,435.61568205,9.48254814608,101.886570056,0.0,24.9203635341,149.522181205,4.36072999014,0.0,4.36072999014
 07/22  19:00:00,574.364023798,20.3728694589,218.594704392,0.0,24.9203635341,149.522181205,2.1906681177,0.0,2.1906681177
 07/22  20:00:00,503.39414366,13.4083638847,140.38038781,0.0,24.9203635341,149.522181205,2.19071557246,0.0,2.19071557246
 07/22  21:00:00,299.041755927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383041866,0.0,4.36383041866
 07/22  22:00:00,274.595571244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908583997,0.0,2.18908583997
 07/22  23:00:00,250.151175632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922779395,0.0,2.18922779395
 07/22  24:00:00,237.928977724,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890989036,0.0,2.1890989036
 07/23  01:00:00,237.928529423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928529918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845686158,0.0,2.18845686158
 07/23  03:00:00,237.928530118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849045111,0.0,2.18849045111
 07/23  04:00:00,250.150727665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852389046,0.0,2.18852389046
 07/23  05:00:00,274.596463508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061472561,0.0,2.19061472561
 07/23  06:00:00,280.765581092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854405905,0.0,2.18854405905
 07/23  07:00:00,296.666309506,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666309957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835424934,0.0,2.18835424934
 07/23  09:00:00,349.673220789,6.77725572754,66.6506903028,0.0,24.9203635341,149.522181205,2.18838767325,0.0,2.18838767325
 07/23  10:00:00,570.137499119,22.3008698845,266.515730935,0.0,24.9203635341,149.522181205,2.18853335273,0.0,2.18853335273
 07/23  11:00:00,608.76882784,25.441124271,298.726502656,0.0,24.9203635341,149.522181205,2.18995433438,0.0,2.18995433438
 07/23  12:00:00,520.024892131,17.4050905834,223.493533049,0.0,24.9203635341,149.522181205,2.18997854814,0.0,2.18997854814
 07/23  13:00:00,426.135885156,13.1442590613,158.295439431,0.0,24.9203635341,149.522181205,2.19209558707,0.0,2.19209558707
 07/23  14:00:00,428.443257919,15.9130347116,163.176824813,0.0,24.9203635341,149.522181205,4.35989331653,0.0,4.35989331653
 07/23  15:00:00,577.920467936,24.2564584881,272.480371108,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,426.790413044,6.91843559678,111.53051528,0.0,24.9203635341,149.522181205,2.18851088459,0.0,2.18851088459
 07/23  17:00:00,652.491884977,20.2937090471,264.679447713,0.0,24.9203635341,149.522181205,2.18854412509,0.0,2.18854412509
 07/23  18:00:00,697.377057509,26.2034132961,300.765649864,0.0,24.9203635341,149.522181205,2.18853280217,0.0,2.18853280217
 07/23  19:00:00,644.634656921,21.8949542351,279.55786606,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,472.712445163,10.2800579978,121.046456796,0.0,24.9203635341,149.522181205,2.1885325341,0.0,2.1885325341
 07/23  21:00:00,299.040859396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036493805,0.0,2.19036493805
 07/23  22:00:00,274.595123366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849666575,0.0,2.18849666575
 07/23  23:00:00,250.150728004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852984091,0.0,2.18852984091
 07/23  24:00:00,237.928529957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833994892,0.0,2.18833994892
 07/24  01:00:00,287.769702291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910210921,0.0,2.18910210921
 07/24  02:00:00,287.76970231,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769702288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923935145,0.0,2.18923935145
 07/24  04:00:00,299.991900114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910642823,0.0,2.18910642823
 07/24  05:00:00,349.357999701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215457285,0.0,4.36215457285
 07/24  06:00:00,751.557908756,38.0993886978,290.894745362,0.0,49.8407270682,199.362908273,2.59979843727,0.409151717351,2.19064671992
 07/24  07:00:00,855.698536045,34.315171954,282.086791036,0.0,149.522181205,199.362908273,6.556155162,0.0,6.556155162
 07/24  08:00:00,1433.21409617,41.1538407482,300.743614501,0.0,448.566543614,448.566543614,13.1616956284,0.0,13.1616956284
 07/24  09:00:00,1427.94672113,46.7479408537,323.969585577,0.0,448.566543614,448.566543614,13.1732097587,0.0,13.1732097587
 07/24  10:00:00,1374.67536057,49.1578194261,315.784124938,0.0,448.566543614,448.566543614,13.1802595028,0.0,13.1802595028
 07/24  11:00:00,1365.98599112,51.450310167,304.54643405,0.0,448.566543614,448.566543614,17.6133211429,0.0,17.6133211429
 07/24  12:00:00,1313.25959603,46.0958609233,307.433091604,0.0,448.566543614,398.725816546,19.8781006707,0.0,19.8781006707
 07/24  13:00:00,1358.75497962,53.1807144818,296.459733152,0.0,448.566543614,448.566543614,19.8591001413,0.0,19.8591001413
 07/24  14:00:00,1354.81976059,55.0851786825,291.281980227,0.0,448.566543614,448.566543614,10.9667219406,0.0,10.9667219406
 07/24  15:00:00,1354.5497362,57.9823666632,288.270794073,0.0,448.566543614,448.566543614,13.1523503937,0.0,13.1523503937
 07/24  16:00:00,1402.54542872,63.2352576369,281.761943713,0.0,448.566543614,448.566543614,15.3977860022,0.0,15.3977860022
 07/24  17:00:00,1286.91334935,58.5058391941,282.527575376,0.0,348.885089477,398.725816546,8.75572505542,0.0,8.75572505542
 07/24  18:00:00,1086.41521425,48.8526037242,290.589342375,0.0,249.203635341,299.044362409,8.74084787398,0.0,8.74084787398
 07/24  19:00:00,1062.34041403,46.3872832744,293.426937479,0.0,249.203635341,299.044362409,4.37226119098,0.0,4.37226119098
 07/24  20:00:00,949.182407888,35.2628266749,309.946421207,0.0,149.522181205,249.203635341,6.55288708076,0.0,6.55288708076
 07/24  21:00:00,900.166754636,33.7174653656,276.554509971,0.0,149.522181205,249.203635341,2.19121493954,0.0,2.19121493954
 07/24  22:00:00,349.356659271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921775891,0.0,2.18921775891
 07/24  23:00:00,299.991900164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908351907,0.0,2.18908351907
 07/24  24:00:00,287.769702462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922051976,0.0,2.18922051976
 07/25  01:00:00,287.769701253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908483096,0.0,2.18908483096
 07/25  02:00:00,287.76970132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921981303,0.0,2.18921981303
 07/25  03:00:00,287.769701277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908491553,0.0,2.18908491553
 07/25  04:00:00,299.991899107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921976118,0.0,2.18921976118
 07/25  05:00:00,349.357996754,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139473098,0.0,2.19139473098
 07/25  06:00:00,467.844134563,37.9103388395,35.9978712421,0.0,49.8407270682,199.362908273,4.47851694243,2.2882087615,2.19030818093
 07/25  07:00:00,757.327106098,34.3411307468,187.806490446,0.0,149.522181205,199.362908273,11.4281144512,2.6924691998,8.73564525136
 07/25  08:00:00,1401.94711979,44.9507757322,266.665486978,0.0,448.566543614,448.566543614,10.9739952419,0.0,10.9739952419
 07/25  09:00:00,1411.98736376,48.1154578505,306.307474123,0.0,448.566543614,448.566543614,13.1777142511,0.0,13.1777142511
 07/25  10:00:00,1368.14883787,51.1491942295,306.6886439,0.0,448.566543614,448.566543614,15.369699484,0.0,15.369699484
 07/25  11:00:00,1357.38148033,52.83458445,294.232326476,0.0,448.566543614,448.566543614,15.4121751885,0.0,15.4121751885
 07/25  12:00:00,1303.98303983,47.7670091878,295.737719649,0.0,448.566543614,398.725816546,19.880681087,0.0,19.880681087
 07/25  13:00:00,1353.60870819,56.0665640953,287.224449502,0.0,448.566543614,448.566543614,19.8596962704,0.0,19.8596962704
 07/25  14:00:00,1357.46539212,53.8338310376,293.322791732,0.0,448.566543614,448.566543614,13.1555322357,0.0,13.1555322357
 07/25  15:00:00,1361.08869679,49.7310075026,301.049364085,0.0,448.566543614,448.566543614,10.9647808202,0.0,10.9647808202
 07/25  16:00:00,1433.51297196,46.9515981684,328.448194651,0.0,448.566543614,448.566543614,15.3977567589,0.0,15.3977567589
 07/25  17:00:00,1315.28982167,42.3704265741,329.600500351,0.0,348.885089477,398.725816546,8.75464744366,0.0,8.75464744366
 07/25  18:00:00,1104.05075601,35.6131774713,325.38283979,0.0,249.203635341,299.044362409,8.74121713156,0.0,8.74121713156
 07/25  19:00:00,1078.44260152,34.933361113,324.92065288,0.0,249.203635341,299.044362409,4.37198749947,0.0,4.37198749947
 07/25  20:00:00,964.021964345,33.5489625729,326.70652164,0.0,149.522181205,249.203635341,6.55300697137,0.0,6.55300697137
 07/25  21:00:00,942.241952853,33.4966542247,315.227641584,0.0,149.522181205,249.203635341,4.48998601677,0.127294513713,4.36269150305
 07/25  22:00:00,349.356658039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913779545,0.0,2.18913779545
 07/25  23:00:00,299.991898927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900268143,0.0,2.18900268143
 07/25  24:00:00,287.769701104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  01:00:00,287.769699933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891356568,0.0,2.1891356568
 07/26  02:00:00,287.769700092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899891968,0.0,2.18899891968
 07/26  03:00:00,287.769700072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913185395,0.0,2.18913185395
 07/26  04:00:00,299.991898011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899498828,0.0,2.18899498828
 07/26  05:00:00,349.357995599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219045582,0.0,4.36219045582
 07/26  06:00:00,747.982026055,37.8024658111,289.741254091,0.0,49.8407270682,199.362908273,25.477910756,23.2874819869,2.19042876904
 07/26  07:00:00,850.175560811,33.4966542247,281.284977541,0.0,149.522181205,199.362908273,47.3761064596,40.8189206002,6.55718585943
 07/26  08:00:00,1409.74196934,37.5171725517,286.107785421,0.0,448.566543614,448.566543614,14.7316366278,1.57286369949,13.1587729283
 07/26  09:00:00,1388.14968485,39.8668795051,297.223536087,0.0,448.566543614,448.566543614,13.2180298943,0.0479838027897,13.1700460915
 07/26  10:00:00,1343.67092641,41.3933132203,299.739356406,0.0,448.566543614,448.566543614,13.1768459268,0.0,13.1768459268
 07/26  11:00:00,1365.26854037,44.3256953712,316.046176536,0.0,448.566543614,448.566543614,17.6131558827,0.0,17.6131558827
 07/26  12:00:00,1320.48005583,41.258722584,323.943536223,0.0,448.566543614,398.725816546,19.8769068613,0.0,19.8769068613
 07/26  13:00:00,1381.08441143,48.412986244,325.38692633,0.0,448.566543614,448.566543614,17.6514722518,0.0,17.6514722518
 07/26  14:00:00,1372.22959638,49.0147567153,313.011052426,0.0,448.566543614,448.566543614,13.1583776446,0.0,13.1583776446
 07/26  15:00:00,1368.01149749,50.0542970299,308.747190407,0.0,448.566543614,448.566543614,10.9638902346,0.0,10.9638902346
 07/26  16:00:00,1406.42088109,51.3279296418,297.932333209,0.0,448.566543614,448.566543614,15.3986471173,0.0,15.3986471173
 07/26  17:00:00,1322.1165,43.7983514265,334.058751801,0.0,348.885089477,398.725816546,10.9385793551,0.0,10.9385793551
 07/26  18:00:00,1122.51042465,38.9936558078,337.213333768,0.0,249.203635341,299.044362409,6.56081560723,0.0,6.56081560723
 07/26  19:00:00,1095.60467575,39.2720626043,333.81707651,0.0,249.203635341,299.044362409,6.54807808951,0.0,6.54807808951
 07/26  20:00:00,953.85830197,33.7270092167,317.040608918,0.0,149.522181205,249.203635341,6.02142273852,0.0,6.02142273852
 07/26  21:00:00,921.720692311,33.4966542247,297.519202538,0.0,149.522181205,249.203635341,4.33579042027,1.61521262009,2.72057780018
 07/26  22:00:00,349.356657018,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901463568,0.0,2.18901463568
 07/26  23:00:00,299.991897834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914727427,0.0,2.18914727427
 07/26  24:00:00,287.769700066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901026514,0.0,2.18901026514
 07/27  01:00:00,287.76969882,0.0,0.0,0.0,24.9203635341,199.362908273,2.189139796,0.0,2.189139796
 07/27  02:00:00,287.76969882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900118949,0.0,2.18900118949
 07/27  03:00:00,287.769698815,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  04:00:00,299.99189662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913193754,0.0,2.18913193754
 07/27  05:00:00,349.357994055,0.0,0.0,0.0,49.8407270682,199.362908273,4.36217059128,0.0,4.36217059128
 07/27  06:00:00,395.240533921,37.6365520896,0.176586614989,0.0,49.8407270682,199.362908273,24.2562038555,22.065556986,2.19064686943
 07/27  07:00:00,650.048116649,33.8289935256,95.2048016033,0.0,149.522181205,199.362908273,27.8417353234,21.285242345,6.5564929784
 07/27  08:00:00,1396.61792245,42.7797558395,267.686170712,0.0,448.566543614,448.566543614,13.6299259537,0.468977510732,13.160948443
 07/27  09:00:00,1406.19954437,46.7929631821,305.368563806,0.0,448.566543614,448.566543614,13.1721575565,0.0,13.1721575565
 07/27  10:00:00,1380.60099644,48.7360735386,324.070896908,0.0,448.566543614,448.566543614,13.1789083708,0.0,13.1789083708
 07/27  11:00:00,1368.79602056,48.0797677508,310.451541703,0.0,448.566543614,448.566543614,17.6110130958,0.0,17.6110130958
 07/27  12:00:00,1311.00932182,42.5191730213,308.011866196,0.0,448.566543614,398.725816546,19.8794524655,0.0,19.8794524655
 07/27  13:00:00,1352.53264575,49.7683228975,292.446650281,0.0,448.566543614,448.566543614,19.8577951502,0.0,19.8577951502
 07/27  14:00:00,1353.42130396,50.9518663892,292.160682481,0.0,448.566543614,448.566543614,10.9695397085,0.0,10.9695397085
 07/27  15:00:00,1352.88484505,54.2973440834,288.279188259,0.0,448.566543614,448.566543614,10.9626226088,0.0,10.9626226088
 07/27  16:00:00,1402.7704938,56.7913647354,286.77712528,0.0,448.566543614,448.566543614,17.5953268625,0.0,17.5953268625
 07/27  17:00:00,1290.08909492,55.0133305963,288.737374275,0.0,348.885089477,398.725816546,8.75513197889,0.0,8.75513197889
 07/27  18:00:00,1091.26807424,46.7177610604,297.577058523,0.0,249.203635341,299.044362409,6.56038499889,0.0,6.56038499889
 07/27  19:00:00,1068.33392602,44.4458456003,301.361896925,0.0,249.203635341,299.044362409,6.5479310248,0.0,6.5479310248
 07/27  20:00:00,968.261054812,34.7127683572,319.757851281,0.0,149.522181205,249.203635341,6.55201755964,0.0,6.55201755964
 07/27  21:00:00,939.717314074,33.7078933512,307.233344734,0.0,149.522181205,249.203635341,2.19107487049,0.0,2.19107487049
 07/27  22:00:00,349.35665613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920643566,0.0,2.18920643566
 07/27  23:00:00,299.991896949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906769093,0.0,2.18906769093
 07/27  24:00:00,287.76969913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919810896,0.0,2.18919810896
 07/28  01:00:00,287.769697989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905662759,0.0,2.18905662759
 07/28  02:00:00,287.769697925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918529548,0.0,2.18918529548
 07/28  03:00:00,287.769697817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904496217,0.0,2.18904496217
 07/28  04:00:00,299.991895616,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,349.357991931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36252434036,0.0,4.36252434036
 07/28  06:00:00,479.883347452,37.9826416289,36.2285931932,0.0,49.8407270682,199.362908273,4.50324251272,2.31260310464,2.19063940808
 07/28  07:00:00,763.656092322,34.4343481114,192.888230832,0.0,149.522181205,199.362908273,10.6671445151,4.11064606944,6.55649844566
 07/28  08:00:00,1413.30536789,46.3019021613,273.854258762,0.0,448.566543614,448.566543614,13.1612283286,0.0,13.1612283286
 07/28  09:00:00,1421.6402167,51.5489238899,311.411220536,0.0,448.566543614,448.566543614,13.1729079821,0.0,13.1729079821
 07/28  10:00:00,1368.0012857,53.6288873493,304.360462845,0.0,448.566543614,448.566543614,13.1795861522,0.0,13.1795861522
 07/28  11:00:00,1360.36940824,53.6502352291,297.557640109,0.0,448.566543614,448.566543614,17.6116697399,0.0,17.6116697399
 07/28  12:00:00,1304.48225446,46.6076500916,298.3504352,0.0,448.566543614,398.725816546,19.8799968968,0.0,19.8799968968
 07/28  13:00:00,1351.03934876,53.5226947457,287.198994315,0.0,448.566543614,448.566543614,19.8581350932,0.0,19.8581350932
 07/28  14:00:00,1347.64290686,55.3357754034,281.998382167,0.0,448.566543614,448.566543614,10.9680950857,0.0,10.9680950857
 07/28  15:00:00,1349.64249494,60.923030791,278.411160357,0.0,448.566543614,448.566543614,10.961957179,0.0,10.961957179
 07/28  16:00:00,1400.46196166,68.025531825,273.234433694,0.0,448.566543614,448.566543614,17.5954162661,0.0,17.5954162661
 07/28  17:00:00,1284.22353817,61.5154805067,276.369673313,0.0,348.885089477,398.725816546,8.75518060879,0.0,8.75518060879
 07/28  18:00:00,1078.70497712,50.2879751399,286.853052091,0.0,249.203635341,299.044362409,6.56041137894,0.0,6.56041137894
 07/28  19:00:00,1048.93660535,46.1746979218,285.661222464,0.0,249.203635341,299.044362409,6.54795410706,0.0,6.54795410706
 07/28  20:00:00,949.883308684,35.5051760674,304.104984924,0.0,149.522181205,249.203635341,6.55201696107,0.0,6.55201696107
 07/28  21:00:00,920.536001246,33.9652963158,292.751937341,0.0,149.522181205,249.203635341,2.19107818881,0.0,2.19107818881
 07/28  22:00:00,349.356655112,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892100975,0.0,2.1892100975
 07/28  23:00:00,299.991895915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906965178,0.0,2.18906965178
 07/28  24:00:00,287.769698102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919805929,0.0,2.18919805929
 07/29  01:00:00,237.928969937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905501625,0.0,2.18905501625
 07/29  02:00:00,237.928969873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918177549,0.0,2.18918177549
 07/29  03:00:00,237.928969763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903981736,0.0,2.18903981736
 07/29  04:00:00,250.151167559,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596899757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250350385,0.0,4.36250350385
 07/29  06:00:00,396.196997121,37.7168554138,1.0550593286,0.0,49.8407270682,199.362908273,3.82037500655,1.6297480178,2.19062698875
 07/29  07:00:00,651.366808776,34.2402949135,184.961973553,0.0,49.8407270682,199.362908273,10.870941945,6.50430767948,4.36663426548
 07/29  08:00:00,986.825888628,37.2876134214,258.041234874,0.0,249.203635341,249.203635341,4.4903174673,0.11818900492,4.37212846238
 07/29  09:00:00,1001.28989828,38.1917915654,302.632181867,0.0,249.203635341,249.203635341,8.74132812294,0.0,8.74132812294
 07/29  10:00:00,969.462305018,37.5192411051,320.366819596,0.0,249.203635341,249.203635341,6.55606611415,0.0,6.55606611415
 07/29  11:00:00,971.739004003,35.8804127137,324.280567756,0.0,249.203635341,249.203635341,8.74625326164,0.0,8.74625326164
 07/29  12:00:00,964.608468302,36.4694080794,316.562370898,0.0,249.203635341,249.203635341,6.55814160678,0.0,6.55814160678
 07/29  13:00:00,957.612926835,37.8057025289,308.23098242,0.0,249.203635341,249.203635341,6.55633469666,0.0,6.55633469666
 07/29  14:00:00,709.757975484,35.5655302328,311.821618613,0.0,74.7610906023,174.442544739,6.54810897811,0.0,6.54810897811
 07/29  15:00:00,708.965999215,35.56467009,314.04331587,0.0,74.7610906023,174.442544739,4.36934196672,0.0,4.36934196672
 07/29  16:00:00,750.073631406,37.5317331017,306.446219359,0.0,74.7610906023,174.442544739,4.37067513238,0.0,4.37067513238
 07/29  17:00:00,716.166301072,34.1547961327,314.13989744,0.0,24.9203635341,149.522181205,4.36094458686,0.0,4.36094458686
 07/29  18:00:00,617.046120886,23.5774999435,245.330016779,0.0,24.9203635341,149.522181205,2.19063078793,0.0,2.19063078793
 07/29  19:00:00,559.228138672,21.4693815312,218.732152882,0.0,24.9203635341,149.522181205,2.19061417778,0.0,2.19061417778
 07/29  20:00:00,527.048140986,15.9109705942,160.867539036,0.0,24.9203635341,149.522181205,2.19066907089,0.0,2.19066907089
 07/29  21:00:00,384.151015553,1.26559110562,54.7553572447,0.0,24.9203635341,149.522181205,4.36383774978,0.0,4.36383774978
 07/29  22:00:00,274.59556339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922798655,0.0,2.18922798655
 07/29  23:00:00,250.15116766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908591718,0.0,2.18908591718
 07/29  24:00:00,237.928969871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921236439,0.0,2.18921236439
 07/30  01:00:00,237.928523225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928523652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834178296,0.0,2.18834178296
 07/30  03:00:00,237.928523982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836196755,0.0,2.18836196755
 07/30  04:00:00,250.150721622,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883820476,0.0,2.1883820476
 07/30  05:00:00,274.596452872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066166722,0.0,2.19066166722
 07/30  06:00:00,280.765575036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817736681,0.0,2.18817736681
 07/30  07:00:00,539.966264228,21.1014424327,178.401373411,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,418.973760575,10.7225628731,88.2378155138,0.0,24.9203635341,149.522181205,2.18846906023,0.0,2.18846906023
 07/30  09:00:00,354.234961299,7.35558758647,68.6045274945,0.0,24.9203635341,149.522181205,2.1884143405,0.0,2.1884143405
 07/30  10:00:00,544.595496832,22.2127368789,241.733598735,0.0,24.9203635341,149.522181205,2.18849035663,0.0,2.18849035663
 07/30  11:00:00,569.42067844,23.1767284842,267.937222088,0.0,24.9203635341,149.522181205,2.18994012206,0.0,2.18994012206
 07/30  12:00:00,515.894555176,17.4894633238,219.851288684,0.0,24.9203635341,149.522181205,2.18995024999,0.0,2.18995024999
 07/30  13:00:00,467.317079167,15.9109705942,192.527359659,0.0,24.9203635341,149.522181205,2.19206527345,0.0,2.19206527345
 07/30  14:00:00,524.289333832,20.2381059142,237.708419258,0.0,24.9203635341,149.522181205,2.18992805935,0.0,2.18992805935
 07/30  15:00:00,591.725661225,23.4414960135,287.926888358,0.0,24.9203635341,149.522181205,2.18850977119,0.0,2.18850977119
 07/30  16:00:00,541.382314545,15.0856054859,206.076229543,0.0,24.9203635341,149.522181205,2.18845577937,0.0,2.18845577937
 07/30  17:00:00,569.116502277,14.6184418927,193.83954305,0.0,24.9203635341,149.522181205,2.18850525809,0.0,2.18850525809
 07/30  18:00:00,296.666303765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834708197,0.0,2.18834708197
 07/30  19:00:00,482.034419061,13.8487666426,150.84574174,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,337.400603383,0.432184288567,12.3874287088,0.0,24.9203635341,149.522181205,2.18850071771,0.0,2.18850071771
 07/30  21:00:00,299.040848511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058755883,0.0,2.19058755883
 07/30  22:00:00,274.595117351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835974108,0.0,2.18835974108
 07/30  23:00:00,250.150721832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837964306,0.0,2.18837964306
 07/30  24:00:00,237.928523602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839951172,0.0,2.18839951172
 07/31  01:00:00,287.769694986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  02:00:00,287.769694978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918877275,0.0,2.18918877275
 07/31  03:00:00,287.769695055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904387436,0.0,2.18904387436
 07/31  04:00:00,299.991892948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916708373,0.0,2.18916708373
 07/31  05:00:00,349.357987883,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248309577,0.0,4.36248309577
 07/31  06:00:00,742.375583145,37.1408766864,285.351192265,0.0,49.8407270682,199.362908273,9.21191353584,7.02134704579,2.19056649005
 07/31  07:00:00,857.686566484,33.9597897889,285.884342975,0.0,149.522181205,199.362908273,18.278456414,11.7210548928,6.55740152123
 07/31  08:00:00,1444.39001773,40.3892205226,312.591482461,0.0,448.566543614,448.566543614,13.1585228098,0.0,13.1585228098
 07/31  09:00:00,1428.30173447,44.4483703749,326.045054047,0.0,448.566543614,448.566543614,13.1693855114,0.0,13.1693855114
 07/31  10:00:00,1370.54533449,47.7769308814,312.803879944,0.0,448.566543614,448.566543614,13.175777141,0.0,13.175777141
 07/31  11:00:00,1356.21666095,49.1598626426,298.904427969,0.0,448.566543614,448.566543614,17.610887142,0.0,17.610887142
 07/31  12:00:00,1325.60061141,42.9271281918,326.382976338,0.0,448.566543614,398.725816546,19.8732094417,0.0,19.8732094417
 07/31  13:00:00,1376.1812639,48.0796960608,321.127069542,0.0,448.566543614,448.566543614,17.6503543649,0.0,17.6503543649
 07/31  14:00:00,1362.7150043,50.6567603457,302.97932019,0.0,448.566543614,448.566543614,13.1555380113,0.0,13.1555380113
 07/31  15:00:00,1362.21975041,52.043213914,301.306106974,0.0,448.566543614,448.566543614,10.962867132,0.0,10.962867132
 07/31  16:00:00,1410.88315366,57.1957561072,296.728780739,0.0,448.566543614,448.566543614,15.3963894846,0.0,15.3963894846
 07/31  17:00:00,1296.40394655,50.7649801771,301.14863246,0.0,348.885089477,398.725816546,8.75461915907,0.0,8.75461915907
 07/31  18:00:00,1099.8797934,41.254585223,313.231166788,0.0,249.203635341,299.044362409,8.74044446397,0.0,8.74044446397
 07/31  19:00:00,1080.84753382,35.2169098965,323.800314797,0.0,249.203635341,299.044362409,4.37169980493,0.0,4.37169980493
 07/31  20:00:00,994.312572005,33.525033615,346.432097596,0.0,149.522181205,249.203635341,6.55228147171,0.0,6.55228147171
 07/31  21:00:00,958.815508851,33.4966542247,329.446452603,0.0,149.522181205,249.203635341,4.36224641421,0.0,4.36224641421
 07/31  22:00:00,349.356652049,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991892896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918313762,0.0,2.18918313762
 07/31  24:00:00,287.769695148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903810263,0.0,2.18903810263
 08/01  01:00:00,287.769694378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915963662,0.0,2.18915963662
 08/01  02:00:00,287.769694444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901341487,0.0,2.18901341487
 08/01  03:00:00,287.769694442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913515543,0.0,2.18913515543
 08/01  04:00:00,299.991892316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898882749,0.0,2.18898882749
 08/01  05:00:00,349.357985922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126147354,0.0,2.19126147354
 08/01  06:00:00,720.971157817,37.7563680984,264.619232181,0.0,49.8407270682,199.362908273,13.9498593383,9.58874120167,4.36111813668
 08/01  07:00:00,844.384258146,33.4966542247,274.132690808,0.0,149.522181205,199.362908273,25.1305683772,18.5745849146,6.55598346267
 08/01  08:00:00,1402.60604283,37.4444447137,276.106801383,0.0,448.566543614,448.566543614,10.9911627029,0.0221723115516,10.9689903913
 08/01  09:00:00,1385.37956764,42.1930526338,286.908014356,0.0,448.566543614,448.566543614,15.2467457101,0.0,15.2467457101
 08/01  10:00:00,1368.01477143,48.3005682855,309.660823454,0.0,448.566543614,448.566543614,13.2962106751,0.0,13.2962106751
 08/01  11:00:00,1359.73595384,48.1965594662,301.224889339,0.0,448.566543614,448.566543614,15.4100429784,0.0,15.4100429784
 08/01  12:00:00,1310.38854459,43.0475368962,306.862777103,0.0,448.566543614,398.725816546,19.8763275638,0.0,19.8763275638
 08/01  13:00:00,1354.10168312,51.5172701946,292.266788319,0.0,448.566543614,448.566543614,19.8544861847,0.0,19.8544861847
 08/01  14:00:00,1359.6135954,55.2477984497,294.126865009,0.0,448.566543614,448.566543614,10.9638118815,0.0,10.9638118815
 08/01  15:00:00,1360.16234776,53.2516390274,297.145330689,0.0,448.566543614,448.566543614,13.1523582564,0.0,13.1523582564
 08/01  16:00:00,1406.45027015,52.0660404195,295.528610999,0.0,448.566543614,448.566543614,15.3965096134,0.0,15.3965096134
 08/01  17:00:00,1298.29216598,44.2172716597,307.73652745,0.0,348.885089477,398.725816546,8.75413098009,0.0,8.75413098009
 08/01  18:00:00,1112.33845942,35.8603640936,329.504860951,0.0,249.203635341,299.044362409,8.74012436172,0.0,8.74012436172
 08/01  19:00:00,1082.85294949,34.5658737531,325.760906566,0.0,249.203635341,299.044362409,4.37188160344,0.0,4.37188160344
 08/01  20:00:00,969.702035284,33.5949129493,320.383910741,0.0,149.522181205,249.203635341,6.55298725514,0.0,6.55298725514
 08/01  21:00:00,948.24318386,33.4993838887,315.050524817,0.0,149.522181205,249.203635341,5.39771626811,3.20671494822,2.19100131989
 08/01  22:00:00,349.356651268,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914214722,0.0,2.18914214722
 08/01  23:00:00,299.991892143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912880385,0.0,2.18912880385
 08/01  24:00:00,287.769694447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898235978,0.0,2.18898235978
 08/02  01:00:00,287.7696936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910217971,0.0,2.18910217971
 08/02  02:00:00,287.769693687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922224142,0.0,2.18922224142
 08/02  03:00:00,287.769693533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907473159,0.0,2.18907473159
 08/02  04:00:00,299.991891336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919477426,0.0,2.18919477426
 08/02  05:00:00,349.357984447,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106744424,0.0,2.19106744424
 08/02  06:00:00,750.516854651,37.938270624,283.805440173,0.0,49.8407270682,199.362908273,16.64443934,14.4538954039,2.19054393609
 08/02  07:00:00,844.878162702,33.4966542247,274.621717739,0.0,149.522181205,199.362908273,25.7655799293,19.2089232756,6.55665665375
 08/02  08:00:00,1406.35459336,38.8238190031,279.967212206,0.0,448.566543614,448.566543614,13.207220337,0.0452862113338,13.1619341256
 08/02  09:00:00,1407.58913464,47.851876371,304.006533703,0.0,448.566543614,448.566543614,13.1732049768,0.0,13.1732049768
 08/02  10:00:00,1373.03217172,51.5313977709,311.419910433,0.0,448.566543614,448.566543614,13.1795323256,0.0,13.1795323256
 08/02  11:00:00,1365.16297222,51.6034159176,303.619553132,0.0,448.566543614,448.566543614,17.610813416,0.0,17.610813416
 08/02  12:00:00,1311.52822424,46.079013351,306.020385397,0.0,448.566543614,398.725816546,19.878002956,0.0,19.878002956
 08/02  13:00:00,1354.10573527,55.0232900111,289.73260396,0.0,448.566543614,448.566543614,19.8555471546,0.0,19.8555471546
 08/02  14:00:00,1358.60077419,52.1970103192,296.412237145,0.0,448.566543614,448.566543614,10.9683368765,0.0,10.9683368765
 08/02  15:00:00,1375.89411684,49.4786419774,317.231648658,0.0,448.566543614,448.566543614,10.9620116918,0.0,10.9620116918
 08/02  16:00:00,1440.16272949,47.4513050402,338.138728277,0.0,448.566543614,448.566543614,15.3951743173,0.0,15.3951743173
 08/02  17:00:00,1313.05868715,40.1067048047,330.454932614,0.0,348.885089477,398.725816546,10.9377219814,0.0,10.9377219814
 08/02  18:00:00,1106.010353,33.9879099511,328.528847609,0.0,249.203635341,299.044362409,7.60435722235,1.04412346309,6.56023375927
 08/02  19:00:00,1064.63853958,33.7381694257,314.2693254,0.0,249.203635341,299.044362409,16.3183284566,9.77098923021,6.54733922639
 08/02  20:00:00,943.667515441,33.4966542247,301.673740766,0.0,149.522181205,249.203635341,32.483812035,28.1090655056,4.37474652938
 08/02  21:00:00,925.559844685,33.4966542247,299.465878081,0.0,149.522181205,249.203635341,39.5289624659,35.1666935871,4.36226887875
 08/02  22:00:00,349.356650324,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906569233,0.0,2.18906569233
 08/02  23:00:00,299.991891232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918564078,0.0,2.18918564078
 08/02  24:00:00,287.769693314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903798309,0.0,2.18903798309
 08/03  01:00:00,287.769692613,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769692628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915581872,0.0,2.18915581872
 08/03  03:00:00,287.769692758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900710972,0.0,2.18900710972
 08/03  04:00:00,299.991890618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912596386,0.0,2.18912596386
 08/03  05:00:00,349.357984109,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237673883,0.0,4.36237673883
 08/03  06:00:00,709.352787847,37.4867689483,245.513898071,0.0,49.8407270682,199.362908273,52.7353782807,50.5448711612,2.19050711951
 08/03  07:00:00,849.878563249,33.7393283637,280.244392123,0.0,149.522181205,199.362908273,44.002726349,37.4455901657,6.55713618323
 08/03  08:00:00,1420.64021721,41.0418955568,292.117096299,0.0,448.566543614,448.566543614,19.4559486276,6.29825781548,13.1576908121
 08/03  09:00:00,1413.65086357,44.6446029495,315.221679558,0.0,448.566543614,448.566543614,14.1567313921,0.988385937619,13.1683454545
 08/03  10:00:00,1383.27997447,45.7513195583,331.521517731,0.0,448.566543614,448.566543614,13.3191084096,0.144574863623,13.174533546
 08/03  11:00:00,1381.85425585,45.1663258345,328.853461122,0.0,448.566543614,448.566543614,15.4121019696,0.0,15.4121019696
 08/03  12:00:00,1333.87427889,40.2495355565,334.641739208,0.0,448.566543614,398.725816546,22.0832962562,0.0,22.0832962562
 08/03  13:00:00,1365.03359962,47.8840934529,308.281707432,0.0,448.566543614,448.566543614,17.6498650072,0.0,17.6498650072
 08/03  14:00:00,1356.32299133,50.8040068304,298.038780455,0.0,448.566543614,448.566543614,13.1534329356,0.0,13.1534329356
 08/03  15:00:00,1357.03295189,53.1893037724,296.659042777,0.0,448.566543614,448.566543614,10.9641521868,0.0,10.9641521868
 08/03  16:00:00,1406.60841864,58.7258809437,291.864935733,0.0,448.566543614,448.566543614,15.3955520013,0.0,15.3955520013
 08/03  17:00:00,1292.23433417,53.300976736,295.485780812,0.0,348.885089477,398.725816546,8.75483848319,0.0,8.75483848319
 08/03  18:00:00,1100.19404498,42.2740873966,312.195617644,0.0,249.203635341,299.044362409,8.74079206343,0.0,8.74079206343
 08/03  19:00:00,1090.14153083,35.8538343278,331.795138916,0.0,249.203635341,299.044362409,4.37221553604,0.0,4.37221553604
 08/03  20:00:00,986.845456746,33.6646163365,337.457632877,0.0,149.522181205,249.203635341,6.55220866307,0.0,6.55220866307
 08/03  21:00:00,953.265374295,33.53198319,320.277223815,0.0,149.522181205,249.203635341,2.19116098535,0.0,2.19116098535
 08/03  22:00:00,349.356649657,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916820604,0.0,2.18916820604
 08/03  23:00:00,299.991890598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901855012,0.0,2.18901855012
 08/03  24:00:00,287.769692853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913725323,0.0,2.18913725323
 08/04  01:00:00,287.769692281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898700297,0.0,2.18898700297
 08/04  02:00:00,287.769692234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910470252,0.0,2.18910470252
 08/04  03:00:00,287.769692326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872079323,0.0,2.18872079323
 08/04  04:00:00,299.991889968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907252169,0.0,2.18907252169
 08/04  05:00:00,349.357982128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120734487,0.0,2.19120734487
 08/04  06:00:00,532.730906996,37.8717867386,72.1336172872,0.0,49.8407270682,199.362908273,12.420660659,10.2301573092,2.19050334973
 08/04  07:00:00,735.691866963,34.136865654,167.736139074,0.0,149.522181205,199.362908273,20.6489372146,14.091901134,6.55703608064
 08/04  08:00:00,1397.2146946,43.6492900842,265.572148279,0.0,448.566543614,448.566543614,13.2007261167,0.0382619260291,13.1624641907
 08/04  09:00:00,1403.22711412,48.3972229631,298.389287792,0.0,448.566543614,448.566543614,13.1736210261,0.0,13.1736210261
 08/04  10:00:00,1365.36471457,50.9350266606,304.11874919,0.0,448.566543614,448.566543614,13.1798434906,0.0,13.1798434906
 08/04  11:00:00,1357.19746652,50.6103943999,296.272587555,0.0,448.566543614,448.566543614,17.6109555052,0.0,17.6109555052
 08/04  12:00:00,1307.13049041,44.729228186,301.923054843,0.0,448.566543614,398.725816546,19.8778686444,0.0,19.8778686444
 08/04  13:00:00,1347.51066428,52.7467721721,284.446294049,0.0,448.566543614,448.566543614,19.8552005351,0.0,19.8552005351
 08/04  14:00:00,1345.47579755,54.0089339833,281.158156111,0.0,448.566543614,448.566543614,10.9681650345,0.0,10.9681650345
 08/04  15:00:00,1346.34443655,57.9006779942,278.135489077,0.0,448.566543614,448.566543614,10.9625769863,0.0,10.9625769863
 08/04  16:00:00,1398.74972667,65.0065235192,274.541261583,0.0,448.566543614,448.566543614,15.3946265492,0.0,15.3946265492
 08/04  17:00:00,1283.70548314,58.731137025,278.635989226,0.0,348.885089477,398.725816546,10.9386228343,0.0,10.9386228343
 08/04  18:00:00,1085.59647295,46.7781649946,294.417213479,0.0,249.203635341,299.044362409,6.56101998518,0.0,6.56101998518
 08/04  19:00:00,1060.40395152,38.1558412206,305.011791895,0.0,249.203635341,299.044362409,6.54798060022,0.0,6.54798060022
 08/04  20:00:00,962.621070359,34.0730545808,318.45053797,0.0,149.522181205,249.203635341,4.37539757729,0.0,4.37539757729
 08/04  21:00:00,934.541662867,33.69949714,307.553275135,0.0,149.522181205,249.203635341,4.36209670868,0.0,4.36209670868
 08/04  22:00:00,349.356648972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897946464,0.0,2.18897946464
 08/04  23:00:00,299.991889734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909700392,0.0,2.18909700392
 08/04  24:00:00,287.769691962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/05  01:00:00,237.928964288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921326612,0.0,2.18921326612
 08/05  02:00:00,237.928964332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906257719,0.0,2.18906257719
 08/05  03:00:00,237.928964486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917890855,0.0,2.18917890855
 08/05  04:00:00,250.151162337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902813155,0.0,2.18902813155
 08/05  05:00:00,274.596891401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216792031,0.0,4.36216792031
 08/05  06:00:00,638.104572121,37.6908575537,174.798360532,0.0,49.8407270682,199.362908273,5.03149551246,2.8409131397,2.19058237276
 08/05  07:00:00,687.77434215,34.2108249685,215.731318725,0.0,49.8407270682,199.362908273,13.7833374171,9.41684522299,4.36649219413
 08/05  08:00:00,995.043297055,37.3885623324,264.065247409,0.0,249.203635341,249.203635341,5.01975350167,0.647468986291,4.37228451538
 08/05  09:00:00,989.385998342,38.2077097596,290.712291126,0.0,249.203635341,249.203635341,8.87010494058,0.129615107944,8.74048983264
 08/05  10:00:00,963.315668837,37.3582495021,314.381197094,0.0,249.203635341,249.203635341,6.55567573159,0.0,6.55567573159
 08/05  11:00:00,962.459506181,35.7040209737,315.177484466,0.0,249.203635341,249.203635341,6.56440231805,0.0,6.56440231805
 08/05  12:00:00,955.520846151,35.7267125791,308.217466797,0.0,249.203635341,249.203635341,8.737458831,0.0,8.737458831
 08/05  13:00:00,954.079362376,36.1205715132,311.766082243,0.0,249.203635341,249.203635341,6.55656252637,0.0,6.55656252637
 08/05  14:00:00,700.328731114,35.1328757284,308.205680954,0.0,74.7610906023,174.442544739,4.37161880667,0.0,4.37161880667
 08/05  15:00:00,697.28094835,35.9128801665,304.340414597,0.0,74.7610906023,174.442544739,6.54386273211,0.0,6.54386273211
 08/05  16:00:00,743.640747258,38.5002355322,299.155888694,0.0,74.7610906023,174.442544739,4.37093365587,0.0,4.37093365587
 08/05  17:00:00,705.057027399,39.0397796695,298.222896381,0.0,24.9203635341,149.522181205,2.19022093652,0.0,2.19022093652
 08/05  18:00:00,621.52216749,25.0738899156,245.948675468,0.0,24.9203635341,149.522181205,2.19050512342,0.0,2.19050512342
 08/05  19:00:00,547.848990023,21.4623908752,207.412172969,0.0,24.9203635341,149.522181205,4.36124499726,0.0,4.36124499726
 08/05  20:00:00,519.187052299,13.4062617674,147.594201753,0.0,24.9203635341,149.522181205,2.19058287529,0.0,2.19058287529
 08/05  21:00:00,343.016913632,0.843727403744,23.9665144378,0.0,24.9203635341,149.522181205,2.19203063799,0.0,2.19203063799
 08/05  22:00:00,274.595557948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896797668,0.0,2.18896797668
 08/05  23:00:00,250.151162339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908442967,0.0,2.18908442967
 08/05  24:00:00,237.928964667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920060256,0.0,2.18920060256
 08/06  01:00:00,237.928520001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846642022,0.0,2.18846642022
 08/06  02:00:00,237.928519721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847766368,0.0,2.18847766368
 08/06  03:00:00,237.928519215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150717555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884888494,0.0,2.1884888494
 08/06  05:00:00,274.596446002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032786605,0.0,2.19032786605
 08/06  06:00:00,289.309237772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846411181,0.0,2.18846411181
 08/06  07:00:00,453.453812394,14.012067834,113.12291149,0.0,24.9203635341,149.522181205,2.18847622663,0.0,2.18847622663
 08/06  08:00:00,597.952137809,26.7202937918,214.555273623,0.0,24.9203635341,149.522181205,2.18848724965,0.0,2.18848724965
 08/06  09:00:00,518.098145602,21.5250174977,185.65724197,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,557.353233038,27.0424986386,255.454889835,0.0,24.9203635341,149.522181205,2.1884985193,0.0,2.1884985193
 08/06  11:00:00,498.279330765,21.499751025,214.671832505,0.0,24.9203635341,149.522181205,2.1898957025,0.0,2.1898957025
 08/06  12:00:00,593.842398155,25.9420386056,283.327328053,0.0,24.9203635341,149.522181205,2.189896788,0.0,2.189896788
 08/06  13:00:00,537.523656244,21.1425967442,236.7831809,0.0,24.9203635341,149.522181205,4.36393026723,0.0,4.36393026723
 08/06  14:00:00,568.145287935,25.646980656,264.298478479,0.0,24.9203635341,149.522181205,2.18991766857,0.0,2.18991766857
 08/06  15:00:00,521.132240191,21.0153060786,228.293777973,0.0,24.9203635341,149.522181205,2.18849110911,0.0,2.18849110911
 08/06  16:00:00,629.126972698,25.9089525412,270.322575188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,588.958760433,19.210483865,213.500020479,0.0,24.9203635341,149.522181205,2.18850221197,0.0,2.18850221197
 08/06  18:00:00,667.358274027,25.9049604935,271.890947025,0.0,24.9203635341,149.522181205,2.18846937411,0.0,2.18846937411
 08/06  19:00:00,341.618318207,4.92909714798,51.7183308106,0.0,24.9203635341,149.522181205,2.18834739473,0.0,2.18834739473
 08/06  20:00:00,314.940237204,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,299.040841769,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101948617,0.0,4.36101948617
 08/06  22:00:00,274.59511265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150717464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833129895,0.0,2.18833129895
 08/06  24:00:00,237.928520013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834252456,0.0,2.18834252456
 08/07  01:00:00,287.769690732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898085254,0.0,2.18898085254
 08/07  02:00:00,287.769690611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909543001,0.0,2.18909543001
 08/07  03:00:00,287.769690636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920970363,0.0,2.18920970363
 08/07  04:00:00,299.991888213,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890572737,0.0,2.1890572737
 08/07  05:00:00,349.357980019,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132427194,0.0,2.19132427194
 08/07  06:00:00,574.500440785,36.2885256172,114.525934594,0.0,49.8407270682,199.362908273,5.14358756648,2.95301589951,2.19057166697
 08/07  07:00:00,740.396255371,33.4966542247,173.856702682,0.0,149.522181205,199.362908273,13.242165336,6.68608756704,6.556077769
 08/07  08:00:00,1343.97737355,39.1684638107,219.606597853,0.0,448.566543614,448.566543614,13.1603164873,0.0,13.1603164873
 08/07  09:00:00,1355.97901352,46.5614236134,257.652902324,0.0,448.566543614,448.566543614,13.1713458557,0.0,13.1713458557
 08/07  10:00:00,1325.52109715,49.4539674851,271.635299544,0.0,448.566543614,448.566543614,13.1774038064,0.0,13.1774038064
 08/07  11:00:00,1328.86491114,49.7139639892,274.500898506,0.0,448.566543614,448.566543614,17.6101567061,0.0,17.6101567061
 08/07  12:00:00,1279.69749305,45.1957204354,279.526658314,0.0,448.566543614,398.725816546,19.8735512913,0.0,19.8735512913
 08/07  13:00:00,1329.53306321,53.6798032964,270.917080874,0.0,448.566543614,448.566543614,17.6499617367,0.0,17.6499617367
 08/07  14:00:00,1329.47080888,55.5492972954,269.57444365,0.0,448.566543614,448.566543614,13.1554107432,0.0,13.1554107432
 08/07  15:00:00,1329.44834542,59.7760117324,265.801402622,0.0,448.566543614,448.566543614,10.9625216657,0.0,10.9625216657
 08/07  16:00:00,1375.92439167,56.9444992608,266.406225677,0.0,448.566543614,448.566543614,15.3952064991,0.0,15.3952064991
 08/07  17:00:00,1265.93701597,47.3492232116,277.960301317,0.0,348.885089477,398.725816546,8.75337809536,0.0,8.75337809536
 08/07  18:00:00,1074.58870797,37.6170629617,295.865448085,0.0,249.203635341,299.044362409,8.74079685425,0.0,8.74079685425
 08/07  19:00:00,1052.47442026,35.831749928,297.782593489,0.0,249.203635341,299.044362409,4.37198019846,0.0,4.37198019846
 08/07  20:00:00,969.576719453,33.8461042964,316.335625405,0.0,149.522181205,249.203635341,6.55183356829,0.0,6.55183356829
 08/07  21:00:00,936.695951829,33.6276101709,309.743267976,0.0,149.522181205,249.203635341,2.19099842831,0.0,2.19099842831
 08/07  22:00:00,349.356647398,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920053014,0.0,2.18920053014
 08/07  23:00:00,299.991888329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899332688,0.0,2.18899332688
 08/07  24:00:00,287.769690571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910775569,0.0,2.18910775569
 08/08  01:00:00,287.769690282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895438046,0.0,2.18895438046
