Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  02:00:00,287.769690223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906820033,0.0,2.18906820033
 08/08  03:00:00,287.7696903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918171494,0.0,2.18918171494
 08/08  04:00:00,299.991888037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902856529,0.0,2.18902856529
 08/08  05:00:00,349.357978997,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101496512,0.0,2.19101496512
 08/08  06:00:00,619.864554898,37.827572636,157.697217214,0.0,49.8407270682,199.362908273,14.9563563536,12.7658207759,2.19053557773
 08/08  07:00:00,737.339186476,33.4966542247,171.367244622,0.0,149.522181205,199.362908273,26.7251357699,17.990058611,8.73507715883
 08/08  08:00:00,1394.66342701,40.8120798909,269.403478926,0.0,448.566543614,448.566543614,10.9869413198,0.0148191612334,10.9721221586
 08/08  09:00:00,1401.30076703,47.9047349064,301.109964791,0.0,448.566543614,448.566543614,13.1743591627,0.0,13.1743591627
 08/08  10:00:00,1379.75550897,50.1041908214,322.360746418,0.0,448.566543614,448.566543614,15.3734602311,0.0,15.3734602311
 08/08  11:00:00,1368.45872814,49.5235446228,308.721346953,0.0,448.566543614,448.566543614,15.407815808,0.0,15.407815808
 08/08  12:00:00,1315.47004711,44.4576108106,310.534251798,0.0,448.566543614,398.725816546,19.8699078635,0.000228300333408,19.8696795631
 08/08  13:00:00,1363.32181205,52.4722077584,301.366984374,0.0,448.566543614,448.566543614,19.855016608,0.0,19.855016608
 08/08  14:00:00,1357.09401149,54.3254953934,294.239712708,0.0,448.566543614,448.566543614,10.9681057862,0.0,10.9681057862
 08/08  15:00:00,1360.00163332,59.8761576088,292.195266153,0.0,448.566543614,448.566543614,10.9623937549,0.0,10.9623937549
 08/08  16:00:00,1403.87861654,65.1283548476,283.759573906,0.0,448.566543614,448.566543614,15.3940739927,0.0,15.3940739927
 08/08  17:00:00,1293.89680712,47.520169212,301.414349834,0.0,348.885089477,398.725816546,10.9382625202,0.0,10.9382625202
 08/08  18:00:00,1120.26580583,36.0581664143,339.614372671,0.0,249.203635341,299.044362409,6.56077744597,0.0,6.56077744597
 08/08  19:00:00,1091.86632803,34.6020936656,334.89609963,0.0,249.203635341,299.044362409,6.54772726634,0.0,6.54772726634
 08/08  20:00:00,995.14620418,33.7451570793,339.240986527,0.0,149.522181205,249.203635341,4.37520993543,0.0,4.37520993543
 08/08  21:00:00,948.493297599,33.5681429411,320.303925299,0.0,149.522181205,249.203635341,4.36232776978,0.0,4.36232776978
 08/08  22:00:00,349.356646892,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915747418,0.0,2.18915747418
 08/08  23:00:00,299.991887683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900423073,0.0,2.18900423073
 08/08  24:00:00,287.769689902,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  01:00:00,287.769689551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911718496,0.0,2.18911718496
 08/09  02:00:00,287.769689731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896341455,0.0,2.18896341455
 08/09  03:00:00,287.769689745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907646389,0.0,2.18907646389
 08/09  04:00:00,299.991887683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918922604,0.0,2.18918922604
 08/09  05:00:00,349.357979058,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103490972,0.0,2.19103490972
 08/09  06:00:00,588.613444669,37.8421499601,126.835990269,0.0,49.8407270682,199.362908273,31.6230370468,27.262152086,4.36088496081
 08/09  07:00:00,728.264591101,33.4966542247,162.079298903,0.0,149.522181205,199.362908273,30.9206323862,24.364306665,6.55632572111
 08/09  08:00:00,1391.00994444,40.6988434752,265.438560187,0.0,448.566543614,448.566543614,11.4470598026,0.479983981889,10.9670758207
 08/09  09:00:00,1401.34708643,47.1842644339,300.762968802,0.0,448.566543614,448.566543614,15.3651959249,0.0,15.3651959249
 08/09  10:00:00,1366.90133804,50.0765153464,307.54366374,0.0,448.566543614,448.566543614,13.1719189867,0.0,13.1719189867
 08/09  11:00:00,1358.01005124,49.9839011166,298.70831833,0.0,448.566543614,448.566543614,15.4085899406,0.0,15.4085899406
 08/09  12:00:00,1306.5209279,45.6633576559,301.049877535,0.0,448.566543614,398.725816546,19.8734131075,0.0,19.8734131075
 08/09  13:00:00,1355.45164826,55.8721676857,289.63946016,0.0,448.566543614,448.566543614,19.853519104,0.0,19.853519104
 08/09  14:00:00,1354.45284524,57.2360548534,287.714873582,0.0,448.566543614,448.566543614,10.9652195226,0.0,10.9652195226
 08/09  15:00:00,1355.21647288,61.200934426,283.963191477,0.0,448.566543614,448.566543614,13.1497729955,0.0,13.1497729955
 08/09  16:00:00,1407.82388786,68.040841917,280.656468779,0.0,448.566543614,448.566543614,15.3948886451,0.0,15.3948886451
 08/09  17:00:00,1289.02687051,58.5234398572,284.192719159,0.0,348.885089477,398.725816546,8.75459542166,0.0,8.75459542166
 08/09  18:00:00,1096.55391855,39.4267577814,310.153945264,0.0,249.203635341,299.044362409,6.56042682662,0.0,6.56042682662
 08/09  19:00:00,1089.66459929,36.1869644642,330.951478852,0.0,249.203635341,299.044362409,6.54815954845,0.0,6.54815954845
 08/09  20:00:00,978.222421769,33.9273053195,320.411682456,0.0,149.522181205,249.203635341,6.55130230079,0.0,6.55130230079
 08/09  21:00:00,944.197704902,33.6883231767,311.476454727,0.0,149.522181205,249.203635341,2.1912760227,0.0,2.1912760227
 08/09  22:00:00,349.356646796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900465952,0.0,2.18900465952
 08/09  23:00:00,299.991887621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911754052,0.0,2.18911754052
 08/09  24:00:00,287.769689818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896369355,0.0,2.18896369355
 08/10  01:00:00,287.76968931,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890757923,0.0,2.1890757923
 08/10  02:00:00,287.769689302,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.769689285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918798108,0.0,2.18918798108
 08/10  04:00:00,299.991887144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903372764,0.0,2.18903372764
 08/10  05:00:00,349.357978922,0.0,0.0,0.0,49.8407270682,199.362908273,4.36228435006,0.0,4.36228435006
 08/10  06:00:00,585.938843948,38.0796551282,123.218153334,0.0,49.8407270682,199.362908273,7.07685596206,4.8865585228,2.19029743925
 08/10  07:00:00,802.658866792,34.0612789813,230.538738506,0.0,149.522181205,199.362908273,14.0181922535,7.46167549784,6.55651675568
 08/10  08:00:00,1417.11011725,45.7929895173,279.21957913,0.0,448.566543614,448.566543614,13.1578669352,0.0,13.1578669352
 08/10  09:00:00,1417.03020997,52.2296555028,305.850802055,0.0,448.566543614,448.566543614,13.1682486097,0.0,13.1682486097
 08/10  10:00:00,1357.21034011,55.2411185324,291.6583153,0.0,448.566543614,448.566543614,13.1741677481,0.0,13.1741677481
 08/10  11:00:00,1356.66067824,54.2345405379,292.111671071,0.0,448.566543614,448.566543614,15.4111679567,0.0,15.4111679567
 08/10  12:00:00,1303.76048383,49.6275475331,293.654759829,0.0,448.566543614,398.725816546,19.8765676383,0.0,19.8765676383
 08/10  13:00:00,1356.59771114,59.1916523823,287.088490603,0.0,448.566543614,448.566543614,19.8539202639,0.0,19.8539202639
 08/10  14:00:00,1358.68651336,61.4346334217,286.943186401,0.0,448.566543614,448.566543614,10.9636059173,0.0,10.9636059173
 08/10  15:00:00,1360.2707573,62.6187725041,287.343743504,0.0,448.566543614,448.566543614,13.1517928989,0.0,13.1517928989
 08/10  16:00:00,1409.41113735,57.8378595341,292.371352677,0.0,448.566543614,448.566543614,15.3950750016,0.0,15.3950750016
 08/10  17:00:00,1294.97033676,48.0965746268,300.535421791,0.0,348.885089477,398.725816546,8.75465047773,0.0,8.75465047773
 08/10  18:00:00,1095.66548389,41.495577301,307.196692417,0.0,249.203635341,299.044362409,6.55985803788,0.0,6.55985803788
 08/10  19:00:00,1076.40261195,37.8909902472,315.98546637,0.0,249.203635341,299.044362409,6.5476588103,0.0,6.5476588103
 08/10  20:00:00,986.192912115,34.0760346526,327.850016927,0.0,149.522181205,249.203635341,6.55226614367,0.0,6.55226614367
 08/10  21:00:00,949.240363394,33.6147903879,315.807103114,0.0,149.522181205,249.203635341,2.19118904477,0.0,2.19118904477
 08/10  22:00:00,349.356646632,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891913263,0.0,2.1891913263
 08/10  23:00:00,299.991887462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916946526,0.0,2.18916946526
 08/10  24:00:00,287.769689599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901516293,0.0,2.18901516293
 08/11  01:00:00,287.769689286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912677324,0.0,2.18912677324
 08/11  02:00:00,287.769689261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897207001,0.0,2.18897207001
 08/11  03:00:00,287.769689081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908399854,0.0,2.18908399854
 08/11  04:00:00,299.991886869,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357977868,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625089737,0.0,4.3625089737
 08/11  06:00:00,590.321176779,38.1474673348,127.444584385,0.0,49.8407270682,199.362908273,9.42313000212,7.23251785008,2.19061215204
 08/11  07:00:00,754.023790359,34.1885066798,183.504717614,0.0,149.522181205,199.362908273,17.9490598278,11.3925239253,6.55653590244
 08/11  08:00:00,1415.25536707,47.6871765152,274.421535071,0.0,448.566543614,448.566543614,13.1591754747,0.0,13.1591754747
 08/11  09:00:00,1412.74203296,53.9918546587,299.550923145,0.0,448.566543614,448.566543614,13.1700918988,0.0,13.1700918988
 08/11  10:00:00,1356.00166122,55.9335606879,289.7571924,0.0,448.566543614,448.566543614,13.176022185,0.0,13.176022185
 08/11  11:00:00,1358.02770205,55.2188297486,292.494406793,0.0,448.566543614,448.566543614,17.6101358428,0.0,17.6101358428
 08/11  12:00:00,1309.48826647,49.294596619,299.715498857,0.0,448.566543614,398.725816546,19.8709783247,0.0,19.8709783247
 08/11  13:00:00,1360.36405577,58.7828143474,291.859269667,0.0,448.566543614,448.566543614,17.6500650238,0.0,17.6500650238
 08/11  14:00:00,1357.9659458,61.5594375724,288.347636979,0.0,448.566543614,448.566543614,13.1536001039,0.0,13.1536001039
 08/11  15:00:00,1355.38149513,60.4823857862,287.422680802,0.0,448.566543614,448.566543614,10.9625105088,0.0,10.9625105088
 08/11  16:00:00,1403.80790346,57.6590726734,289.12954425,0.0,448.566543614,448.566543614,15.3949319941,0.0,15.3949319941
 08/11  17:00:00,1293.0613763,49.3349299604,297.905758472,0.0,348.885089477,398.725816546,8.75453938261,0.0,8.75453938261
 08/11  18:00:00,1107.06793665,38.7994334786,321.295290201,0.0,249.203635341,299.044362409,8.74095450829,0.0,8.74095450829
 08/11  19:00:00,1095.92847823,36.7744848717,337.056635284,0.0,249.203635341,299.044362409,4.37202464526,0.0,4.37202464526
 08/11  20:00:00,982.584006331,33.912979093,326.700735558,0.0,149.522181205,249.203635341,6.55282987895,0.0,6.55282987895
 08/11  21:00:00,949.665890221,33.6097094235,319.084358363,0.0,149.522181205,249.203635341,2.19105702982,0.0,2.19105702982
 08/11  22:00:00,349.356646083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919930307,0.0,2.18919930307
 08/11  23:00:00,299.991887018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917695888,0.0,2.18917695888
 08/11  24:00:00,287.769689228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902222888,0.0,2.18902222888
 08/12  01:00:00,237.928961997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913351512,0.0,2.18913351512
 08/12  02:00:00,237.928962027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897847928,0.0,2.18897847928
 08/12  03:00:00,237.928961931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909000087,0.0,2.18909000087
 08/12  04:00:00,250.151159767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920125732,0.0,2.18920125732
 08/12  05:00:00,274.596886513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105525401,0.0,2.19105525401
 08/12  06:00:00,638.027837631,37.7472841918,174.446901925,0.0,49.8407270682,199.362908273,12.6692434148,10.4787172454,2.19052616938
 08/12  07:00:00,692.046227544,34.1248024074,220.589789531,0.0,49.8407270682,199.362908273,23.1367591183,18.7705184252,4.3662406931
 08/12  08:00:00,993.21924361,37.1016978823,265.482909945,0.0,249.203635341,249.203635341,12.1929761939,5.64512395986,6.54785223405
 08/12  09:00:00,992.649069405,38.2057685567,297.15848778,0.0,249.203635341,249.203635341,7.19264417716,0.631800265497,6.56084391167
 08/12  10:00:00,975.453430435,37.6286746105,326.321219191,0.0,249.203635341,249.203635341,6.56080733988,0.00556334201533,6.55524399786
 08/12  11:00:00,974.01944925,36.0433717358,326.398089952,0.0,249.203635341,249.203635341,8.74607228006,0.0,8.74607228006
 08/12  12:00:00,971.235009324,36.0519459564,323.606405862,0.0,249.203635341,249.203635341,6.55789674083,0.0,6.55789674083
 08/12  13:00:00,967.624408705,36.8264747834,319.221722184,0.0,249.203635341,249.203635341,6.55596479371,0.0,6.55596479371
 08/12  14:00:00,718.426989875,36.3750543958,319.681132604,0.0,74.7610906023,174.442544739,6.54767523108,0.0,6.54767523108
 08/12  15:00:00,718.772374979,36.5312575513,319.871203223,0.0,74.7610906023,174.442544739,4.36867609711,0.0,4.36867609711
 08/12  16:00:00,777.985907521,34.8839831668,331.842775301,0.0,74.7610906023,174.442544739,4.37026060857,0.0,4.37026060857
 08/12  17:00:00,751.395237048,33.6723691248,344.561322621,0.0,24.9203635341,149.522181205,4.36110030533,0.0,4.36110030533
 08/12  18:00:00,560.506740376,18.397102365,198.494158418,0.0,24.9203635341,149.522181205,2.19055949355,0.0,2.19055949355
 08/12  19:00:00,421.308126075,10.7225628731,112.864357592,0.0,24.9203635341,149.522181205,2.19056322681,0.0,2.19056322681
 08/12  20:00:00,323.48523391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042272386,0.0,2.19042272386
 08/12  21:00:00,299.041727228,0.0,0.0,0.0,24.9203635341,149.522181205,4.36400022553,0.0,4.36400022553
 08/12  22:00:00,274.595555315,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889525658,0.0,2.1889525658
 08/12  23:00:00,250.151159522,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890641104,0.0,2.1890641104
 08/12  24:00:00,237.928961728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.928517732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846762544,0.0,2.18846762544
 08/13  02:00:00,237.928518259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847498123,0.0,2.18847498123
 08/13  03:00:00,237.928518262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848231323,0.0,2.18848231323
 08/13  04:00:00,250.150715507,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596443089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36090735886,0.0,4.36090735886
 08/13  06:00:00,289.309235442,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,500.42149594,19.6991600693,146.035530967,0.0,24.9203635341,149.522181205,2.18845532311,0.0,2.18845532311
 08/13  08:00:00,614.273856547,27.1287618719,234.95209977,0.0,24.9203635341,149.522181205,2.18846287662,0.0,2.18846287662
 08/13  09:00:00,528.158476253,22.2832914838,198.929355837,0.0,24.9203635341,149.522181205,2.1884702645,0.0,2.1884702645
 08/13  10:00:00,567.427213679,27.3870932763,267.892775138,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,507.028233571,21.3861910485,224.942620249,0.0,24.9203635341,149.522181205,4.35978509397,0.0,4.35978509397
 08/13  12:00:00,585.885273506,26.1581307499,286.971960052,0.0,24.9203635341,149.522181205,2.18982542414,0.0,2.18982542414
 08/13  13:00:00,554.090293825,21.2290336019,253.235832948,0.0,24.9203635341,149.522181205,2.19186578741,0.0,2.19186578741
 08/13  14:00:00,577.80197037,24.6948444855,278.95221082,0.0,24.9203635341,149.522181205,2.18985953068,0.0,2.18985953068
 08/13  15:00:00,446.157500786,13.9180278559,171.40270786,0.0,24.9203635341,149.522181205,2.18848416251,0.0,2.18848416251
 08/13  16:00:00,525.436324575,16.4765847413,198.575040184,0.0,24.9203635341,149.522181205,2.18849143594,0.0,2.18849143594
 08/13  17:00:00,434.949690115,5.63220331777,94.8875288941,0.0,24.9203635341,149.522181205,0.434807867223,0.0,0.434807867223
 08/13  18:00:00,296.666297852,0.0,0.0,0.0,24.9203635341,149.522181205,1.77340537622,0.0,1.77340537622
 08/13  19:00:00,272.221902826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828550257,0.0,2.18828550257
 08/13  20:00:00,323.483902856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829299701,0.0,2.18829299701
 08/13  21:00:00,299.040838176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040102087,0.0,2.19040102087
 08/13  22:00:00,274.595111593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847974164,0.0,2.18847974164
 08/13  23:00:00,250.150715442,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928517644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848700075,0.0,2.18848700075
 08/14  01:00:00,287.769688792,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890282191,0.0,2.1890282191
 08/14  02:00:00,287.769688868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913920009,0.0,2.18913920009
 08/14  03:00:00,287.769688922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898379947,0.0,2.18898379947
 08/14  04:00:00,299.991886682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909487928,0.0,2.18909487928
 08/14  05:00:00,349.357976831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107562153,0.0,2.19107562153
 08/14  06:00:00,482.740504742,36.5563929337,25.9938854871,0.0,49.8407270682,199.362908273,38.0900045988,33.7289550441,4.36104955468
 08/14  07:00:00,720.679472325,34.1230716117,154.583557814,0.0,149.522181205,199.362908273,39.7552719172,33.1996502745,6.55562164264
 08/14  08:00:00,1399.311323,39.8938756168,274.279752559,0.0,448.566543614,448.566543614,13.5067600007,2.53572462575,10.9710353749
 08/14  09:00:00,1394.72625186,43.770629909,298.167779811,0.0,448.566543614,448.566543614,13.2225932518,0.0482384281156,13.1743548236
 08/14  10:00:00,1373.93026674,45.7410279843,321.889426644,0.0,448.566543614,448.566543614,15.3719716043,0.0,15.3719716043
 08/14  11:00:00,1380.74186401,45.8848161087,327.135379082,0.0,448.566543614,448.566543614,15.4074906772,0.0,15.4074906772
 08/14  12:00:00,1320.94544752,42.2404788598,318.965206923,0.0,448.566543614,398.725816546,19.8689678219,0.0,19.8689678219
 08/14  13:00:00,1362.73949949,50.7999441509,303.395361948,0.0,448.566543614,448.566543614,19.854102436,0.0,19.854102436
 08/14  14:00:00,1358.55997303,52.486523234,298.224321379,0.0,448.566543614,448.566543614,10.967589544,0.0,10.967589544
 08/14  15:00:00,1358.47712973,52.4264390546,297.413982831,0.0,448.566543614,448.566543614,10.9610486521,0.0,10.9610486521
 08/14  16:00:00,1409.15704596,56.7912563771,295.628141929,0.0,448.566543614,448.566543614,15.3952479834,0.0,15.3952479834
 08/14  17:00:00,1295.52048183,47.7403386441,303.877355568,0.0,348.885089477,398.725816546,10.9375847861,0.0,10.9375847861
 08/14  18:00:00,1115.48159615,39.2785339025,330.332736244,0.0,249.203635341,299.044362409,6.56035267499,0.0,6.56035267499
 08/14  19:00:00,1100.57637163,34.8988448978,343.399622783,0.0,249.203635341,299.044362409,4.37184581781,0.0,4.37184581781
 08/14  20:00:00,996.803102167,33.6379611394,341.597489713,0.0,149.522181205,249.203635341,6.55252717741,0.0,6.55252717741
 08/14  21:00:00,940.686421957,33.5192832933,313.890212778,0.0,149.522181205,249.203635341,4.36244320219,0.0,4.36244320219
 08/14  22:00:00,349.356645611,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901189556,0.0,2.18901189556
 08/14  23:00:00,299.991886473,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,287.769688663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912291258,0.0,2.18912291258
 08/15  01:00:00,287.769688788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896746385,0.0,2.18896746385
 08/15  02:00:00,287.769688799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907854925,0.0,2.18907854925
 08/15  03:00:00,287.769688929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918937275,0.0,2.18918937275
 08/15  04:00:00,299.991886686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903397994,0.0,2.18903397994
 08/15  05:00:00,349.357977228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128148736,0.0,2.19128148736
 08/15  06:00:00,606.003905955,37.7745576031,134.560331121,0.0,49.8407270682,199.362908273,19.1192553809,14.7581889525,4.36106642834
 08/15  07:00:00,686.644927778,33.756103045,118.510331237,0.0,149.522181205,199.362908273,26.1922131587,19.6355020163,6.55671114245
 08/15  08:00:00,1372.53748602,42.9800111918,241.664080459,0.0,448.566543614,448.566543614,11.04527667,0.0755317562764,10.9697449137
 08/15  09:00:00,1372.21841673,46.8663488786,270.910066154,0.0,448.566543614,448.566543614,13.1756438029,0.0,13.1756438029
 08/15  10:00:00,1348.444657,49.6262225871,289.591446942,0.0,448.566543614,448.566543614,15.3676833637,0.0,15.3676833637
 08/15  11:00:00,1365.32685558,49.9633636972,305.049043116,0.0,448.566543614,448.566543614,15.4089883673,0.0,15.4089883673
 08/15  12:00:00,1318.38163211,44.1334402255,313.770024149,0.0,448.566543614,398.725816546,19.8708504087,0.0,19.8708504087
 08/15  13:00:00,1359.18976775,50.6154115132,298.256793597,0.0,448.566543614,448.566543614,19.8534073723,0.0,19.8534073723
 08/15  14:00:00,1360.87093637,49.057747197,301.504502162,0.0,448.566543614,448.566543614,10.9670135101,0.0,10.9670135101
 08/15  15:00:00,1361.67798296,51.4703656274,304.172452818,0.0,448.566543614,448.566543614,10.960478244,0.0,10.960478244
 08/15  16:00:00,1392.95283251,54.6056292227,282.81703546,0.0,448.566543614,448.566543614,15.3945903275,0.0,15.3945903275
 08/15  17:00:00,1292.10379816,48.2478170134,302.2647218,0.0,348.885089477,398.725816546,10.9373617734,0.0,10.9373617734
 08/15  18:00:00,1091.99742503,39.8687692331,311.9531516,0.0,249.203635341,299.044362409,6.5603508447,0.0,6.5603508447
 08/15  19:00:00,1042.35694919,34.6849385055,293.390923692,0.0,249.203635341,299.044362409,6.54793786027,0.0,6.54793786027
 08/15  20:00:00,938.479342895,33.5534383221,281.952646956,0.0,149.522181205,249.203635341,4.3753195364,0.0,4.3753195364
 08/15  21:00:00,903.573709417,33.4966542247,273.247198455,0.0,149.522181205,249.203635341,4.3620451038,0.0,4.3620451038
 08/15  22:00:00,349.356645562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895258049,0.0,2.18895258049
 08/15  23:00:00,299.991886289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906366201,0.0,2.18906366201
 08/15  24:00:00,287.769688511,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769688563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917455386,0.0,2.18917455386
 08/16  02:00:00,287.769688657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901918356,0.0,2.18901918356
 08/16  03:00:00,287.769688767,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891301876,0.0,2.1891301876
 08/16  04:00:00,299.991886685,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889747894,0.0,2.1889747894
 08/16  05:00:00,349.35797756,0.0,0.0,0.0,49.8407270682,199.362908273,4.362031984,0.0,4.362031984
 08/16  06:00:00,412.389369763,37.7919392186,0.0812902811321,0.0,49.8407270682,199.362908273,28.2862456907,26.0959185158,2.19032717486
 08/16  07:00:00,504.631412615,33.4966542247,0.0,0.0,149.522181205,199.362908273,33.0230331472,26.466630569,6.55640257822
 08/16  08:00:00,1123.96841504,37.3569899496,19.523660694,0.0,448.566543614,448.566543614,12.172557504,1.20515311934,10.9674043847
 08/16  09:00:00,1263.2186174,40.0811736672,178.832143618,0.0,448.566543614,448.566543614,15.3889915296,0.0259932282617,15.3629983013
 08/16  10:00:00,1320.93950382,44.5160802312,276.813218216,0.0,448.566543614,448.566543614,13.1718351152,0.0,13.1718351152
 08/16  11:00:00,1345.57004542,46.4044010843,295.966665412,0.0,448.566543614,448.566543614,15.4083530855,0.0,15.4083530855
 08/16  12:00:00,1305.4216972,41.9647093637,306.622708859,0.0,448.566543614,398.725816546,19.8728875726,0.0,19.8728875726
 08/16  13:00:00,1369.60827686,49.0815400227,312.433153594,0.0,448.566543614,448.566543614,19.852858008,0.0,19.852858008
 08/16  14:00:00,1376.23495794,49.938969977,316.350264638,0.0,448.566543614,448.566543614,10.9648643301,0.0,10.9648643301
 08/16  15:00:00,1372.95529913,48.677917036,313.969142887,0.0,448.566543614,448.566543614,13.1492972155,0.0,13.1492972155
 08/16  16:00:00,1417.01228134,50.5503705053,307.259993887,0.0,448.566543614,448.566543614,15.3941680774,0.0,15.3941680774
 08/16  17:00:00,1305.14274487,44.2451258116,314.559282291,0.0,348.885089477,398.725816546,8.7542055519,0.0,8.7542055519
 08/16  18:00:00,1077.15173303,34.7911634264,295.959127416,0.0,249.203635341,299.044362409,6.56064004882,0.0,6.56064004882
 08/16  19:00:00,1040.4236721,33.8088483514,280.0593666,0.0,249.203635341,299.044362409,6.54785704132,0.0,6.54785704132
 08/16  20:00:00,922.302469563,33.4970026298,273.179294891,0.0,149.522181205,249.203635341,4.94801593348,0.573912454819,4.37410347866
 08/16  21:00:00,896.421253231,33.4966542247,274.249744057,0.0,149.522181205,249.203635341,13.5900689758,9.22757999031,4.36248898551
 08/16  22:00:00,349.356645768,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917345094,0.0,2.18917345094
 08/16  23:00:00,299.991886566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901809038,0.0,2.18901809038
 08/16  24:00:00,287.769688689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912910648,0.0,2.18912910648
 08/17  01:00:00,287.76968872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897398679,0.0,2.18897398679
 08/17  02:00:00,287.769688711,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769688733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908527628,0.0,2.18908527628
 08/17  04:00:00,299.991886722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919631563,0.0,2.18919631563
 08/17  05:00:00,349.357977963,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247624019,0.0,4.36247624019
 08/17  06:00:00,410.213092412,37.564332624,0.0,0.0,49.8407270682,199.362908273,48.1553398994,45.9647909591,2.19054894032
 08/17  07:00:00,536.81876476,33.7301181422,12.7529304625,0.0,149.522181205,199.362908273,43.4220167714,36.8649154851,6.5571012863
 08/17  08:00:00,1334.25439684,41.8977052499,209.79217905,0.0,448.566543614,448.566543614,17.9590023722,4.80190144723,13.157100925
 08/17  09:00:00,1369.47095244,45.6121918757,273.077463292,0.0,448.566543614,448.566543614,13.8884090172,0.720984982175,13.167424035
 08/17  10:00:00,1338.59485579,47.3310726532,286.967285186,0.0,448.566543614,448.566543614,13.1881465375,0.0148624927181,13.1732840448
 08/17  11:00:00,1366.53966651,47.9401723093,310.249332192,0.0,448.566543614,448.566543614,15.4100568556,0.0,15.4100568556
 08/17  12:00:00,1321.63115579,42.6914184943,318.461567741,0.0,448.566543614,398.725816546,19.8750445259,0.0,19.8750445259
 08/17  13:00:00,1355.69931479,43.6515834092,307.258303357,0.0,448.566543614,448.566543614,19.853710603,0.0,19.853710603
 08/17  14:00:00,1320.8297491,42.6872376569,280.426088679,0.0,448.566543614,448.566543614,10.9643891109,0.0,10.9643891109
 08/17  15:00:00,1314.63012452,43.659707425,273.901193024,0.0,448.566543614,448.566543614,13.1523153216,0.0,13.1523153216
 08/17  16:00:00,1394.32473507,48.4677466284,294.543213424,0.0,448.566543614,448.566543614,15.3958566071,0.0,15.3958566071
 08/17  17:00:00,1304.6399831,47.3335526785,316.629354607,0.0,348.885089477,398.725816546,8.75514692845,0.0,8.75514692845
 08/17  18:00:00,1104.01975762,39.7610130795,320.620627362,0.0,249.203635341,299.044362409,6.56030592294,0.0,6.56030592294
 08/17  19:00:00,1077.30308369,35.6885260848,315.666417096,0.0,249.203635341,299.044362409,6.54782704355,0.0,6.54782704355
 08/17  20:00:00,958.193830037,33.4966542247,306.716476713,0.0,149.522181205,249.203635341,6.55169048081,0.0,6.55169048081
 08/17  21:00:00,918.482125366,33.4966542247,295.446308874,0.0,149.522181205,249.203635341,3.77413447085,1.58313610707,2.19099836378
 08/17  22:00:00,349.356645952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913392513,0.0,2.18913392513
 08/17  23:00:00,299.991886853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897869919,0.0,2.18897869919
 08/17  24:00:00,287.769688941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909000405,0.0,2.18909000405
 08/18  01:00:00,287.769689122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920149077,0.0,2.18920149077
 08/18  02:00:00,287.769688898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904654584,0.0,2.18904654584
 08/18  03:00:00,287.76968889,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991886688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915795956,0.0,2.18915795956
 08/18  05:00:00,349.357978056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212195484,0.0,4.36212195484
 08/18  06:00:00,409.947285656,37.2991854408,0.0,0.0,49.8407270682,199.362908273,47.2715997041,45.0811807758,2.19041892824
 08/18  07:00:00,504.704333254,33.5658546748,0.0,0.0,149.522181205,199.362908273,38.1630181224,31.6064396346,6.5565784878
 08/18  08:00:00,1289.68066814,40.5259413496,168.611016852,0.0,448.566543614,448.566543614,15.8203525065,2.66182693742,13.1585255691
 08/18  09:00:00,1368.94333347,44.0225206111,274.653426105,0.0,448.566543614,448.566543614,13.9050059788,0.736133354916,13.1688726239
 08/18  10:00:00,1353.12166448,44.7926533046,300.785481949,0.0,448.566543614,448.566543614,13.2045084881,0.0297372933309,13.1747711947
 08/18  11:00:00,1372.70647432,45.546786606,316.849238518,0.0,448.566543614,448.566543614,17.6085045904,0.0,17.6085045904
 08/18  12:00:00,1320.08917767,41.8397689728,317.771236813,0.0,448.566543614,398.725816546,19.8691345552,0.0,19.8691345552
 08/18  13:00:00,1359.8784158,48.6851454086,300.875708098,0.0,448.566543614,448.566543614,17.6483688841,0.0,17.6483688841
 08/18  14:00:00,1355.23293662,52.1481834247,292.77606344,0.0,448.566543614,448.566543614,13.1523821882,0.0,13.1523821882
 08/18  15:00:00,1355.00305432,55.9533821362,288.741432379,0.0,448.566543614,448.566543614,10.9630594867,0.0,10.9630594867
 08/18  16:00:00,1403.18188621,56.22041135,287.759552869,0.0,448.566543614,448.566543614,15.3951242285,0.0,15.3951242285
 08/18  17:00:00,1285.11039231,52.5051957849,286.266857439,0.0,348.885089477,398.725816546,8.75369539771,0.0,8.75369539771
 08/18  18:00:00,1089.93388383,39.7863694761,303.174302214,0.0,249.203635341,299.044362409,6.56008365763,0.0,6.56008365763
 08/18  19:00:00,1087.78651907,35.5059517744,321.210747141,0.0,249.203635341,299.044362409,6.54788251589,0.0,6.54788251589
 08/18  20:00:00,967.353349784,33.6272643552,309.459225708,0.0,149.522181205,249.203635341,6.55248187955,0.0,6.55248187955
 08/18  21:00:00,918.016347178,33.5112691736,285.490750298,0.0,149.522181205,249.203635341,2.19126115385,0.0,2.19126115385
 08/18  22:00:00,349.356646166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913041144,0.0,2.18913041144
 08/18  23:00:00,299.991887043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897460441,0.0,2.18897460441
 08/18  24:00:00,287.769689172,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890862163,0.0,2.1890862163
 08/19  01:00:00,237.92896238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919812228,0.0,2.18919812228
 08/19  02:00:00,237.928962219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904350762,0.0,2.18904350762
 08/19  03:00:00,237.928962171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915532431,0.0,2.18915532431
 08/19  04:00:00,250.151159847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900068986,0.0,2.18900068986
 08/19  05:00:00,274.596887338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126147664,0.0,2.19126147664
 08/19  06:00:00,467.277832275,37.0518899644,19.2749822631,0.0,49.8407270682,199.362908273,21.0401877492,18.8498614538,2.19032629539
 08/19  07:00:00,483.902612013,33.5961733165,21.3978055924,0.0,49.8407270682,199.362908273,31.0529869287,26.6863196476,4.36666728111
 08/19  08:00:00,919.80420232,36.2966365419,196.934995629,0.0,249.203635341,249.203635341,16.6160805775,11.95811965,4.65796092743
 08/19  09:00:00,966.647503234,37.4768234239,271.56932126,0.0,249.203635341,249.203635341,11.1117081166,2.657639102,8.45406901461
 08/19  10:00:00,948.419912121,36.7478308909,300.099827638,0.0,249.203635341,249.203635341,7.19987619639,0.643369063039,6.55650713335
 08/19  11:00:00,967.874974181,34.7851283135,321.511773819,0.0,249.203635341,249.203635341,8.86057049588,0.115286208352,8.74528428752
 08/19  12:00:00,973.501261033,35.2444266134,326.68017592,0.0,249.203635341,249.203635341,6.55828809051,0.0,6.55828809051
 08/19  13:00:00,965.914651627,36.9069829988,317.431455637,0.0,249.203635341,249.203635341,6.55538723549,0.0,6.55538723549
 08/19  14:00:00,712.825163099,36.1507799513,314.303580301,0.0,74.7610906023,174.442544739,6.54820261763,0.0,6.54820261763
 08/19  15:00:00,708.19444941,35.8111983648,310.013335854,0.0,74.7610906023,174.442544739,4.36958307408,0.0,4.36958307408
 08/19  16:00:00,754.201910869,37.5815137874,310.806389386,0.0,74.7610906023,174.442544739,4.37056874261,0.0,4.37056874261
 08/19  17:00:00,714.911591933,35.3966625408,311.912516598,0.0,24.9203635341,149.522181205,2.19042891369,0.0,2.19042891369
 08/19  18:00:00,556.837106862,16.3328342961,189.926745239,0.0,24.9203635341,149.522181205,4.36113107489,0.0,4.36113107489
 08/19  19:00:00,542.928445661,15.1247824054,186.070744108,0.0,24.9203635341,149.522181205,2.19055551369,0.0,2.19055551369
 08/19  20:00:00,323.485234321,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059455211,0.0,2.19059455211
 08/19  21:00:00,299.041727179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362629636,0.0,4.36362629636
 08/19  22:00:00,274.595555548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903289037,0.0,2.18903289037
 08/19  23:00:00,250.151159911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928962089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914478238,0.0,2.18914478238
 08/20  01:00:00,237.928518625,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882827131,0.0,2.1882827131
 08/20  02:00:00,237.928518905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829131169,0.0,2.18829131169
 08/20  03:00:00,237.928518648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829991858,0.0,2.18829991858
 08/20  04:00:00,250.15071586,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596444107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36090879047,0.0,4.36090879047
 08/20  06:00:00,297.852902682,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,460.090261292,14.7435239505,118.951379009,0.0,24.9203635341,149.522181205,2.18849678351,0.0,2.18849678351
 08/20  08:00:00,597.30413058,26.9588978055,214.512300024,0.0,24.9203635341,149.522181205,2.18828448866,0.0,2.18828448866
 08/20  09:00:00,513.305384154,21.7047158114,181.242510333,0.0,24.9203635341,149.522181205,2.18829309162,0.0,2.18829309162
 08/20  10:00:00,550.032033141,27.2330195747,247.943170753,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,495.83971013,21.5054020163,212.226562615,0.0,24.9203635341,149.522181205,2.18987577977,0.0,2.18987577977
 08/20  12:00:00,592.746965218,25.6827280325,282.494785702,0.0,24.9203635341,149.522181205,4.35981061148,0.0,4.35981061148
 08/20  13:00:00,529.256234378,20.1408207444,228.568812585,0.0,24.9203635341,149.522181205,2.19197019688,0.0,2.19197019688
 08/20  14:00:00,585.153202136,26.1237840515,274.456389771,0.0,24.9203635341,149.522181205,2.18989894778,0.0,2.18989894778
 08/20  15:00:00,546.819818007,21.6484630965,243.631900982,0.0,24.9203635341,149.522181205,2.18849122182,0.0,2.18849122182
 08/20  16:00:00,600.712627247,24.0595923472,254.060143149,0.0,24.9203635341,149.522181205,2.18849970861,0.0,2.18849970861
 08/20  17:00:00,587.70304973,21.4820517457,218.558756458,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,663.848437291,27.3963886084,276.040820853,0.0,24.9203635341,149.522181205,2.18846434428,0.0,2.18846434428
 08/20  19:00:00,569.341552983,21.5456237193,216.034415839,0.0,24.9203635341,149.522181205,2.18847289169,0.0,2.18847289169
 08/20  20:00:00,504.735902099,12.0829513763,132.928469068,0.0,24.9203635341,149.522181205,2.18845906743,0.0,2.18845906743
 08/20  21:00:00,299.04083933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059857403,0.0,2.19059857403
 08/20  22:00:00,274.595111915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831755793,0.0,2.18831755793
 08/20  23:00:00,250.150715756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928518394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832615908,0.0,2.18832615908
 08/21  01:00:00,287.769689934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913630308,0.0,2.18913630308
 08/21  02:00:00,287.769690001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898257184,0.0,2.18898257184
 08/21  03:00:00,287.769689953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909564708,0.0,2.18909564708
 08/21  04:00:00,299.991887837,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892084795,0.0,2.1892084795
 08/21  05:00:00,349.357978624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133322971,0.0,2.19133322971
 08/21  06:00:00,478.47902628,35.4199277795,20.875660919,0.0,49.8407270682,199.362908273,12.8253207498,10.6346944347,2.1906263151
 08/21  07:00:00,749.342225297,33.8479274689,179.901565218,0.0,149.522181205,199.362908273,21.4724464643,12.7370941681,8.73535229626
 08/21  08:00:00,1380.08527548,36.7647264375,252.299608193,0.0,448.566543614,448.566543614,10.9720227828,0.0,10.9720227828
 08/21  09:00:00,1377.13406014,37.3833860299,280.719483589,0.0,448.566543614,448.566543614,13.1737193373,0.0,13.1737193373
 08/21  10:00:00,1360.50981842,42.0300729572,308.16882459,0.0,448.566543614,448.566543614,13.1797563499,0.0,13.1797563499
 08/21  11:00:00,1363.44445121,45.5901851068,307.539804698,0.0,448.566543614,448.566543614,17.6104341289,0.0,17.6104341289
 08/21  12:00:00,1316.34057306,42.2956202617,313.566772317,0.0,448.566543614,398.725816546,19.8767417147,0.0,19.8767417147
 08/21  13:00:00,1360.17589609,45.9541351452,303.904187085,0.0,448.566543614,448.566543614,19.8537716132,0.0,19.8537716132
 08/21  14:00:00,1357.3195619,48.6975280768,298.313343252,0.0,448.566543614,448.566543614,10.9673799638,0.0,10.9673799638
 08/21  15:00:00,1355.34861034,52.0792107031,292.961145394,0.0,448.566543614,448.566543614,10.9609054759,0.0,10.9609054759
 08/21  16:00:00,1420.7504645,48.9181277495,313.643325196,0.0,448.566543614,448.566543614,15.3962444492,0.0,15.3962444492
 08/21  17:00:00,1321.16873904,41.123670065,337.701902278,0.0,348.885089477,398.725816546,10.9375374379,0.0,10.9375374379
 08/21  18:00:00,1103.93946228,34.7966328096,326.708081525,0.0,249.203635341,299.044362409,6.56033684851,0.0,6.56033684851
 08/21  19:00:00,1069.38125656,33.9468844546,311.219276162,0.0,249.203635341,299.044362409,4.37182959617,0.0,4.37182959617
 08/21  20:00:00,950.80526369,33.5116505754,300.258599801,0.0,149.522181205,249.203635341,7.13798228191,0.585448415558,6.55253386636
 08/21  21:00:00,924.261213506,33.4966542247,297.791447364,0.0,149.522181205,249.203635341,11.9363999813,7.57395764302,4.36244233824
 08/21  22:00:00,349.356646717,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901164455,0.0,2.18901164455
 08/21  23:00:00,299.991887575,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769689761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912473103,0.0,2.18912473103
 08/22  01:00:00,287.769690295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897172392,0.0,2.18897172392
 08/22  02:00:00,287.7696903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908553378,0.0,2.18908553378
 08/22  03:00:00,287.769690432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919910442,0.0,2.18919910442
 08/22  04:00:00,299.991888178,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890460876,0.0,2.1890460876
 08/22  05:00:00,349.357979657,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130004727,0.0,2.19130004727
 08/22  06:00:00,577.358370353,37.6081195996,107.636271481,0.0,49.8407270682,199.362908273,31.5375512296,27.1764437765,4.36110745306
 08/22  07:00:00,696.519584145,33.4966542247,130.433274831,0.0,149.522181205,199.362908273,40.5136953564,33.9573241828,6.55637117354
 08/22  08:00:00,1387.59149645,37.9518729904,261.598784343,0.0,448.566543614,448.566543614,11.5392112311,0.56949963782,10.9697115933
 08/22  09:00:00,1407.6216602,45.7847162318,304.320442631,0.0,448.566543614,448.566543614,13.1762451942,0.0,13.1762451942
 08/22  10:00:00,1363.40192779,49.9412128002,303.149801266,0.0,448.566543614,448.566543614,15.36665489,0.0,15.36665489
 08/22  11:00:00,1360.91264094,48.3969625344,302.201214259,0.0,448.566543614,448.566543614,15.4100558962,0.0,15.4100558962
 08/22  12:00:00,1312.87921112,43.899531187,308.501495816,0.0,448.566543614,398.725816546,19.8725257231,0.0,19.8725257231
 08/22  13:00:00,1356.40968329,53.6850529054,292.407050546,0.0,448.566543614,448.566543614,19.8553058807,0.0,19.8553058807
 08/22  14:00:00,1355.39083262,54.8658558063,290.216278337,0.0,448.566543614,448.566543614,10.966403175,0.0,10.966403175
 08/22  15:00:00,1356.31082016,58.4829208616,287.519649354,0.0,448.566543614,448.566543614,13.1492595246,0.0,13.1492595246
 08/22  16:00:00,1414.94136111,60.4351435746,295.892105713,0.0,448.566543614,448.566543614,15.3943434534,0.0,15.3943434534
 08/22  17:00:00,1318.88971443,45.5162963645,328.17402091,0.0,348.885089477,398.725816546,8.75492787393,0.0,8.75492787393
 08/22  18:00:00,1106.44875807,36.5142227138,325.37978726,0.0,249.203635341,299.044362409,6.56070426544,0.0,6.56070426544
 08/22  19:00:00,1068.9123705,34.6768826601,309.2886146,0.0,249.203635341,299.044362409,6.54793526422,0.0,6.54793526422
 08/22  20:00:00,953.166228978,33.6271670201,302.717880653,0.0,149.522181205,249.203635341,4.72331717996,0.0,4.72331717996
 08/22  21:00:00,916.911001932,33.5045206431,291.938966249,0.0,149.522181205,249.203635341,4.01403658445,0.0,4.01403658445
 08/22  22:00:00,349.356647288,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920364895,0.0,2.18920364895
 08/22  23:00:00,299.991888033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905067069,0.0,2.18905067069
 08/22  24:00:00,287.769690203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916438251,0.0,2.18916438251
 08/23  01:00:00,287.769690528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901263403,0.0,2.18901263403
 08/23  02:00:00,287.769690524,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  03:00:00,287.769690532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912719288,0.0,2.18912719288
 08/23  04:00:00,299.99188849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897482054,0.0,2.18897482054
 08/23  05:00:00,349.357980937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36217887966,0.0,4.36217887966
 08/23  06:00:00,590.520979809,37.8437219294,119.479994675,0.0,49.8407270682,199.362908273,22.6438726967,20.4532652191,2.19060747765
 08/23  07:00:00,788.83882607,33.4966542247,218.3219931,0.0,149.522181205,199.362908273,34.9670243023,28.4101687573,6.55685554503
 08/23  08:00:00,1399.52758337,37.2760306478,270.872092525,0.0,448.566543614,448.566543614,13.3800292012,0.22220464422,13.157824557
 08/23  09:00:00,1404.34314023,40.2051030959,305.3766597,0.0,448.566543614,448.566543614,13.1692398758,0.0,13.1692398758
 08/23  10:00:00,1369.52598721,44.4337315934,314.781339496,0.0,448.566543614,448.566543614,13.1752810172,0.0,13.1752810172
 08/23  11:00:00,1364.11204704,48.2073059774,305.590262607,0.0,448.566543614,448.566543614,15.4115417163,0.0,15.4115417163
 08/23  12:00:00,1311.35590248,45.3783121317,305.499399224,0.0,448.566543614,398.725816546,19.87733753,0.0,19.87733753
 08/23  13:00:00,1359.82018062,54.5597193548,294.942880676,0.0,448.566543614,448.566543614,19.8548468047,0.0,19.8548468047
 08/23  14:00:00,1357.05028398,55.9023280374,290.839254654,0.0,448.566543614,448.566543614,13.1524590081,0.0,13.1524590081
 08/23  15:00:00,1359.36550443,55.1352955238,293.921958399,0.0,448.566543614,448.566543614,10.9632021141,0.0,10.9632021141
 08/23  16:00:00,1425.04118553,51.698886535,315.449699031,0.0,448.566543614,448.566543614,15.3944948049,0.0,15.3944948049
 08/23  17:00:00,1316.07605082,42.8948939112,331.354243712,0.0,348.885089477,398.725816546,8.75393904775,0.0,8.75393904775
 08/23  18:00:00,1076.07081584,34.8064326169,301.374494206,0.0,249.203635341,299.044362409,6.95710789831,0.0,6.95710789831
 08/23  19:00:00,1052.00345273,33.8790090869,288.173322977,0.0,249.203635341,299.044362409,6.15156522966,0.0,6.15156522966
 08/23  20:00:00,941.094368635,33.500542214,292.003941693,0.0,149.522181205,249.203635341,13.1215865005,6.56886629729,6.55272020321
 08/23  21:00:00,912.134240004,33.4966542247,289.367430289,0.0,149.522181205,249.203635341,23.6705269917,21.4791927208,2.19133427086
 08/23  22:00:00,349.356647704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920222161,0.0,2.18920222161
 08/23  23:00:00,299.991888551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904919655,0.0,2.18904919655
 08/23  24:00:00,287.76969081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916375709,0.0,2.18916375709
 08/24  01:00:00,287.769691298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901265503,0.0,2.18901265503
 08/24  02:00:00,287.769691247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912814813,0.0,2.18912814813
 08/24  03:00:00,287.769691241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897657688,0.0,2.18897657688
 08/24  04:00:00,299.991888872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909221651,0.0,2.18909221651
 08/24  05:00:00,349.357981005,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095448858,0.0,2.19095448858
 08/24  06:00:00,529.700164347,37.6045079697,61.3413690499,0.0,49.8407270682,199.362908273,48.229118406,46.0386899566,2.19042844934
 08/24  07:00:00,698.843160396,33.6948837218,133.509754286,0.0,149.522181205,199.362908273,40.8346921523,34.2776817714,6.55701038099
 08/24  08:00:00,1389.23944115,42.0381814866,263.617220333,0.0,448.566543614,448.566543614,17.1623811507,4.0016955717,13.160685579
 08/24  09:00:00,1386.52711133,45.8718222024,289.189187091,0.0,448.566543614,448.566543614,13.8089285551,0.637151748701,13.1717768063
 08/24  10:00:00,1368.0391183,47.4493496561,314.117038382,0.0,448.566543614,448.566543614,13.1965219094,0.0186278124157,13.177894097
 08/24  11:00:00,1375.60211995,47.7737268761,318.195013269,0.0,448.566543614,448.566543614,17.6083570801,0.0,17.6083570801
 08/24  12:00:00,1318.25842569,43.8710254861,313.90920846,0.0,448.566543614,398.725816546,19.8745754387,0.0,19.8745754387
 08/24  13:00:00,1365.20294647,52.5787169482,302.596697328,0.0,448.566543614,448.566543614,17.6483386123,0.0,17.6483386123
 08/24  14:00:00,1371.67902954,51.6900678862,310.420653662,0.0,448.566543614,448.566543614,13.1561404342,0.0,13.1561404342
 08/24  15:00:00,1387.15804909,49.1329790179,329.901930735,0.0,448.566543614,448.566543614,10.9617328443,0.0,10.9617328443
 08/24  16:00:00,1434.14122374,48.5304798258,329.168127819,0.0,448.566543614,448.566543614,15.3947450272,0.0,15.3947450272
 08/24  17:00:00,1320.66878219,41.9969659726,334.006994036,0.0,348.885089477,398.725816546,8.75393218888,0.0,8.75393218888
 08/24  18:00:00,1098.24584834,34.6456806969,317.400479165,0.0,249.203635341,299.044362409,8.74034059531,0.0,8.74034059531
 08/24  19:00:00,1076.80443388,33.8760451047,307.791309936,0.0,249.203635341,299.044362409,4.59141660995,0.219889872751,4.3715267372
 08/24  20:00:00,951.150073557,33.4966542247,300.845494204,0.0,149.522181205,249.203635341,20.4393557209,13.8872516601,6.55210406077
 08/24  21:00:00,918.129022406,33.4966542247,293.675066606,0.0,149.522181205,249.203635341,26.0689842985,21.70683124,4.36215305851
 08/24  22:00:00,349.356648127,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991888977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913487389,0.0,2.18913487389
 08/24  24:00:00,287.769691285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898340366,0.0,2.18898340366
 08/25  01:00:00,287.769691852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910017689,0.0,2.18910017689
 08/25  02:00:00,287.769691986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901750455,0.0,2.18901750455
 08/25  03:00:00,287.769691899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906596027,0.0,2.18906596027
