Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  04:00:00,299.991889759,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891824486,0.0,2.1891824486
 08/25  05:00:00,349.357981721,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117555383,0.0,2.19117555383
 08/25  06:00:00,469.586402715,37.6481661459,21.1755670561,0.0,49.8407270682,199.362908273,42.814859238,38.4536682779,4.36119096008
 08/25  07:00:00,675.423135787,33.7385119706,110.626831273,0.0,149.522181205,199.362908273,43.671998463,37.1154569434,6.55654151964
 08/25  08:00:00,1389.72179241,42.3667178728,262.590238958,0.0,448.566543614,448.566543614,15.8179109262,4.8481351041,10.9697758221
 08/25  09:00:00,1402.64499696,46.9031622857,302.205370263,0.0,448.566543614,448.566543614,13.5375488371,0.361609672983,13.1759391641
 08/25  10:00:00,1378.13913932,49.4237460303,319.487084186,0.0,448.566543614,448.566543614,15.3687696986,0.0,15.3687696986
 08/25  11:00:00,1367.29267503,49.8362655319,307.141932611,0.0,448.566543614,448.566543614,15.4100615958,0.0,15.4100615958
 08/25  12:00:00,1312.08721462,45.8273073776,305.781705933,0.0,448.566543614,398.725816546,19.8728909359,0.0,19.8728909359
 08/25  13:00:00,1358.8692643,54.2409971596,294.310671118,0.0,448.566543614,448.566543614,19.8558926268,0.0,19.8558926268
 08/25  14:00:00,1362.60499337,50.6623369914,301.633947137,0.0,448.566543614,448.566543614,10.9658377051,0.0,10.9658377051
 08/25  15:00:00,1380.07272764,48.9636630552,320.945782612,0.0,448.566543614,448.566543614,13.1497119839,0.0,13.1497119839
 08/25  16:00:00,1429.33603206,48.9270620532,321.235992365,0.0,448.566543614,448.566543614,15.3951237458,0.0,15.3951237458
 08/25  17:00:00,1312.90215403,42.4317469434,324.291085792,0.0,348.885089477,398.725816546,8.7547056995,0.0,8.7547056995
 08/25  18:00:00,1095.01683397,34.7816314943,313.352300074,0.0,249.203635341,299.044362409,6.56000579598,0.0,6.56000579598
 08/25  19:00:00,1076.21303753,33.9024883817,303.704841089,0.0,249.203635341,299.044362409,6.54826690114,0.0,6.54826690114
 08/25  20:00:00,949.117638771,33.4996231746,295.354876922,0.0,149.522181205,249.203635341,16.1472473529,9.59579508411,6.55145226883
 08/25  21:00:00,911.873772149,33.4966542247,285.766659196,0.0,149.522181205,249.203635341,22.0138018949,19.8224818276,2.19132006733
 08/25  22:00:00,349.35664876,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890469849,0.0,2.1890469849
 08/25  23:00:00,299.991889651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916358548,0.0,2.18916358548
 08/25  24:00:00,287.769691783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901302241,0.0,2.18901302241
 08/26  01:00:00,237.928965231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913145524,0.0,2.18913145524
 08/26  02:00:00,237.928965176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898175938,0.0,2.18898175938
 08/26  03:00:00,237.92896516,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151162971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909960173,0.0,2.18909960173
 08/26  05:00:00,274.596893026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203787075,0.0,4.36203787075
 08/26  06:00:00,419.837095327,36.3836916944,0.363688010197,0.0,49.8407270682,199.362908273,60.3377156797,58.1473317968,2.19038388292
 08/26  07:00:00,491.505931117,33.5779186342,33.5558114906,0.0,49.8407270682,199.362908273,54.4392890453,50.0726414806,4.36664756473
 08/26  08:00:00,893.836692324,36.1839660287,173.142151812,0.0,249.203635341,249.203635341,36.9797447798,32.6083644798,4.37138030002
 08/26  09:00:00,955.946078071,37.2851717168,262.625155918,0.0,249.203635341,249.203635341,29.4217830941,20.6808493886,8.74093370547
 08/26  10:00:00,944.354925884,36.8430039936,295.928102551,0.0,249.203635341,249.203635341,17.0440721017,10.4872814819,6.55679061973
 08/26  11:00:00,957.830181631,34.8342578398,311.415403002,0.0,249.203635341,249.203635341,12.2213132048,3.4756349341,8.74567827074
 08/26  12:00:00,970.896737383,35.3452956906,323.974323292,0.0,249.203635341,249.203635341,7.17813468746,0.619377911604,6.55875677586
 08/26  13:00:00,972.745023557,36.3554561768,324.813326818,0.0,249.203635341,249.203635341,6.57451804468,0.0186560107586,6.55586203392
 08/26  14:00:00,723.906374738,35.4917239456,326.043839248,0.0,74.7610906023,174.442544739,6.54813439891,0.0,6.54813439891
 08/26  15:00:00,728.732549891,33.9723020322,332.390314105,0.0,74.7610906023,174.442544739,4.38424109886,0.0149248108621,4.36931628799
 08/26  16:00:00,780.112173634,34.0393660681,335.495277514,0.0,74.7610906023,174.442544739,4.37068299232,0.0,4.37068299232
 08/26  17:00:00,746.485139332,34.7273453475,338.850478817,0.0,24.9203635341,149.522181205,2.19030242852,0.0,2.19030242852
 08/26  18:00:00,586.80605884,20.6705995322,218.65916689,0.0,24.9203635341,149.522181205,4.36125785731,0.0,4.36125785731
 08/26  19:00:00,363.618661168,5.36128143655,56.2110703534,0.0,24.9203635341,149.522181205,2.19044463721,0.0,2.19044463721
 08/26  20:00:00,323.485238675,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049197963,0.0,2.19049197963
 08/26  21:00:00,299.041732793,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344770824,0.0,4.36344770824
 08/26  22:00:00,274.595558715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,250.151163057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920979963,0.0,2.18920979963
 08/26  24:00:00,237.928965263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906029246,0.0,2.18906029246
 08/27  01:00:00,237.928521483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842208161,0.0,2.18842208161
 08/27  02:00:00,237.928521672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843647234,0.0,2.18843647234
 08/27  03:00:00,237.928521333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845090906,0.0,2.18845090906
 08/27  04:00:00,250.150718701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596449128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080476601,0.0,4.36080476601
 08/27  06:00:00,306.396572248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,296.666301689,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884456512,0.0,2.1884456512
 08/27  08:00:00,476.911419051,12.9102765315,131.928967869,0.0,24.9203635341,149.522181205,2.18850524088,0.0,2.18850524088
 08/27  09:00:00,605.986688519,25.9784488254,252.662968103,0.0,24.9203635341,149.522181205,2.18847579957,0.0,2.18847579957
 08/27  10:00:00,535.823555667,22.3498659577,234.12589612,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,580.207585494,25.3174669566,272.363158934,0.0,24.9203635341,149.522181205,2.18988157689,0.0,2.18988157689
 08/27  12:00:00,521.131342672,18.30860139,223.966816815,0.0,24.9203635341,149.522181205,4.3597137609,0.0,4.3597137609
 08/27  13:00:00,600.016810674,26.2329261196,289.965518636,0.0,24.9203635341,149.522181205,2.19206245436,0.0,2.19206245436
 08/27  14:00:00,555.456040903,21.3764332454,253.354849698,0.0,24.9203635341,149.522181205,2.18991985798,0.0,2.18991985798
 08/27  15:00:00,448.835391102,14.506048976,173.563917923,0.0,24.9203635341,149.522181205,2.18842485392,0.0,2.18842485392
 08/27  16:00:00,450.905242131,12.1683491577,132.930225449,0.0,24.9203635341,149.522181205,2.1884394612,0.0,2.1884394612
 08/27  17:00:00,612.178772533,21.4477058929,227.136626578,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,616.023615297,21.8669894481,229.904278428,0.0,24.9203635341,149.522181205,2.18847649893,0.0,2.18847649893
 08/27  19:00:00,532.104422686,16.2947761606,171.407345677,0.0,24.9203635341,149.522181205,2.18846867756,0.0,2.18846867756
 08/27  20:00:00,323.483906039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837236922,0.0,2.18837236922
 08/27  21:00:00,299.040844295,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063812252,0.0,2.19063812252
 08/27  22:00:00,274.595114737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835398684,0.0,2.18835398684
 08/27  23:00:00,250.150718597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.92852115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836865725,0.0,2.18836865725
 08/28  01:00:00,287.769693875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918900363,0.0,2.18918900363
 08/28  02:00:00,287.769693871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904158567,0.0,2.18904158567
 08/28  03:00:00,287.769693899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916192422,0.0,2.18916192422
 08/28  04:00:00,299.991891697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901456024,0.0,2.18901456024
 08/28  05:00:00,349.357984848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101567067,0.0,2.19101567067
 08/28  06:00:00,767.920692305,35.7511916939,285.042973063,0.0,49.8407270682,199.362908273,9.70676525804,7.51622404247,2.19054121557
 08/28  07:00:00,857.137614689,33.4966542247,286.606419566,0.0,149.522181205,199.362908273,29.4659198679,20.7315562292,8.73436363876
 08/28  08:00:00,1407.91235999,33.5125563606,288.172726946,0.0,448.566543614,448.566543614,10.9950830573,0.0223920423373,10.9726910149
 08/28  09:00:00,1386.83552706,35.1944766825,298.90802458,0.0,448.566543614,448.566543614,13.1755411119,0.0,13.1755411119
 08/28  10:00:00,1364.78231449,38.9639025713,319.991818661,0.0,448.566543614,448.566543614,15.3719021447,0.0,15.3719021447
 08/28  11:00:00,1377.68447421,42.680080772,328.336120134,0.0,448.566543614,448.566543614,15.4100854589,0.0,15.4100854589
 08/28  12:00:00,1329.09438996,41.9677960925,326.880297113,0.0,448.566543614,398.725816546,19.8733926854,0.0,19.8733926854
 08/28  13:00:00,1370.5061055,45.2156105977,314.972877078,0.0,448.566543614,448.566543614,19.8566925617,0.0,19.8566925617
 08/28  14:00:00,1373.51371377,44.514642734,318.690347771,0.0,448.566543614,448.566543614,10.9654803048,0.0,10.9654803048
 08/28  15:00:00,1376.17355371,46.2569086344,323.062938242,0.0,448.566543614,448.566543614,13.1503371633,0.0,13.1503371633
 08/28  16:00:00,1425.0360395,46.7818430548,322.727727753,0.0,448.566543614,448.566543614,15.3953859491,0.0,15.3953859491
 08/28  17:00:00,1320.35318862,44.2329082461,332.305788306,0.0,348.885089477,398.725816546,8.75529119146,0.0,8.75529119146
 08/28  18:00:00,1119.57246831,35.4467449206,339.821078596,0.0,249.203635341,299.044362409,6.56045013591,0.0,6.56045013591
 08/28  19:00:00,1090.00908034,33.8745864191,321.894448807,0.0,249.203635341,299.044362409,6.54797892239,0.0,6.54797892239
 08/28  20:00:00,948.533394244,33.4966542247,299.522838559,0.0,149.522181205,249.203635341,6.55194744871,0.0,6.55194744871
 08/28  21:00:00,911.638409636,33.4966542247,288.622249139,0.0,149.522181205,249.203635341,5.27199398841,3.08092458472,2.19106940368
 08/28  22:00:00,349.356650968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920283808,0.0,2.18920283808
 08/28  23:00:00,299.991891756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905560338,0.0,2.18905560338
 08/28  24:00:00,287.769693938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917606043,0.0,2.18917606043
 08/29  01:00:00,287.769694641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903084468,0.0,2.18903084468
 08/29  02:00:00,287.769694542,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891526855,0.0,2.1891526855
 08/29  03:00:00,287.769694457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900657671,0.0,2.18900657671
 08/29  04:00:00,299.991892242,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  05:00:00,349.357986603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240987852,0.0,4.36240987852
 08/29  06:00:00,418.193452155,36.9991029339,0.0,0.0,49.8407270682,199.362908273,51.03024146,48.8396674884,2.19057397157
 08/29  07:00:00,607.635643349,33.4966542247,63.3627506796,0.0,149.522181205,199.362908273,39.5557842717,32.9996171565,6.55616711518
 08/29  08:00:00,1349.83211069,37.3171740439,227.847672453,0.0,448.566543614,448.566543614,15.3648254404,2.20429082167,13.1605346188
 08/29  09:00:00,1363.09163084,40.9385380639,269.975922726,0.0,448.566543614,448.566543614,13.3245651123,0.153078532944,13.1714865793
 08/29  10:00:00,1344.15573168,44.3670415226,294.165038486,0.0,448.566543614,448.566543614,13.1778713152,0.0,13.1778713152
 08/29  11:00:00,1372.07274083,47.6301494711,315.317097104,0.0,448.566543614,448.566543614,17.6103200351,0.0,17.6103200351
 08/29  12:00:00,1315.34512567,43.8666069721,311.000289038,0.0,448.566543614,398.725816546,19.8759791889,0.0,19.8759791889
 08/29  13:00:00,1355.05784854,52.653711251,292.086510443,0.0,448.566543614,448.566543614,17.6499878286,0.0,17.6499878286
 08/29  14:00:00,1353.62411629,54.3962358068,288.919159009,0.0,448.566543614,448.566543614,13.1573357539,0.0,13.1573357539
 08/29  15:00:00,1351.32404211,52.8989728956,288.116783339,0.0,448.566543614,448.566543614,10.9627290532,0.0,10.9627290532
 08/29  16:00:00,1398.10465079,51.0633020037,287.839383878,0.0,448.566543614,448.566543614,15.3962087804,0.0,15.3962087804
 08/29  17:00:00,1288.01025305,48.4377987632,293.234085846,0.0,348.885089477,398.725816546,10.9381849859,0.0,10.9381849859
 08/29  18:00:00,1100.10717339,36.6151214869,316.518816729,0.0,249.203635341,299.044362409,6.56078944971,0.0,6.56078944971
 08/29  19:00:00,1075.70674762,34.6386284713,307.875442421,0.0,249.203635341,299.044362409,4.3721287298,0.0,4.3721287298
 08/29  20:00:00,963.918316391,33.5892375113,306.777808698,0.0,149.522181205,249.203635341,6.55308043417,0.0,6.55308043417
 08/29  21:00:00,927.448644358,33.4980140688,299.398876771,0.0,149.522181205,249.203635341,4.95001360557,0.587642814362,4.36237079121
 08/29  22:00:00,349.356651383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918063537,0.0,2.18918063537
 08/29  23:00:00,299.991892168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903463837,0.0,2.18903463837
 08/29  24:00:00,287.769694377,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769695234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915804319,0.0,2.18915804319
 08/30  02:00:00,287.769695357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901321219,0.0,2.18901321219
 08/30  03:00:00,287.769695405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913670488,0.0,2.18913670488
 08/30  04:00:00,299.991893324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899195299,0.0,2.18899195299
 08/30  05:00:00,349.357988147,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213381805,0.0,4.36213381805
 08/30  06:00:00,418.808663373,37.6190452779,0.0,0.0,49.8407270682,199.362908273,44.5078390413,42.3174477179,2.19039132335
 08/30  07:00:00,597.02424885,33.4966542247,52.6342646605,0.0,149.522181205,199.362908273,40.0412694507,33.4843778236,6.5568916271
 08/30  08:00:00,1348.31038282,37.410117838,223.719088842,0.0,448.566543614,448.566543614,15.2268475639,2.06929994684,13.157547617
 08/30  09:00:00,1355.47981643,39.183465544,259.748417536,0.0,448.566543614,448.566543614,13.6791647378,0.507954945954,13.1712097919
 08/30  10:00:00,1317.22821675,39.9877962126,272.189619655,0.0,448.566543614,448.566543614,13.1860121763,0.0112049120165,13.1748072643
 08/30  11:00:00,1272.93848206,40.4214246962,235.016159122,0.0,448.566543614,448.566543614,15.9954570454,0.582656799542,15.4128002459
 08/30  12:00:00,1231.82033887,38.0245017117,245.752623372,0.0,448.566543614,398.725816546,22.5626033522,0.48189575624,22.080707596
 08/30  13:00:00,1330.7093433,47.8636598172,280.776878236,0.0,448.566543614,448.566543614,17.6515735088,0.0,17.6515735088
 08/30  14:00:00,1359.39481301,49.9329933895,304.382299735,0.0,448.566543614,448.566543614,13.1546412901,0.0,13.1546412901
 08/30  15:00:00,1379.80875074,49.9872099294,321.653709744,0.0,448.566543614,448.566543614,10.9637393283,0.0,10.9637393283
 08/30  16:00:00,1428.10333037,53.3878412016,316.576195761,0.0,448.566543614,448.566543614,15.3953948911,0.0,15.3953948911
 08/30  17:00:00,1315.31653829,45.6956873333,323.774834978,0.0,348.885089477,398.725816546,8.75467648924,0.0,8.75467648924
 08/30  18:00:00,1093.77349956,34.8404679078,316.162885329,0.0,249.203635341,299.044362409,8.74090862051,0.0,8.74090862051
 08/30  19:00:00,1056.64563228,33.7459655784,288.650644308,0.0,249.203635341,299.044362409,4.37204704239,0.0,4.37204704239
 08/30  20:00:00,924.460938071,33.4966542247,272.877764613,0.0,149.522181205,249.203635341,7.52100292609,0.969143755867,6.55185917022
 08/30  21:00:00,889.950709095,33.4966542247,266.94479895,0.0,149.522181205,249.203635341,12.2790827998,10.0880363604,2.19104643943
 08/30  22:00:00,349.356652322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919358651,0.0,2.18919358651
 08/30  23:00:00,299.991893201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904760608,0.0,2.18904760608
 08/30  24:00:00,287.769695475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917120281,0.0,2.18917120281
 08/31  01:00:00,287.769696429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902829892,0.0,2.18902829892
 08/31  02:00:00,287.769696441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915342514,0.0,2.18915342514
 08/31  03:00:00,287.769696488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901011764,0.0,2.18901011764
 08/31  04:00:00,299.991894236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913539624,0.0,2.18913539624
 08/31  05:00:00,349.357988925,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114724013,0.0,2.19114724013
 08/31  06:00:00,418.466695942,37.2482518064,0.0,0.0,49.8407270682,199.362908273,86.5501478824,82.1891767557,4.36097112667
 08/31  07:00:00,551.01858083,33.4966542247,17.558541241,0.0,149.522181205,199.362908273,52.411608885,45.8549245454,6.55668433963
 08/31  08:00:00,1296.38031924,37.3170179783,176.735120711,0.0,448.566543614,448.566543614,16.6689373353,5.69628453591,10.9726527993
 08/31  09:00:00,1356.51646499,42.2008231349,264.648538232,0.0,448.566543614,448.566543614,14.1450758027,0.967851347061,13.1772244557
 08/31  10:00:00,1330.22492848,43.3935503192,284.138555559,0.0,448.566543614,448.566543614,15.5550746674,0.186817870794,15.3682567966
 08/31  11:00:00,1356.29618615,44.559102888,305.959426929,0.0,448.566543614,448.566543614,15.4103992793,0.0,15.4103992793
 08/31  12:00:00,1325.23919664,41.7438313791,323.381858767,0.0,448.566543614,398.725816546,19.8772527632,0.0,19.8772527632
 08/31  13:00:00,1354.80555532,50.2069316916,294.280978461,0.0,448.566543614,448.566543614,19.8556497969,0.0,19.8556497969
 08/31  14:00:00,1345.08732799,52.2231322697,282.555458169,0.0,448.566543614,448.566543614,10.9644450489,0.0,10.9644450489
 08/31  15:00:00,1341.29619424,54.2701846157,276.71772196,0.0,448.566543614,448.566543614,13.1532769691,0.0,13.1532769691
 08/31  16:00:00,1388.83691808,59.3710348826,274.717787042,0.0,448.566543614,448.566543614,15.3957322724,0.0,15.3957322724
 08/31  17:00:00,1268.89112537,54.6502898044,273.292177155,0.0,348.885089477,398.725816546,8.75488211445,0.0,8.75488211445
 08/31  18:00:00,1070.17698163,43.8699038807,284.898216251,0.0,249.203635341,299.044362409,8.74089481816,0.0,8.74089481816
 08/31  19:00:00,1068.24968764,36.3418858885,290.116590082,0.0,249.203635341,299.044362409,4.37264635075,0.0,4.37264635075
 08/31  20:00:00,911.165597666,33.5875485533,262.160668077,0.0,149.522181205,249.203635341,6.55236342293,0.0,6.55236342293
 08/31  21:00:00,863.924186686,33.4975483029,241.174239389,0.0,149.522181205,249.203635341,2.19120077581,0.0,2.19120077581
 08/31  22:00:00,349.356653081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920623864,0.0,2.18920623864
 08/31  23:00:00,299.991894006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906227919,0.0,2.18906227919
 08/31  24:00:00,287.769696316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918752001,0.0,2.18918752001
 09/01  01:00:00,287.769697306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904639102,0.0,2.18904639102
 09/01  02:00:00,287.769697335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917327595,0.0,2.18917327595
 09/01  03:00:00,287.769697338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903152083,0.0,2.18903152083
 09/01  04:00:00,299.991895094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915856093,0.0,2.18915856093
 09/01  05:00:00,349.357990326,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131500709,0.0,2.19131500709
 09/01  06:00:00,421.452331796,37.6406434874,0.739324503875,0.0,49.8407270682,199.362908273,27.5709905014,25.3803743767,2.19061612473
 09/01  07:00:00,586.79276872,33.4966542247,34.3763762779,0.0,149.522181205,199.362908273,29.9944936167,21.2584772593,8.7360163574
 09/01  08:00:00,1257.42291411,38.1671058784,139.817138579,0.0,448.566543614,448.566543614,11.6348838072,0.661516185337,10.9733676219
 09/01  09:00:00,1365.85027667,42.7530489215,274.470946316,0.0,448.566543614,448.566543614,13.198368144,0.0224243362175,13.1759438078
 09/01  10:00:00,1342.50482823,45.5699555026,295.078320376,0.0,448.566543614,448.566543614,15.3727013659,0.0,15.3727013659
 09/01  11:00:00,1360.86570661,46.8549058198,309.467697678,0.0,448.566543614,448.566543614,15.411398051,0.0,15.411398051
 09/01  12:00:00,1319.34050367,41.2951940669,321.604259071,0.0,448.566543614,398.725816546,19.8758535937,0.0,19.8758535937
 09/01  13:00:00,1378.96479849,47.3791536487,323.726428713,0.0,448.566543614,448.566543614,19.857048388,0.0,19.857048388
 09/01  14:00:00,1375.8647809,50.0765280773,316.480843332,0.0,448.566543614,448.566543614,10.9654166899,0.0,10.9654166899
 09/01  15:00:00,1370.01336018,53.0002588668,306.704810121,0.0,448.566543614,448.566543614,13.1524668954,0.0,13.1524668954
 09/01  16:00:00,1420.11815811,57.1270089104,303.789155599,0.0,448.566543614,448.566543614,15.3971071724,0.0,15.3971071724
 09/01  17:00:00,1308.59078643,51.0218476379,311.246618221,0.0,348.885089477,398.725816546,8.75442534172,0.0,8.75442534172
 09/01  18:00:00,1122.69713506,39.4192798278,338.038603445,0.0,249.203635341,299.044362409,8.7404625218,0.0,8.7404625218
 09/01  19:00:00,1111.48453898,34.653050874,332.520626209,0.0,249.203635341,299.044362409,4.37205701962,0.0,4.37205701962
 09/01  20:00:00,966.920873908,33.5978484824,315.049066408,0.0,149.522181205,249.203635341,6.55290216338,0.0,6.55290216338
 09/01  21:00:00,917.552988769,33.5008202473,294.819396385,0.0,149.522181205,249.203635341,2.22442577476,0.0333279893172,2.19109778545
 09/01  22:00:00,349.356654187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923719382,0.0,2.18923719382
 09/01  23:00:00,299.991895122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922907983,0.0,2.18922907983
 09/01  24:00:00,287.769697281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908750043,0.0,2.18908750043
 09/02  01:00:00,237.928971321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921691014,0.0,2.18921691014
 09/02  02:00:00,237.928971254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907677079,0.0,2.18907677079
 09/02  03:00:00,237.928971283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920558014,0.0,2.18920558014
 09/02  04:00:00,250.151168993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906552993,0.0,2.18906552993
 09/02  05:00:00,274.596901266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122613842,0.0,2.19122613842
 09/02  06:00:00,417.831482616,36.6460263235,0.0,0.0,49.8407270682,199.362908273,38.7870472635,36.5967020338,2.1903452297
 09/02  07:00:00,502.809952688,33.4966542247,49.3988669973,0.0,49.8407270682,199.362908273,34.5114707291,30.1450722927,4.36639843636
 09/02  08:00:00,952.450818554,34.6506590429,233.413750441,0.0,249.203635341,249.203635341,20.7969643356,14.2481703407,6.54879399487
 09/02  09:00:00,974.941820532,36.7219219805,284.410365654,0.0,249.203635341,249.203635341,13.5596134609,6.99854790641,6.56106555453
 09/02  10:00:00,958.523915676,36.3088324756,312.447104281,0.0,249.203635341,249.203635341,8.34091755539,1.78431651586,6.55660103954
 09/02  11:00:00,968.741014155,34.8223858328,322.340015381,0.0,249.203635341,249.203635341,9.54994642625,0.803910288131,8.74603613812
 09/02  12:00:00,974.754282073,35.8940538478,327.283381267,0.0,249.203635341,249.203635341,6.77181830354,0.213130506462,6.55868779708
 09/02  13:00:00,974.791622046,36.7946369558,326.420736119,0.0,249.203635341,249.203635341,8.73549963975,0.0,8.73549963975
 09/02  14:00:00,725.093308177,35.9602523753,326.762227026,0.0,74.7610906023,174.442544739,4.37231825755,0.0,4.37231825755
 09/02  15:00:00,725.035837411,34.9984338127,327.66746544,0.0,74.7610906023,174.442544739,4.36973855533,0.0,4.36973855533
 09/02  16:00:00,773.165465151,35.6673340734,326.238955662,0.0,74.7610906023,174.442544739,6.54632591297,0.0,6.54632591297
 09/02  17:00:00,742.855569987,34.236625479,335.457386582,0.0,24.9203635341,149.522181205,2.19065413308,0.0,2.19065413308
 09/02  18:00:00,296.667642592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053279846,0.0,2.19053279846
 09/02  19:00:00,297.854247273,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040801332,0.0,2.19040801332
 09/02  20:00:00,323.485247615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099195443,0.0,4.36099195443
 09/02  21:00:00,299.041742611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193533214,0.0,2.19193533214
 09/02  22:00:00,274.595564696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922109068,0.0,2.18922109068
 09/02  23:00:00,250.151169061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908115549,0.0,2.18908115549
 09/02  24:00:00,237.928971328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921013217,0.0,2.18921013217
 09/03  01:00:00,237.928526462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843835685,0.0,2.18843835685
 09/03  02:00:00,237.92852595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928526094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846355478,0.0,2.18846355478
 09/03  04:00:00,250.150724377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848881782,0.0,2.18848881782
 09/03  05:00:00,274.596457311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050064525,0.0,2.19050064525
 09/03  06:00:00,306.396577897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849305458,0.0,2.18849305458
 09/03  07:00:00,296.666306846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851845246,0.0,2.18851845246
 09/03  08:00:00,296.666306319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848934152,0.0,2.18848934152
 09/03  09:00:00,598.895921056,26.515319098,254.745803878,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,479.449223288,21.5014582002,198.563724274,0.0,24.9203635341,149.522181205,2.18852599711,0.0,2.18852599711
 09/03  11:00:00,531.347514209,23.605560273,240.127745538,0.0,24.9203635341,149.522181205,2.1899305703,0.0,2.1899305703
 09/03  12:00:00,549.28833194,21.1012640789,248.96044696,0.0,24.9203635341,149.522181205,2.18991607135,0.0,2.18991607135
 09/03  13:00:00,604.658865679,26.9669687072,294.26761678,0.0,24.9203635341,149.522181205,4.36414718413,0.0,4.36414718413
 09/03  14:00:00,562.349876768,21.4717157165,260.477277394,0.0,24.9203635341,149.522181205,2.18992044881,0.0,2.18992044881
 09/03  15:00:00,590.520981514,26.6898088725,279.890398818,0.0,24.9203635341,149.522181205,2.1884758075,0.0,2.1884758075
 09/03  16:00:00,618.131614646,21.4996545259,266.869248203,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,689.629214795,27.2567741291,292.54549315,0.0,24.9203635341,149.522181205,2.18850145576,0.0,2.18850145576
 09/03  18:00:00,655.588819593,21.7856447234,267.269120495,0.0,24.9203635341,149.522181205,2.18852696887,0.0,2.18852696887
 09/03  19:00:00,659.698092147,25.5923963156,263.608449723,0.0,24.9203635341,149.522181205,2.18850822869,0.0,2.18850822869
 09/03  20:00:00,387.515301414,4.50723344611,47.6118779737,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040853385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107002739,0.0,4.36107002739
 09/03  22:00:00,274.595119302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150724097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835772787,0.0,2.18835772787
 09/03  24:00:00,237.928526624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838340151,0.0,2.18838340151
 09/04  01:00:00,237.928527378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841127019,0.0,2.18841127019
 09/04  02:00:00,237.92852685,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928527056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843845683,0.0,2.18843845683
 09/04  04:00:00,250.150725293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846570422,0.0,2.18846570422
 09/04  05:00:00,274.596458896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048209669,0.0,2.19048209669
 09/04  06:00:00,306.396578785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847399337,0.0,2.18847399337
 09/04  07:00:00,327.094052404,4.85091675963,15.7277251776,0.0,24.9203635341,149.522181205,2.1885021484,0.0,2.1885021484
 09/04  08:00:00,541.918469096,26.8064071828,166.444698582,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,508.695009675,21.5098127687,182.696001068,0.0,24.9203635341,149.522181205,2.18852974433,0.0,2.18852974433
 09/04  10:00:00,539.93554821,26.8577538008,243.925616867,0.0,24.9203635341,149.522181205,2.18833393529,0.0,2.18833393529
 09/04  11:00:00,439.539479633,17.3269448852,171.418088693,0.0,24.9203635341,149.522181205,2.18992195215,0.0,2.18992195215
 09/04  12:00:00,586.971528531,25.0510351152,280.614775466,0.0,24.9203635341,149.522181205,2.18997191593,0.0,2.18997191593
 09/04  13:00:00,564.183131601,22.3547945279,261.838709303,0.0,24.9203635341,149.522181205,4.36423594032,0.0,4.36423594032
 09/04  14:00:00,586.883881392,24.8465176771,280.59025185,0.0,24.9203635341,149.522181205,2.18991927887,0.0,2.18991927887
 09/04  15:00:00,571.939047593,22.0644053544,269.837173412,0.0,24.9203635341,149.522181205,2.18851927944,0.0,2.18851927944
 09/04  16:00:00,656.659653552,25.9850992764,299.547973343,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,652.876789504,22.442693108,264.291451091,0.0,24.9203635341,149.522181205,2.18850237462,0.0,2.18850237462
 09/04  18:00:00,676.407286444,26.0096384034,281.19644883,0.0,24.9203635341,149.522181205,2.1885298441,0.0,2.1885298441
 09/04  19:00:00,530.003064681,15.2297963192,170.138077887,0.0,24.9203635341,149.522181205,2.18851294025,0.0,2.18851294025
 09/04  20:00:00,323.483911374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040854937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109076681,0.0,4.36109076681
 09/04  22:00:00,274.595120189,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150724967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836823178,0.0,2.18836823178
 09/04  24:00:00,237.928527502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839584393,0.0,2.18839584393
 09/05  01:00:00,287.769701752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906183541,0.0,2.18906183541
 09/05  02:00:00,287.769701717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919703422,0.0,2.18919703422
 09/05  03:00:00,287.769701646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906239758,0.0,2.18906239758
 09/05  04:00:00,299.991899382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919772149,0.0,2.18919772149
 09/05  05:00:00,349.357997414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110251353,0.0,2.19110251353
 09/05  06:00:00,415.645870724,34.4530879531,0.0,0.0,49.8407270682,199.362908273,48.939462937,46.7488736791,2.19058925789
 09/05  07:00:00,551.715111843,33.4966542247,18.3355181645,0.0,149.522181205,199.362908273,38.0445546243,31.4874051837,6.55714944062
 09/05  08:00:00,1301.71293742,35.7567308224,183.891729167,0.0,448.566543614,448.566543614,15.9037094138,2.73974066006,13.1639687537
 09/05  09:00:00,1356.00300615,37.4384528677,267.975639138,0.0,448.566543614,448.566543614,13.3442802316,0.168312020536,13.175968211
 09/05  10:00:00,1342.05045903,38.305199485,298.019576998,0.0,448.566543614,448.566543614,15.3739838208,0.0,15.3739838208
 09/05  11:00:00,1374.27032967,40.0508239491,324.620628377,0.0,448.566543614,448.566543614,15.4124858137,0.0,15.4124858137
 09/05  12:00:00,1326.17177698,38.9280483277,326.872928886,0.0,448.566543614,398.725816546,19.8782405661,0.0,19.8782405661
 09/05  13:00:00,1367.60923973,45.9399262641,311.351610641,0.0,448.566543614,448.566543614,19.8574125808,0.0,19.8574125808
 09/05  14:00:00,1361.81495027,47.3993641695,304.106813437,0.0,448.566543614,448.566543614,13.1548365245,0.0,13.1548365245
 09/05  15:00:00,1359.57032703,48.9722644446,300.289739175,0.0,448.566543614,448.566543614,10.9651208769,0.0,10.9651208769
 09/05  16:00:00,1406.32097486,52.4844849126,294.634459915,0.0,448.566543614,448.566543614,15.3982103192,0.0,15.3982103192
 09/05  17:00:00,1293.07585682,47.9160958446,298.821354207,0.0,348.885089477,398.725816546,8.75494244707,0.0,8.75494244707
 09/05  18:00:00,1101.10536099,39.4283133844,314.703782855,0.0,249.203635341,299.044362409,8.7412835969,0.0,8.7412835969
 09/05  19:00:00,1100.82892804,35.0131049571,317.658632434,0.0,249.203635341,299.044362409,4.37224774594,0.0,4.37224774594
 09/05  20:00:00,950.387751344,33.5558085237,292.565040204,0.0,149.522181205,249.203635341,6.55228142677,0.0,6.55228142677
 09/05  21:00:00,902.696188933,33.4966542247,274.189522741,0.0,149.522181205,249.203635341,4.61573313793,0.253519226304,4.36221391162
 09/05  22:00:00,349.356658475,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991899329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917005378,0.0,2.18917005378
 09/05  24:00:00,287.769701621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903557496,0.0,2.18903557496
 09/06  01:00:00,287.769702865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917345369,0.0,2.18917345369
 09/06  02:00:00,287.769702932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904070448,0.0,2.18904070448
 09/06  03:00:00,287.769702924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917835141,0.0,2.18917835141
 09/06  04:00:00,299.991900763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904572805,0.0,2.18904572805
 09/06  05:00:00,349.357999668,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135561769,0.0,2.19135561769
 09/06  06:00:00,417.789280451,36.6005951396,0.0,0.0,49.8407270682,199.362908273,45.4470878954,41.0858202352,4.36126766019
 09/06  07:00:00,559.612476969,33.4966542247,7.65262436166,0.0,149.522181205,199.362908273,35.6125363999,29.05583905,6.55669734992
 09/06  08:00:00,1230.48860918,36.0074603984,113.858751786,0.0,448.566543614,448.566543614,15.7848138314,2.62549596622,13.1593178651
 09/06  09:00:00,1342.51293633,38.1232444539,254.944720271,0.0,448.566543614,448.566543614,13.3716878368,0.202041940339,13.1696458964
 09/06  10:00:00,1332.66602757,39.8844982216,288.013651323,0.0,448.566543614,448.566543614,13.1766581573,0.0,13.1766581573
 09/06  11:00:00,1368.68858718,42.133767192,318.819146774,0.0,448.566543614,448.566543614,17.613412429,0.0,17.613412429
 09/06  12:00:00,1333.77890531,41.202840068,332.64896104,0.0,448.566543614,398.725816546,19.8778484499,0.0,19.8778484499
 09/06  13:00:00,1368.78190991,49.4702560837,308.99393755,0.0,448.566543614,448.566543614,17.6526379122,0.0,17.6526379122
 09/06  14:00:00,1363.33059237,49.5900656451,303.431749038,0.0,448.566543614,448.566543614,13.1592192244,0.0,13.1592192244
 09/06  15:00:00,1365.88589852,49.4363595405,306.141198491,0.0,448.566543614,448.566543614,10.9630846294,0.0,10.9630846294
 09/06  16:00:00,1409.59489953,52.0387450201,298.354117524,0.0,448.566543614,448.566543614,15.398093902,0.0,15.398093902
 09/06  17:00:00,1302.44721721,47.6109875954,308.49781971,0.0,348.885089477,398.725816546,10.9396472922,0.0,10.9396472922
 09/06  18:00:00,1109.21329957,38.1370806034,325.252479074,0.0,249.203635341,299.044362409,6.56046284207,0.0,6.56046284207
 09/06  19:00:00,1085.84102977,34.4268585324,308.540886154,0.0,249.203635341,299.044362409,6.5483994715,0.0,6.5483994715
 09/06  20:00:00,941.506120252,33.5143236099,290.736610989,0.0,149.522181205,249.203635341,6.55219264006,0.0,6.55219264006
 09/06  21:00:00,904.809168102,33.4966542247,280.795641248,0.0,149.522181205,249.203635341,3.95774016472,1.76662068289,2.19111948183
 09/06  22:00:00,349.356660004,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892494573,0.0,2.1892494573
 09/06  23:00:00,299.99190077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911702899,0.0,2.18911702899
 09/06  24:00:00,287.769703017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925472197,0.0,2.18925472197
 09/07  01:00:00,287.769704135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912561721,0.0,2.18912561721
 09/07  02:00:00,287.769704175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926545264,0.0,2.18926545264
 09/07  03:00:00,287.769703967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913493864,0.0,2.18913493864
 09/07  04:00:00,299.991901785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900439646,0.0,2.18900439646
 09/07  05:00:00,349.358001662,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133197702,0.0,2.19133197702
 09/07  06:00:00,418.152379009,36.9484583388,0.0,0.0,49.8407270682,199.362908273,64.3908410551,62.2004323203,2.19040873482
 09/07  07:00:00,504.639900767,33.4966542247,0.0,0.0,149.522181205,199.362908273,44.9101255107,38.3529576104,6.55716790031
 09/07  08:00:00,1240.47529776,38.0482235773,121.67133245,0.0,448.566543614,448.566543614,18.2765380349,5.11312909996,13.1634089349
 09/07  09:00:00,1347.76106672,42.2973865523,253.514858776,0.0,448.566543614,448.566543614,14.0027107789,0.827077159945,13.175633619
 09/07  10:00:00,1341.21941195,44.3276025582,287.752898029,0.0,448.566543614,448.566543614,15.4313672226,0.0561366316625,15.3752305909
 09/07  11:00:00,1367.11702788,46.4415994254,310.360836092,0.0,448.566543614,448.566543614,15.4127140921,0.0,15.4127140921
 09/07  12:00:00,1311.44387057,43.9993044058,306.966224726,0.0,448.566543614,398.725816546,19.8791008714,0.0,19.8791008714
 09/07  13:00:00,1350.82547979,52.6011734576,287.906577225,0.0,448.566543614,448.566543614,19.8586242336,0.0,19.8586242336
 09/07  14:00:00,1344.97384361,53.7619585845,280.903096072,0.0,448.566543614,448.566543614,13.1556138534,0.0,13.1556138534
 09/07  15:00:00,1347.19570368,55.3097818013,281.577580621,0.0,448.566543614,448.566543614,10.965918341,0.0,10.965918341
 09/07  16:00:00,1398.96587829,59.6779172955,280.085909952,0.0,448.566543614,448.566543614,15.3975225042,0.0,15.3975225042
 09/07  17:00:00,1286.24911346,52.8686755707,287.042018145,0.0,348.885089477,398.725816546,8.75446347758,0.0,8.75446347758
 09/07  18:00:00,1094.24079876,40.0894488581,307.178074775,0.0,249.203635341,299.044362409,8.741088347,0.0,8.741088347
 09/07  19:00:00,1098.25655487,35.1134601657,311.72573908,0.0,249.203635341,299.044362409,4.37191995461,0.0,4.37191995461
 09/07  20:00:00,940.781321667,33.6662813185,291.098428294,0.0,149.522181205,249.203635341,6.55296775149,0.0,6.55296775149
 09/07  21:00:00,904.786003641,33.5175532263,275.161200435,0.0,149.522181205,249.203635341,4.36265582043,0.0,4.36265582043
 09/07  22:00:00,349.356660936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912052429,0.0,2.18912052429
 09/07  23:00:00,299.991901833,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769703991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926066454,0.0,2.18926066454
 09/08  01:00:00,287.769705307,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891325476,0.0,2.1891325476
 09/08  02:00:00,287.76970546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890727401,0.0,2.18890727401
 09/08  03:00:00,287.769705405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914672224,0.0,2.18914672224
 09/08  04:00:00,299.991903326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901832981,0.0,2.18901832981
 09/08  05:00:00,349.358004104,0.0,0.0,0.0,49.8407270682,199.362908273,4.36229038823,0.0,4.36229038823
 09/08  06:00:00,427.14103226,37.4091651082,0.0,0.0,49.8407270682,199.362908273,42.6246342785,40.4341445461,2.1904897324
 09/08  07:00:00,548.722252631,33.5884353862,15.0614993633,0.0,149.522181205,199.362908273,35.408913272,28.8513020613,6.55761121073
 09/08  08:00:00,1319.12615601,41.7164263081,192.009143477,0.0,448.566543614,448.566543614,14.9242714499,1.7639882441,13.1602832058
 09/08  09:00:00,1368.14693106,45.6355534166,265.136058291,0.0,448.566543614,448.566543614,13.344240191,0.172203899233,13.1720362918
 09/08  10:00:00,1357.22568042,47.8326758405,299.081971129,0.0,448.566543614,448.566543614,13.179307283,0.0,13.179307283
 09/08  11:00:00,1355.25057013,49.4183122634,295.517640965,0.0,448.566543614,448.566543614,17.6149671065,0.0,17.6149671065
 09/08  12:00:00,1303.8467596,46.3553384577,297.013064373,0.0,448.566543614,398.725816546,19.8828537407,0.0,19.8828537407
 09/08  13:00:00,1348.54940731,55.0391479176,283.19251949,0.0,448.566543614,448.566543614,19.8620570198,0.0,19.8620570198
 09/08  14:00:00,1348.1897887,55.9649153329,281.916071776,0.0,448.566543614,448.566543614,10.9685135197,0.0,10.9685135197
 09/08  15:00:00,1348.06329093,58.4360196226,279.318923722,0.0,448.566543614,448.566543614,13.1527017317,0.0,13.1527017317
 09/08  16:00:00,1396.49193805,62.53320927,274.756664124,0.0,448.566543614,448.566543614,15.3986532273,0.0,15.3986532273
 09/08  17:00:00,1281.48592689,55.768590026,279.378912275,0.0,348.885089477,398.725816546,8.75518079246,0.0,8.75518079246
 09/08  18:00:00,1083.83004433,43.2890307844,298.914254385,0.0,249.203635341,299.044362409,8.74186934972,0.0,8.74186934972
 09/08  19:00:00,1095.91467308,36.4489518991,308.609593053,0.0,249.203635341,299.044362409,4.37251916796,0.0,4.37251916796
 09/08  20:00:00,943.066865771,33.8714812959,292.315455263,0.0,149.522181205,249.203635341,6.55195145338,0.0,6.55195145338
 09/08  21:00:00,899.905193789,33.6176198891,275.118191156,0.0,149.522181205,249.203635341,2.19135091867,0.0,2.19135091867
 09/08  22:00:00,349.356662138,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924392243,0.0,2.18924392243
 09/08  23:00:00,299.991903066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922266966,0.0,2.18922266966
 09/08  24:00:00,287.769705323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909445234,0.0,2.18909445234
 09/09  01:00:00,237.928979735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924014079,0.0,2.18924014079
 09/09  02:00:00,237.928979721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911391847,0.0,2.18911391847
 09/09  03:00:00,237.928979811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925902138,0.0,2.18925902138
 09/09  04:00:00,250.151177533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913294966,0.0,2.18913294966
 09/09  05:00:00,274.596914961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118874808,0.0,2.19118874808
 09/09  06:00:00,426.846062634,37.1245152359,0.0,0.0,49.8407270682,199.362908273,30.5023290774,26.1414460457,4.36088303176
 09/09  07:00:00,505.387883493,33.4966542247,52.1912252653,0.0,49.8407270682,199.362908273,28.5869304217,26.3933150157,2.193615406
 09/09  08:00:00,933.859858823,34.5836589934,213.412881603,0.0,249.203635341,249.203635341,17.7948809506,11.2464228566,6.54845809395
 09/09  09:00:00,952.283610489,36.5842474677,259.86845727,0.0,249.203635341,249.203635341,11.6845697213,5.12376250621,6.56080721508
 09/09  10:00:00,926.783025626,36.3581403438,279.146009274,0.0,249.203635341,249.203635341,9.99755028687,1.26211563467,8.7354346522
 09/09  11:00:00,950.742801313,36.0852934477,303.079164996,0.0,249.203635341,249.203635341,6.94342164479,0.378237683031,6.56518396176
 09/09  12:00:00,966.964554232,37.1467937244,318.241033584,0.0,249.203635341,249.203635341,8.73877991109,0.0,8.73877991109
 09/09  13:00:00,969.384986334,35.753914679,322.054790691,0.0,249.203635341,249.203635341,6.55785032225,0.0,6.55785032225
 09/09  14:00:00,719.884621734,36.3124184059,321.201348545,0.0,74.7610906023,174.442544739,6.54835889786,0.0,6.54835889786
 09/09  15:00:00,724.212251347,35.7135825943,326.128708247,0.0,74.7610906023,174.442544739,4.36956083649,0.0,4.36956083649
 09/09  16:00:00,775.304526618,35.7638837741,328.281444312,0.0,74.7610906023,174.442544739,4.37070749537,0.0,4.37070749537
 09/09  17:00:00,738.60715032,36.0841933202,329.361387281,0.0,24.9203635341,149.522181205,2.19044921403,0.0,2.19044921403
 09/09  18:00:00,608.329655158,23.4167646054,234.183269832,0.0,24.9203635341,149.522181205,4.36139739924,0.0,4.36139739924
 09/09  19:00:00,373.941925012,5.36128143655,50.617447743,0.0,24.9203635341,149.522181205,2.19067420372,0.0,2.19067420372
 09/09  20:00:00,323.485258858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038247698,0.0,2.19038247698
 09/09  21:00:00,299.041758814,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640868499,0.0,4.3640868499
 09/09  22:00:00,274.595573102,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892534242,0.0,2.1892534242
 09/09  23:00:00,250.151177351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912750577,0.0,2.18912750577
 09/09  24:00:00,237.928979582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928533203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855223566,0.0,2.18855223566
 09/10  02:00:00,237.928533666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836884293,0.0,2.18836884293
 09/10  03:00:00,237.928533709,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884097733,0.0,2.1884097733
 09/10  04:00:00,250.150731119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845074147,0.0,2.18845074147
 09/10  05:00:00,274.596469878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055910848,0.0,2.19055910848
 09/10  06:00:00,314.940251269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854359079,0.0,2.18854359079
 09/10  07:00:00,308.242365327,11.5760522283,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,534.393676187,21.9549062961,155.595468882,0.0,24.9203635341,149.522181205,2.18852875501,0.0,2.18852875501
 09/10  09:00:00,579.691490498,26.489402783,227.12353925,0.0,24.9203635341,149.522181205,2.18852507713,0.0,2.18852507713
 09/10  10:00:00,511.346519066,21.942918435,211.109163625,0.0,24.9203635341,149.522181205,2.18852142839,0.0,2.18852142839
 09/10  11:00:00,566.512365861,25.0118743442,259.548713968,0.0,24.9203635341,149.522181205,2.18999901716,0.0,2.18999901716
 09/10  12:00:00,482.151014468,19.2257056141,195.535848595,0.0,24.9203635341,149.522181205,2.18996791306,0.0,2.18996791306
 09/10  13:00:00,565.402816665,24.3848844454,258.800286053,0.0,24.9203635341,149.522181205,2.19213608963,0.0,2.19213608963
 09/10  14:00:00,389.055607447,12.9843980655,130.990418615,0.0,24.9203635341,149.522181205,4.35990872432,0.0,4.35990872432
 09/10  15:00:00,487.403141551,18.404378811,193.948385579,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,619.869041478,26.1833807249,263.302708132,0.0,24.9203635341,149.522181205,2.18855899733,0.0,2.18855899733
 09/10  17:00:00,639.707234928,21.9612355658,250.642564034,0.0,24.9203635341,149.522181205,2.18852194537,0.0,2.18852194537
 09/10  18:00:00,653.112636348,26.3766670545,256.319335343,0.0,24.9203635341,149.522181205,2.18856309002,0.0,2.18856309002
 09/10  19:00:00,354.082583123,1.28623227901,26.7146961545,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  20:00:00,323.483918133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851376113,0.0,2.18851376113
 09/10  21:00:00,299.040865681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042095778,0.0,2.19042095778
 09/10  22:00:00,274.595126962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855081658,0.0,2.18855081658
 09/10  23:00:00,250.150731589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836790474,0.0,2.18836790474
 09/10  24:00:00,237.928533574,0.0,0.0,0.0,24.9203635341,149.522181205,2.188409261,0.0,2.188409261
 09/11  01:00:00,287.769709602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919122541,0.0,2.18919122541
 09/11  02:00:00,287.769709555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906980295,0.0,2.18906980295
 09/11  03:00:00,287.76970955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  04:00:00,299.991907321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922068749,0.0,2.18922068749
 09/11  05:00:00,349.358010873,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245380571,0.0,4.36245380571
 09/11  06:00:00,424.432296286,34.663517958,0.0,0.0,49.8407270682,199.362908273,93.7886402102,91.5980127572,2.19062745299
 09/11  07:00:00,514.04865998,33.4966542247,0.00103995843381,0.0,149.522181205,199.362908273,63.4983248661,56.9413814531,6.55694341293
