Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  08:00:00,1137.44389648,33.9883609257,44.6092457808,0.0,448.566543614,448.566543614,23.1768307452,10.0131025536,13.1637281916
 09/11  09:00:00,1313.04977088,35.3643978123,228.465229757,0.0,448.566543614,448.566543614,14.6958815762,1.51941973759,13.1764618386
 09/11  10:00:00,1320.61690237,38.3274715743,274.823478082,0.0,448.566543614,448.566543614,16.0875652343,0.711063429289,15.376501805
 09/11  11:00:00,1348.72303376,40.391096778,298.017248666,0.0,448.566543614,448.566543614,15.4749453671,0.0598791901611,15.415066177
 09/11  12:00:00,1311.92039454,39.4940051079,311.947972138,0.0,448.566543614,398.725816546,19.8983770344,0.0149698018995,19.8834072325
 09/11  13:00:00,1363.76587454,44.4363679076,309.011720841,0.0,448.566543614,448.566543614,19.8636481902,0.0,19.8636481902
 09/11  14:00:00,1360.62093574,45.9319555742,304.380155298,0.0,448.566543614,448.566543614,13.1580449172,0.0,13.1580449172
 09/11  15:00:00,1366.48008345,45.0811288943,311.090568707,0.0,448.566543614,448.566543614,10.9641044438,0.0,10.9641044438
 09/11  16:00:00,1411.12762225,43.0886878117,310.139878359,0.0,448.566543614,448.566543614,15.4004283899,0.0,15.4004283899
 09/11  17:00:00,1258.5047188,37.2579782343,283.306539734,0.0,348.885089477,398.725816546,10.9396845712,0.0,10.9396845712
 09/11  18:00:00,957.022733377,33.5882791625,191.358805145,0.0,249.203635341,299.044362409,6.75784880785,0.196248702892,6.56160010496
 09/11  19:00:00,863.18963138,33.4966542247,90.0552433215,0.0,249.203635341,299.044362409,13.4914728031,6.94258773578,6.54888506733
 09/11  20:00:00,759.699918176,33.4966542247,118.222074307,0.0,149.522181205,249.203635341,31.6621463507,25.1096872678,6.55245908294
 09/11  21:00:00,694.663421092,33.4966542247,78.8593863452,0.0,149.522181205,249.203635341,44.8156303173,42.6244459068,2.19118441046
 09/11  22:00:00,349.35666679,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891767726,0.0,2.1891767726
 09/11  23:00:00,299.991907563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919083561,0.0,2.18919083561
 09/11  24:00:00,287.769709777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906968186,0.0,2.18906968186
 09/12  01:00:00,287.769711239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922480583,0.0,2.18922480583
 09/12  02:00:00,287.769711185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910589236,0.0,2.18910589236
 09/12  03:00:00,287.769711163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925962069,0.0,2.18925962069
 09/12  04:00:00,299.991908834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914085671,0.0,2.18914085671
 09/12  05:00:00,349.358012927,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108490184,0.0,2.19108490184
 09/12  06:00:00,425.568946247,35.7933860579,0.0,0.0,49.8407270682,199.362908273,103.1542517,100.963667807,2.19058389275
 09/12  07:00:00,504.662685144,33.4966542247,0.0,0.0,149.522181205,199.362908273,76.4404196635,69.8829069484,6.55751271505
 09/12  08:00:00,1087.27018177,35.81748441,12.8091587857,0.0,448.566543614,448.566543614,37.2326573551,24.066568045,13.1660893101
 09/12  09:00:00,1267.62431231,39.5118703671,182.67534909,0.0,448.566543614,448.566543614,24.9604715198,11.7815257827,13.1789457371
 09/12  10:00:00,1304.33573659,40.659346211,261.577686093,0.0,448.566543614,448.566543614,18.4662633165,3.09267978092,15.3735835356
 09/12  11:00:00,1325.93376719,42.28216405,278.930421262,0.0,448.566543614,448.566543614,16.314335334,0.898290531544,15.4160448024
 09/12  12:00:00,1304.08023675,41.1016343527,305.278712879,0.0,448.566543614,398.725816546,22.7144462142,0.625063734823,22.0893824794
 09/12  13:00:00,1374.60559753,47.998311417,316.289480228,0.0,448.566543614,448.566543614,17.6554136033,0.0,17.6554136033
 09/12  14:00:00,1363.44995049,49.7080259432,303.433089598,0.0,448.566543614,448.566543614,13.1612047739,0.0,13.1612047739
 09/12  15:00:00,1354.36412267,50.6117579631,293.443970551,0.0,448.566543614,448.566543614,11.6645442666,0.0,11.6645442666
 09/12  16:00:00,1404.31630091,53.6660140334,295.061462276,0.0,448.566543614,448.566543614,16.8968124029,0.0,16.8968124029
 09/12  17:00:00,1285.58929126,47.9779162241,297.161728478,0.0,348.885089477,398.725816546,8.75616848754,0.0,8.75616848754
 09/12  18:00:00,1076.51612026,38.6559792854,298.124569812,0.0,249.203635341,299.044362409,8.74167216133,0.0,8.74167216133
 09/12  19:00:00,1047.89501496,34.2853513717,266.661288531,0.0,249.203635341,299.044362409,4.37243361168,0.0,4.37243361168
 09/12  20:00:00,886.807514063,33.4966542247,241.845990087,0.0,149.522181205,249.203635341,6.65385100904,0.101079240818,6.55277176822
 09/12  21:00:00,755.572637999,33.4966542247,138.862535391,0.0,149.522181205,249.203635341,9.17228886528,6.98096349825,2.19132536703
 09/12  22:00:00,349.356667914,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892695082,0.0,2.1892695082
 09/12  23:00:00,299.991908804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920400573,0.0,2.18920400573
 09/12  24:00:00,287.769711103,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890853491,0.0,2.1890853491
 09/13  01:00:00,287.769712723,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892427524,0.0,2.1892427524
 09/13  02:00:00,287.769712733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912639452,0.0,2.18912639452
 09/13  03:00:00,287.769712813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892830809,0.0,2.1892830809
 09/13  04:00:00,299.991910536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916690033,0.0,2.18916690033
 09/13  05:00:00,349.358015086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124814106,0.0,2.19124814106
 09/13  06:00:00,426.348074653,36.5933826121,0.0,0.0,49.8407270682,199.362908273,76.4096583872,72.0484183004,4.3612400868
 09/13  07:00:00,514.045418789,33.4966542247,0.000291981732612,0.0,149.522181205,199.362908273,60.0802197351,53.5233500623,6.5568696727
 09/13  08:00:00,1104.40372189,35.3869767701,20.7358570301,0.0,448.566543614,448.566543614,22.5505175855,9.38705712501,13.1634604604
 09/13  09:00:00,1304.15564088,39.3325256328,216.255545044,0.0,448.566543614,448.566543614,14.4824549507,1.31028907204,13.1721658787
 09/13  10:00:00,1326.70404497,42.1057865248,279.571746842,0.0,448.566543614,448.566543614,13.4907644344,0.310727286041,13.1800371484
 09/13  11:00:00,1368.2226844,44.9124826965,313.85957979,0.0,448.566543614,448.566543614,17.6172412766,0.0,17.6172412766
 09/13  12:00:00,1317.43101152,43.5900889279,313.362482341,0.0,448.566543614,398.725816546,19.884356391,0.0,19.884356391
 09/13  13:00:00,1358.62753286,50.9406387343,297.369073352,0.0,448.566543614,448.566543614,19.8635257879,0.0,19.8635257879
 09/13  14:00:00,1359.07954619,50.3678222314,298.402872636,0.0,448.566543614,448.566543614,10.9663155512,0.0,10.9663155512
 09/13  15:00:00,1369.31308936,52.0358937335,306.968801914,0.0,448.566543614,448.566543614,13.1566273424,0.0,13.1566273424
 09/13  16:00:00,1428.30339971,53.9003522552,315.983057707,0.0,448.566543614,448.566543614,15.4000338668,0.0,15.4000338668
 09/13  17:00:00,1284.34122343,45.3897565444,294.703381912,0.0,348.885089477,398.725816546,8.75574894825,0.0,8.75574894825
 09/13  18:00:00,1047.15242733,34.5697159218,274.043101315,0.0,249.203635341,299.044362409,8.74305958607,0.0,8.74305958607
 09/13  19:00:00,935.685169931,33.7719579596,152.36161556,0.0,249.203635341,299.044362409,6.54857014859,0.0,6.54857014859
 09/13  20:00:00,687.967782903,33.4966542247,48.6618836566,0.0,149.522181205,249.203635341,7.71455247501,3.33942388393,4.37512859108
 09/13  21:00:00,616.887378607,33.4966542247,12.6228535826,0.0,149.522181205,249.203635341,28.8347298465,24.4721097602,4.36262008639
 09/13  22:00:00,349.356669501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924727409,0.0,2.18924727409
 09/13  23:00:00,299.991910376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913123454,0.0,2.18913123454
 09/13  24:00:00,287.769712636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928818699,0.0,2.18928818699
 09/14  01:00:00,287.769714125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917682714,0.0,2.18917682714
 09/14  02:00:00,287.769714155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906317432,0.0,2.18906317432
 09/14  03:00:00,287.769714162,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991911942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922323398,0.0,2.18922323398
 09/14  05:00:00,349.35801829,0.0,0.0,0.0,49.8407270682,199.362908273,4.36250665478,0.0,4.36250665478
 09/14  06:00:00,454.368337853,36.4057876727,0.00120705552336,0.0,49.8407270682,199.362908273,107.312200469,105.121536696,2.19066377312
 09/14  07:00:00,504.658312793,33.4966542247,0.0,0.0,149.522181205,199.362908273,70.3613238845,63.8040783182,6.55724556633
 09/14  08:00:00,1054.22706247,34.842260572,0.0,0.0,448.566543614,448.566543614,32.5895860443,19.4245649276,13.1650211166
 09/14  09:00:00,1218.89458614,36.7349264586,155.126996225,0.0,448.566543614,448.566543614,18.3283572737,5.15019377871,13.178163495
 09/14  10:00:00,1311.68355563,37.7224181739,271.048544636,0.0,448.566543614,448.566543614,16.7287833862,1.35465751151,15.3741258747
 09/14  11:00:00,1352.69123094,41.2749126517,303.921830863,0.0,448.566543614,448.566543614,15.7489886006,0.33305295883,15.4159356418
 09/14  12:00:00,1318.24463123,41.1878866154,317.331734119,0.0,448.566543614,398.725816546,22.3277848055,0.235757091771,22.0920277138
 09/14  13:00:00,1379.61344254,44.7912193855,325.675414787,0.0,448.566543614,448.566543614,17.6563714695,0.0,17.6563714695
 09/14  14:00:00,1371.23862781,45.3403253169,315.681194335,0.0,448.566543614,448.566543614,13.1619020407,0.0,13.1619020407
 09/14  15:00:00,1362.4955085,48.9367234323,303.250372585,0.0,448.566543614,448.566543614,13.1542098327,0.0,13.1542098327
 09/14  16:00:00,1407.12411749,52.9975280436,294.924449585,0.0,448.566543614,448.566543614,15.3998498999,0.0,15.3998498999
 09/14  17:00:00,1294.74899466,47.1235751081,301.286949406,0.0,348.885089477,398.725816546,8.75703099544,0.0,8.75703099544
 09/14  18:00:00,1087.84197385,37.0692818453,308.890125691,0.0,249.203635341,299.044362409,8.74256934385,0.0,8.74256934385
 09/14  19:00:00,1068.88303059,33.8076918811,279.555279582,0.0,249.203635341,299.044362409,4.3728862699,0.0,4.3728862699
 09/14  20:00:00,911.12803109,33.4966542247,260.828024501,0.0,149.522181205,249.203635341,8.5473715268,1.99459168281,6.55277984399
 09/14  21:00:00,828.614104034,33.4966542247,205.40005178,0.0,149.522181205,249.203635341,15.4692462335,13.278102989,2.19114324452
 09/14  22:00:00,349.356671128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928435441,0.0,2.18928435441
 09/14  23:00:00,299.991911984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916965464,0.0,2.18916965464
 09/14  24:00:00,287.769714312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905630413,0.0,2.18905630413
 09/15  01:00:00,287.769715947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921985121,0.0,2.18921985121
 09/15  02:00:00,287.769716003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910891492,0.0,2.18910891492
 09/15  03:00:00,287.769716039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927204468,0.0,2.18927204468
 09/15  04:00:00,299.991913814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916129895,0.0,2.18916129895
 09/15  05:00:00,349.358020967,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111261994,0.0,2.19111261994
 09/15  06:00:00,426.41882425,36.6565413422,0.0,0.0,49.8407270682,199.362908273,86.9036782213,82.5425248969,4.36115332435
 09/15  07:00:00,504.669181917,33.4966542247,0.0,0.0,149.522181205,199.362908273,85.4104866723,78.8526024952,6.55788417709
 09/15  08:00:00,1118.68535578,34.8427114069,16.5813932104,0.0,448.566543614,448.566543614,29.7771632482,16.6148881649,13.1622750833
 09/15  09:00:00,1153.92287711,36.5576010992,75.2248317094,0.0,448.566543614,448.566543614,14.7301781142,1.55520589388,13.1749722204
 09/15  10:00:00,1204.64362552,37.4969226252,171.968344186,0.0,448.566543614,448.566543614,14.0402547803,0.857076453885,13.1831783265
 09/15  11:00:00,1309.18278228,39.4049767542,271.102951721,0.0,448.566543614,448.566543614,17.6545448669,0.0374270345147,17.6171178324
 09/15  12:00:00,1279.23700585,36.7953425129,290.521214174,0.0,448.566543614,398.725816546,20.1990708203,0.314387502221,19.8846833181
 09/15  13:00:00,1353.36090934,43.3626701355,306.031981909,0.0,448.566543614,448.566543614,19.8653900084,0.0,19.8653900084
 09/15  14:00:00,1374.88194489,44.2638056246,324.107344918,0.0,448.566543614,448.566543614,13.1594511529,0.0,13.1594511529
 09/15  15:00:00,1380.92855047,43.7304479415,330.386430979,0.0,448.566543614,448.566543614,10.9656044966,0.0,10.9656044966
 09/15  16:00:00,1432.39776832,43.6083857351,332.882606535,0.0,448.566543614,448.566543614,17.5992279769,0.0,17.5992279769
 09/15  17:00:00,1286.41568336,37.5549934644,310.82671192,0.0,348.885089477,398.725816546,8.75688781035,0.0,8.75688781035
 09/15  18:00:00,994.458723873,33.4994971738,228.410670838,0.0,249.203635341,299.044362409,11.6168707894,5.05503358365,6.56183720577
 09/15  19:00:00,882.716436767,33.4966542247,100.974653233,0.0,249.203635341,299.044362409,29.4213426269,22.8726675829,6.54867504399
 09/15  20:00:00,686.539057412,33.4966542247,47.1190683174,0.0,149.522181205,249.203635341,62.0666183315,55.5127071792,6.55391115225
 09/15  21:00:00,659.897197717,33.4966542247,44.9929310221,0.0,149.522181205,249.203635341,70.3110531726,68.1198308008,2.19122237178
 09/15  22:00:00,349.356672885,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921829786,0.0,2.18921829786
 09/15  23:00:00,299.991913763,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891068408,0.0,2.1891068408
 09/15  24:00:00,287.769716001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927029449,0.0,2.18927029449
 09/16  01:00:00,237.928990626,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891634334,0.0,2.1891634334
 09/16  02:00:00,237.928990728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905534573,0.0,2.18905534573
 09/16  03:00:00,237.928990623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922199296,0.0,2.18922199296
 09/16  04:00:00,250.151188449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911408668,0.0,2.18911408668
 09/16  05:00:00,274.596932384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121655709,0.0,2.19121655709
 09/16  06:00:00,425.155436149,35.3760372091,0.0,0.0,49.8407270682,199.362908273,110.663452615,106.302183906,4.3612687094
 09/16  07:00:00,414.407590127,33.4966542247,0.000459576700842,0.0,49.8407270682,199.362908273,120.851171828,118.658003253,2.19316857438
 09/16  08:00:00,654.197343478,33.4966542247,0.0,0.0,249.203635341,249.203635341,96.1490779529,89.6000279801,6.5490499728
 09/16  09:00:00,684.611725468,33.4966542247,19.375796028,0.0,249.203635341,249.203635341,76.2135614049,67.4716212882,8.74194011666
 09/16  10:00:00,835.294917054,33.4966542247,203.091042457,0.0,249.203635341,249.203635341,33.1956314355,26.6384566651,6.55717477039
 09/16  11:00:00,920.397283088,34.1673085103,284.14848987,0.0,249.203635341,249.203635341,31.2742380499,22.5258661307,8.74837191915
 09/16  12:00:00,931.025170649,36.3287861285,288.813897476,0.0,249.203635341,249.203635341,25.9434976138,19.3832111853,6.56028642856
 09/16  13:00:00,940.886410672,37.5559045542,295.150437176,0.0,249.203635341,249.203635341,18.9920573262,12.4352577318,6.55679959442
 09/16  14:00:00,700.714253329,36.3622975706,304.146049598,0.0,74.7610906023,174.442544739,16.9804949832,10.4313730231,6.54912196008
 09/16  15:00:00,698.249688135,35.0030692873,300.905657851,0.0,74.7610906023,174.442544739,12.6819293591,8.31236248685,4.3695668723
 09/16  16:00:00,746.586748118,34.1084476198,301.209892958,0.0,74.7610906023,174.442544739,17.0904269817,12.7189929007,4.37143408101
 09/16  17:00:00,704.219707316,34.941696915,296.099292136,0.0,24.9203635341,149.522181205,28.1070018976,23.7457521286,4.36124976893
 09/16  18:00:00,581.408547703,23.5896383208,206.133804214,0.0,24.9203635341,149.522181205,2.1907351775,0.0,2.1907351775
 09/16  19:00:00,377.656802831,5.36128143655,45.2455407555,0.0,24.9203635341,149.522181205,2.19068204777,0.0,2.19068204777
 09/16  20:00:00,323.485274841,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127839682,0.0,4.36127839682
 09/16  21:00:00,299.041777579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198151845,0.0,2.19198151845
 09/16  22:00:00,274.595583955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924149155,0.0,2.18924149155
 09/16  23:00:00,250.151188392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913377003,0.0,2.18913377003
 09/16  24:00:00,237.928990656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930049759,0.0,2.18930049759
 09/17  01:00:00,237.928542519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854694767,0.0,2.18854694767
 09/17  02:00:00,237.928542099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838097046,0.0,2.18838097046
 09/17  03:00:00,237.928542054,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150740289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844199553,0.0,2.18844199553
 09/17  05:00:00,274.596485591,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076511986,0.0,2.19076511986
 09/17  06:00:00,314.940260429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851968589,0.0,2.18851968589
 09/17  07:00:00,296.666322911,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885815374,0.0,2.1885815374
 09/17  08:00:00,308.191630748,11.5253080476,0.0,0.0,24.9203635341,149.522181205,2.18852926348,0.0,2.18852926348
 09/17  09:00:00,404.96172386,25.962679779,60.1755674717,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  10:00:00,413.117967639,20.8524524462,136.384177332,0.0,24.9203635341,149.522181205,2.18856817742,0.0,2.18856817742
 09/17  11:00:00,394.594422294,14.488998057,130.809885493,0.0,24.9203635341,149.522181205,2.19003691288,0.0,2.19003691288
 09/17  12:00:00,526.061739364,24.7428870826,227.175739003,0.0,24.9203635341,149.522181205,2.19005823318,0.0,2.19005823318
 09/17  13:00:00,211.113187928,0.0,0.0,0.0,24.9203635341,149.522181205,4.36445068584,0.0,4.36445068584
 09/17  14:00:00,211.111837574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985155788,0.0,2.18985155788
 09/17  15:00:00,473.699856464,18.6772102173,193.213850885,0.0,24.9203635341,149.522181205,2.18812497774,0.0,2.18812497774
 09/17  16:00:00,562.459184563,20.4212031635,212.628892785,0.0,24.9203635341,149.522181205,2.18857354736,0.0,2.18857354736
 09/17  17:00:00,652.087384495,26.2981066232,255.867365514,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,362.716568822,4.93941773468,48.532911997,0.0,24.9203635341,149.522181205,2.1884985387,0.0,2.1884985387
 09/17  19:00:00,314.940260515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855917897,0.0,2.18855917897
 09/17  20:00:00,323.483927219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839373009,0.0,2.18839373009
 09/17  21:00:00,299.040880838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063507101,0.0,2.19063507101
 09/17  22:00:00,274.595135968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847186489,0.0,2.18847186489
 09/17  23:00:00,250.150740078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853314483,0.0,2.18853314483
 09/17  24:00:00,237.928541924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769721095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910397088,0.0,2.18910397088
 09/18  02:00:00,287.769721119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927728212,0.0,2.18927728212
 09/18  03:00:00,287.769721135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917522223,0.0,2.18917522223
 09/18  04:00:00,299.991919053,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890732274,0.0,2.1890732274
 09/18  05:00:00,349.358029267,0.0,0.0,0.0,49.8407270682,199.362908273,4.36256756128,0.0,4.36256756128
 09/18  06:00:00,424.068514137,34.2802510165,0.0,0.0,49.8407270682,199.362908273,120.739703465,118.549042812,2.19066065299
 09/18  07:00:00,514.061223373,33.4966542247,0.00140190604535,0.0,149.522181205,199.362908273,80.3051113122,73.7467785611,6.55833275112
 09/18  08:00:00,1233.3495462,35.6802127926,127.112916761,0.0,448.566543614,448.566543614,30.5816424302,17.4168508657,13.1647915645
 09/18  09:00:00,1354.42038205,37.1511423583,267.969057948,0.0,448.566543614,448.566543614,17.865185192,4.68718923873,13.1779959533
 09/18  10:00:00,1331.64121192,37.9622841129,289.340337852,0.0,448.566543614,448.566543614,16.5072659652,1.12968245873,15.3775835064
 09/18  11:00:00,1359.20093842,39.1953256385,313.037562484,0.0,448.566543614,448.566543614,15.6905235729,0.273070250681,15.4174533222
 09/18  12:00:00,1326.29477123,39.2092896895,327.341766743,0.0,448.566543614,398.725816546,22.1763957341,0.0822952569269,22.0941004772
 09/18  13:00:00,1371.65047889,43.7855065934,317.547059804,0.0,448.566543614,448.566543614,19.865759981,0.0,19.865759981
 09/18  14:00:00,1361.68311087,45.8127524398,305.561449955,0.0,448.566543614,448.566543614,10.972048071,0.0,10.972048071
 09/18  15:00:00,1356.88411709,47.0032302663,299.572436128,0.0,448.566543614,448.566543614,13.1558611493,0.0,13.1558611493
 09/18  16:00:00,1408.90540501,46.4388594934,303.264343701,0.0,448.566543614,448.566543614,15.4026841656,0.0,15.4026841656
 09/18  17:00:00,1305.95029961,41.8093363817,317.802454823,0.0,348.885089477,398.725816546,8.75716805515,0.0,8.75716805515
 09/18  18:00:00,1086.86616125,35.8744754721,304.048986477,0.0,249.203635341,299.044362409,8.74277162133,0.0,8.74277162133
 09/18  19:00:00,1069.94875507,33.7712738846,275.72992878,0.0,249.203635341,299.044362409,6.54903817385,0.00022616413258,6.54881200972
 09/18  20:00:00,912.04072006,33.4966542247,263.280024706,0.0,149.522181205,249.203635341,4.80557558775,0.430071789088,4.37550379866
 09/18  21:00:00,857.952972013,33.4966542247,235.828552692,0.0,149.522181205,249.203635341,14.2026208233,9.83979065916,4.36283016411
 09/18  22:00:00,349.356677992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907948496,0.0,2.18907948496
 09/18  23:00:00,299.991918825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925334651,0.0,2.18925334651
 09/18  24:00:00,287.769721042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915156468,0.0,2.18915156468
 09/19  01:00:00,287.769722942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933055944,0.0,2.18933055944
 09/19  02:00:00,287.769722819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923155955,0.0,2.18923155955
 09/19  03:00:00,287.769722825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913263047,0.0,2.18913263047
 09/19  04:00:00,299.991920664,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,349.358031862,0.0,0.0,0.0,49.8407270682,199.362908273,4.362967612,0.0,4.362967612
 09/19  06:00:00,425.535459511,35.7630380769,0.0,0.0,49.8407270682,199.362908273,98.7247459169,96.5342066675,2.19053924937
 09/19  07:00:00,504.656877025,33.4966542247,0.0,0.0,149.522181205,199.362908273,68.2918577619,61.7339756183,6.55788214368
 09/19  08:00:00,1053.18963243,33.8050888987,0.0,0.0,448.566543614,448.566543614,32.1413308491,18.9728518255,13.1684790236
 09/19  09:00:00,1217.85259397,36.3738850199,137.276138707,0.0,448.566543614,448.566543614,20.0610525741,4.68653422879,15.3745183454
 09/19  10:00:00,1311.93965318,39.4004536191,268.833799533,0.0,448.566543614,448.566543614,14.2012701901,1.02116342847,13.1801067616
 09/19  11:00:00,1348.45112121,42.5631083902,296.873013877,0.0,448.566543614,448.566543614,17.7650835193,0.145881082178,17.6192024371
 09/19  12:00:00,1319.00708206,41.4719441666,317.056581943,0.0,448.566543614,398.725816546,19.8885113518,0.0,19.8885113518
 09/19  13:00:00,1362.70600716,48.9631811693,303.424894574,0.0,448.566543614,448.566543614,19.8655798635,0.0,19.8655798635
 09/19  14:00:00,1357.25228064,50.7436885103,296.199676923,0.0,448.566543614,448.566543614,13.1591695244,0.0,13.1591695244
 09/19  15:00:00,1352.40822412,51.8199492869,290.279802194,0.0,448.566543614,448.566543614,10.9682359351,0.0,10.9682359351
 09/19  16:00:00,1401.01162708,53.7089924055,288.100419254,0.0,448.566543614,448.566543614,17.6029588115,0.0,17.6029588115
 09/19  17:00:00,1294.80100586,47.2309646381,303.013332603,0.0,348.885089477,398.725816546,8.75755631549,0.0,8.75755631549
 09/19  18:00:00,1087.18337261,37.2631974033,307.818368663,0.0,249.203635341,299.044362409,6.5623963351,0.0,6.5623963351
 09/19  19:00:00,1074.91663767,34.0323372804,278.055487128,0.0,249.203635341,299.044362409,6.54925635872,0.0,6.54925635872
 09/19  20:00:00,911.886340349,33.4966542247,260.220832558,0.0,149.522181205,249.203635341,6.65131126752,0.0975144585539,6.55379680897
 09/19  21:00:00,884.064586497,33.4966542247,258.204353633,0.0,149.522181205,249.203635341,6.42085647704,4.2294153951,2.19144108193
 09/19  22:00:00,349.356679715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932328343,0.0,2.18932328343
 09/19  23:00:00,299.991920656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933351862,0.0,2.18933351862
 09/19  24:00:00,287.769722844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923484121,0.0,2.18923484121
 09/20  01:00:00,287.769724811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913979545,0.0,2.18913979545
 09/20  02:00:00,287.769724867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932036372,0.0,2.18932036372
 09/20  03:00:00,287.769724833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922457007,0.0,2.18922457007
 09/20  04:00:00,299.991922701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912884428,0.0,2.18912884428
 09/20  05:00:00,349.358034995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153981847,0.0,2.19153981847
 09/20  06:00:00,435.015022913,36.7225905906,0.0,0.0,49.8407270682,199.362908273,68.1382124153,63.7769370514,4.36127536393
 09/20  07:00:00,504.641074391,33.4966542247,0.0,0.0,149.522181205,199.362908273,46.4200254823,39.8616510158,6.55837446657
 09/20  08:00:00,1256.45437956,35.2326852735,140.360172602,0.0,448.566543614,448.566543614,17.8792337421,4.71479833637,13.1644354057
 09/20  09:00:00,1356.84913555,37.3333689637,269.292564828,0.0,448.566543614,448.566543614,13.915035185,0.737120223949,13.1779149611
 09/20  10:00:00,1339.75090727,42.6895855296,292.783023875,0.0,448.566543614,448.566543614,15.4808457805,0.101026934656,15.3798188458
 09/20  11:00:00,1364.61119054,45.3264607676,312.807139793,0.0,448.566543614,448.566543614,15.4183431585,0.0,15.4183431585
 09/20  12:00:00,1330.01663233,42.7423371285,327.907873691,0.0,448.566543614,398.725816546,22.0963534735,0.0,22.0963534735
 09/20  13:00:00,1369.10587588,50.415622321,308.37230186,0.0,448.566543614,448.566543614,19.8683495156,0.0,19.8683495156
 09/20  14:00:00,1364.5236773,52.3541720509,301.860567636,0.0,448.566543614,448.566543614,10.970033024,0.0,10.970033024
 09/20  15:00:00,1382.43374036,50.7562133167,325.784553637,0.0,448.566543614,448.566543614,13.1577293848,0.0,13.1577293848
 09/20  16:00:00,1404.42504358,46.4965909537,307.531344045,0.0,448.566543614,448.566543614,15.4032723202,0.0,15.4032723202
 09/20  17:00:00,1260.796985,39.0081789797,287.597379905,0.0,348.885089477,398.725816546,10.941185083,0.0,10.941185083
 09/20  18:00:00,1051.77872407,33.7631145175,282.774258789,0.0,249.203635341,299.044362409,6.56189959423,0.0,6.56189959423
 09/20  19:00:00,1015.95062107,33.5434536901,222.780585686,0.0,249.203635341,299.044362409,9.29489482711,2.74566283447,6.54923199264
 09/20  20:00:00,724.782835776,33.4966542247,84.5415565492,0.0,149.522181205,249.203635341,34.6469613267,28.0938143846,6.55314694203
 09/20  21:00:00,663.087896903,33.4966542247,48.1983166147,0.0,149.522181205,249.203635341,49.6851419957,47.4937834223,2.19135857339
 09/20  22:00:00,349.35668198,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934232281,0.0,2.18934232281
 09/20  23:00:00,299.991922815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910777891,0.0,2.18910777891
 09/20  24:00:00,287.769724943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928896809,0.0,2.18928896809
 09/21  01:00:00,287.769726827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919813351,0.0,2.18919813351
 09/21  02:00:00,287.769726882,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891055024,0.0,2.1891055024
 09/21  03:00:00,287.769726784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929017168,0.0,2.18929017168
 09/21  04:00:00,299.991924543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919772336,0.0,2.18919772336
 09/21  05:00:00,349.358037478,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148562019,0.0,2.19148562019
 09/21  06:00:00,434.782567514,36.4766385084,0.0,0.0,49.8407270682,199.362908273,84.7032406181,82.5126110711,2.19062954698
 09/21  07:00:00,504.680853492,33.4966542247,0.0,0.0,149.522181205,199.362908273,103.711392065,94.9747359587,8.73665610655
 09/21  08:00:00,1053.85559663,34.4600717083,0.0,0.0,448.566543614,448.566543614,47.3236269802,34.1610687204,13.1625582598
 09/21  09:00:00,1018.76512907,36.0477159402,0.0,0.0,448.566543614,448.566543614,29.5176415655,16.3420616405,13.175579925
 09/21  10:00:00,1047.63982207,36.8289514222,19.8487986502,0.0,448.566543614,448.566543614,21.5756579249,8.39094224373,13.1847156812
 09/21  11:00:00,1078.25973303,37.4289425182,48.8746613187,0.0,448.566543614,448.566543614,20.7513505347,3.13030432115,17.6210462135
 09/21  12:00:00,1067.12631078,35.0178824047,88.7989812605,0.0,448.566543614,398.725816546,28.0437926689,5.94437835585,22.0994143131
 09/21  13:00:00,1161.83625426,38.1265004538,129.678785222,0.0,448.566543614,448.566543614,20.8585647357,0.992368382568,19.8661963532
 09/21  14:00:00,1264.55069965,39.4415087601,228.869129246,0.0,448.566543614,448.566543614,11.179861801,0.205934975063,10.9739268259
 09/21  15:00:00,1306.03403207,39.3131430272,269.235315374,0.0,448.566543614,448.566543614,13.3885378353,0.232145253266,13.1563925821
 09/21  16:00:00,1321.55379337,39.4066920486,236.416285436,0.0,448.566543614,448.566543614,15.9733462636,0.569131928211,15.4042143354
 09/21  17:00:00,1192.04714542,35.7952962403,223.677131517,0.0,348.885089477,398.725816546,15.087919855,6.331291445,8.75662840999
 09/21  18:00:00,751.613537198,33.4966542247,27.926909957,0.0,249.203635341,299.044362409,56.7286694645,47.9850388277,8.74363063676
 09/21  19:00:00,730.843605749,33.4966542247,0.0,0.0,249.203635341,299.044362409,79.4728676401,72.9233891509,6.54947848924
 09/21  20:00:00,581.340133264,33.4966542247,0.0,0.0,149.522181205,249.203635341,104.172204282,97.619533651,6.55267063145
 09/21  21:00:00,556.899040306,33.4966542247,0.0,0.0,149.522181205,249.203635341,110.017446573,107.826252572,2.19119400114
 09/21  22:00:00,349.356683643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931514523,0.0,2.18931514523
 09/21  23:00:00,299.991924511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922288917,0.0,2.18922288917
 09/21  24:00:00,287.769726774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913063331,0.0,2.18913063331
 09/22  01:00:00,287.76972871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932079324,0.0,2.18932079324
 09/22  02:00:00,287.769728649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923149101,0.0,2.18923149101
 09/22  03:00:00,287.769728683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914228575,0.0,2.18914228575
 09/22  04:00:00,299.991926453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933083969,0.0,2.18933083969
 09/22  05:00:00,349.358040559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134942013,0.0,2.19134942013
 09/22  06:00:00,433.893162068,35.5382800323,0.0,0.0,49.8407270682,199.362908273,152.490884482,150.300199467,2.19068501525
 09/22  07:00:00,514.113122388,33.4966542247,0.000984063478738,0.0,149.522181205,199.362908273,154.764556355,146.027354645,8.73720170996
 09/22  08:00:00,1052.91391513,33.4966542247,0.0,0.0,448.566543614,448.566543614,75.5963780122,64.1404868827,11.4558911295
 09/22  09:00:00,1026.26197445,34.1296834299,0.000450962179226,0.0,448.566543614,448.566543614,59.0763661515,44.1904122182,14.8859539332
 09/22  10:00:00,1048.35779,34.9824287189,22.2180232059,0.0,448.566543614,448.566543614,35.6682088554,22.4835544256,13.1846544298
 09/22  11:00:00,1122.69316928,35.9032038187,92.430346462,0.0,448.566543614,448.566543614,20.8179969697,3.19665575855,17.6213412111
 09/22  12:00:00,1178.61617949,34.0334991729,195.981289698,0.0,448.566543614,398.725816546,24.9257751933,2.82546070818,22.1003144851
 09/22  13:00:00,1234.50137072,37.008743949,199.857957016,0.0,448.566543614,448.566543614,21.5272261366,1.65993451271,19.8672916239
 09/22  14:00:00,1268.67903192,38.7644124425,229.40925726,0.0,448.566543614,448.566543614,11.3446146237,0.370085714056,10.9745289096
 09/22  15:00:00,1298.82004069,40.3745970215,253.22325267,0.0,448.566543614,448.566543614,13.1572215441,0.0,13.1572215441
 09/22  16:00:00,1332.9069631,39.155104714,244.441158098,0.0,448.566543614,448.566543614,15.4054744353,0.0,15.4054744353
 09/22  17:00:00,1214.10599806,35.5177734972,245.280113232,0.0,348.885089477,398.725816546,10.9988192531,0.0570274224927,10.9417918306
 09/22  18:00:00,1008.56608655,33.4966542247,241.798095398,0.0,249.203635341,299.044362409,17.7670080277,11.2051029803,6.56190504747
 09/22  19:00:00,929.243503616,33.4966542247,138.550598286,0.0,249.203635341,299.044362409,30.1960613145,23.646290828,6.54977048645
 09/22  20:00:00,614.352835102,33.4966542247,4.70716542381,0.0,149.522181205,249.203635341,63.7154826869,57.1622314796,6.55325120727
 09/22  21:00:00,556.879299027,33.4966542247,0.0,0.0,149.522181205,249.203635341,82.5186486845,80.3272693986,2.19137928587
 09/22  22:00:00,349.356685742,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922133656,0.0,2.18922133656
 09/22  23:00:00,299.991926661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913243491,0.0,2.18913243491
 09/22  24:00:00,287.769728808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932128491,0.0,2.18932128491
 09/23  01:00:00,237.929003678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923723433,0.0,2.18923723433
 09/23  02:00:00,237.929003704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915131638,0.0,2.18915131638
 09/23  03:00:00,237.929003682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934374075,0.0,2.18934374075
 09/23  04:00:00,250.151201397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925801052,0.0,2.18925801052
 09/23  05:00:00,274.596953215,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156396106,0.0,2.19156396106
 09/23  06:00:00,433.002157839,34.541842339,0.0,0.0,49.8407270682,199.362908273,296.779543137,294.588831835,2.19071130183
 09/23  07:00:00,405.088376623,33.4966542247,0.0,0.0,49.8407270682,199.362908273,225.0110074,220.643428128,4.3675792718
 09/23  08:00:00,654.295961719,33.5814070849,0.0,0.0,249.203635341,249.203635341,113.757339709,107.207905465,6.54943424389
 09/23  09:00:00,618.406980572,34.3886637761,0.0,0.0,249.203635341,249.203635341,71.7391766128,62.9961110814,8.74306553144
 09/23  10:00:00,676.615983517,33.9645042807,49.4284458822,0.0,249.203635341,249.203635341,53.8226285642,47.2643913909,6.55823717328
 09/23  11:00:00,795.989503447,34.4517831382,165.200366639,0.0,249.203635341,249.203635341,47.4048099246,38.6562020538,8.74860787084
 09/23  12:00:00,859.488197712,36.8042332623,224.606437754,0.0,249.203635341,249.203635341,38.4887443282,31.9288382461,6.55990608213
 09/23  13:00:00,864.424997214,38.1277296712,227.11412269,0.0,249.203635341,249.203635341,34.2890597663,25.5515102706,8.73754949563
 09/23  14:00:00,622.396100431,37.2342349113,234.139367416,0.0,74.7610906023,174.442544739,23.985504447,19.6124638005,4.3730406465
 09/23  15:00:00,631.244091202,35.3753923795,244.433808135,0.0,74.7610906023,174.442544739,7.47609138041,3.10638764196,4.36970373844
 09/23  16:00:00,681.461063392,33.5967775423,247.541634388,0.0,74.7610906023,174.442544739,17.5939645785,11.0461158361,6.54784874236
 09/23  17:00:00,640.655509182,33.4966542247,245.517632233,0.0,24.9203635341,149.522181205,24.2674462068,22.0766046612,2.19084154559
 09/23  18:00:00,296.667688186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077732191,0.0,2.19077732191
 09/23  19:00:00,323.485293094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154388798,0.0,4.36154388798
 09/23  20:00:00,323.48529228,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057809241,0.0,2.19057809241
 09/23  21:00:00,299.041801561,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395670938,0.0,4.36395670938
 09/23  22:00:00,274.595596938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917700334,0.0,2.18917700334
 09/23  23:00:00,250.151201366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.929003525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936970522,0.0,2.18936970522
 09/24  01:00:00,237.928552885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854381777,0.0,2.18854381777
 09/24  02:00:00,237.928553276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886285135,0.0,2.1886285135
 09/24  03:00:00,237.928553265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848380935,0.0,2.18848380935
 09/24  04:00:00,250.150750757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856899132,0.0,2.18856899132
 09/24  05:00:00,274.596504125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078527783,0.0,2.19078527783
 09/24  06:00:00,323.483937608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846636822,0.0,2.18846636822
 09/24  07:00:00,296.666332763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,311.628647639,14.9623146336,0.0,0.0,24.9203635341,149.522181205,2.18862909318,0.0,2.18862909318
 09/24  09:00:00,284.696828649,24.6970886734,0.0,0.0,24.9203635341,149.522181205,2.18863809161,0.0,2.18863809161
 09/24  10:00:00,377.347728426,20.5067050154,95.7494310609,0.0,24.9203635341,149.522181205,2.18863167718,0.0,2.18863167718
 09/24  11:00:00,293.969263842,7.19303445773,58.7265190873,0.0,24.9203635341,149.522181205,2.19006685919,0.0,2.19006685919
 09/24  12:00:00,455.619859373,20.8220342641,161.23485684,0.0,24.9203635341,149.522181205,2.19011410368,0.0,2.19011410368
 09/24  13:00:00,508.698714693,26.872546619,207.529363448,0.0,24.9203635341,149.522181205,4.36443523936,0.0,4.36443523936
 09/24  14:00:00,483.396099916,23.0903333586,185.975824374,0.0,24.9203635341,149.522181205,2.19011313734,0.0,2.19011313734
 09/24  15:00:00,517.702266378,26.0356808207,216.081026462,0.0,24.9203635341,149.522181205,2.18863204956,0.0,2.18863204956
 09/24  16:00:00,538.247057098,22.0305230399,192.805765631,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,615.398464453,26.0041160471,227.684406032,0.0,24.9203635341,149.522181205,2.18862572156,0.0,2.18862572156
 09/24  18:00:00,572.053168056,22.023330566,191.060596031,0.0,24.9203635341,149.522181205,2.18861940167,0.0,2.18861940167
 09/24  19:00:00,341.844691364,0.854047990439,7.93838617483,0.0,24.9203635341,149.522181205,2.18856614658,0.0,2.18856614658
 09/24  20:00:00,323.483937383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842186268,0.0,2.18842186268
 09/24  21:00:00,299.040899829,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906389484,0.0,2.1906389484
 09/24  22:00:00,274.595146168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854976772,0.0,2.18854976772
 09/24  23:00:00,250.150750315,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928552957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863520076,0.0,2.18863520076
 09/25  01:00:00,287.769734725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933813385,0.0,2.18933813385
 09/25  02:00:00,287.76973471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925918018,0.0,2.18925918018
 09/25  03:00:00,287.76973476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918035137,0.0,2.18918035137
 09/25  04:00:00,299.991932605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938099989,0.0,2.18938099989
 09/25  05:00:00,349.358050636,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155882005,0.0,2.19155882005
 09/25  06:00:00,431.952517659,33.4966542247,0.0,0.0,49.8407270682,199.362908273,288.876722805,284.514995677,4.36172712822
 09/25  07:00:00,504.750416671,33.4966542247,0.0,0.0,149.522181205,199.362908273,193.344892694,186.785945481,6.5589472127
 09/25  08:00:00,1053.68016378,34.2743066328,0.0,0.0,448.566543614,448.566543614,60.3647067629,47.1947746254,13.1699321375
 09/25  09:00:00,1144.84300077,35.7210838329,77.0222949391,0.0,448.566543614,448.566543614,39.4806280439,26.2992533794,13.1813746645
 09/25  10:00:00,1268.57193981,36.5980439871,230.910074191,0.0,448.566543614,448.566543614,29.678498357,14.2981950788,15.3803032783
 09/25  11:00:00,1302.32056329,38.467248572,257.350885726,0.0,448.566543614,448.566543614,22.7076901092,5.08293409937,17.6247560099
 09/25  12:00:00,1270.16618756,40.4718654207,272.407040795,0.0,448.566543614,398.725816546,24.3820887626,4.48787443677,19.8942143258
 09/25  13:00:00,1332.89880987,40.8924217675,286.017181849,0.0,448.566543614,448.566543614,20.485638393,0.613701487639,19.8719369054
 09/25  14:00:00,1337.11385221,40.9840479903,292.531978053,0.0,448.566543614,448.566543614,13.1643232251,0.000222758227577,13.1641004669
 09/25  15:00:00,1345.91034184,42.5865200737,296.889230617,0.0,448.566543614,448.566543614,13.1580979169,0.0,13.1580979169
 09/25  16:00:00,1411.86919995,44.3544200586,308.312461637,0.0,448.566543614,448.566543614,15.4067144698,0.0,15.4067144698
 09/25  17:00:00,1288.63443967,40.3287601396,301.967102053,0.0,348.885089477,398.725816546,8.7579700692,0.0,8.7579700692
 09/25  18:00:00,1070.91022966,36.1031119821,289.41259613,0.0,249.203635341,299.044362409,8.74379794689,0.0,8.74379794689
 09/25  19:00:00,1064.22639399,33.598745393,263.584406527,0.0,249.203635341,299.044362409,6.77820453908,0.228557976368,6.54964656271
 09/25  20:00:00,903.231505007,33.4966542247,254.079936795,0.0,149.522181205,249.203635341,17.0154621206,10.4624524261,6.55300969454
 09/25  21:00:00,804.841670828,33.4966542247,183.805002382,0.0,149.522181205,249.203635341,28.4528950938,26.2616175176,2.19127757623
 09/25  22:00:00,349.356691683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939537166,0.0,2.18939537166
 09/25  23:00:00,299.991932491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931685709,0.0,2.18931685709
 09/25  24:00:00,287.769734693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923834697,0.0,2.18923834697
 09/26  01:00:00,287.769736861,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891650145,0.0,2.1891650145
 09/26  02:00:00,287.769736844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936975144,0.0,2.18936975144
 09/26  03:00:00,287.769736775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929455936,0.0,2.18929455936
 09/26  04:00:00,299.991934582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921945459,0.0,2.18921945459
 09/26  05:00:00,349.358053548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155365399,0.0,2.19155365399
 09/26  06:00:00,504.430268938,34.9936354061,14.0851440443,0.0,49.8407270682,199.362908273,81.3961202425,79.2052227053,2.19089753713
 09/26  07:00:00,514.054361614,33.4966542247,0.0,0.0,149.522181205,199.362908273,73.4042329152,64.6666581072,8.73757480802
 09/26  08:00:00,1172.57142349,33.4966542247,69.2508254013,0.0,448.566543614,448.566543614,28.0129553025,14.8475882486,13.1653670539
 09/26  09:00:00,1318.00648319,33.5748825089,236.128051243,0.0,448.566543614,448.566543614,14.5307890488,1.34945449995,13.1813345489
 09/26  10:00:00,1316.34933492,36.5804044326,276.282389611,0.0,448.566543614,448.566543614,15.6059606676,0.223273884356,15.3826867832
 09/26  11:00:00,1332.94980296,38.8644758068,288.839623034,0.0,448.566543614,448.566543614,17.6239505518,0.0,17.6239505518
 09/26  12:00:00,1282.84167923,37.7039137754,290.161202846,0.0,448.566543614,398.725816546,19.8953809467,0.0,19.8953809467
 09/26  13:00:00,1363.04074664,45.5507204127,311.011367783,0.0,448.566543614,448.566543614,19.870957159,0.0,19.870957159
 09/26  14:00:00,1377.67884602,43.3515130795,326.789198132,0.0,448.566543614,448.566543614,13.1625757419,0.0,13.1625757419
 09/26  15:00:00,1380.27952073,43.5543593154,326.851804093,0.0,448.566543614,448.566543614,10.9659356648,0.0,10.9659356648
 09/26  16:00:00,1420.46128268,42.7580717258,318.500876041,0.0,448.566543614,448.566543614,17.6068022643,0.0,17.6068022643
 09/26  17:00:00,1293.43758125,37.1653230159,310.6553521,0.0,348.885089477,398.725816546,8.75755456017,0.0,8.75755456017
 09/26  18:00:00,1087.14800482,33.6911095378,301.931867606,0.0,249.203635341,299.044362409,8.7436340211,0.000231331338411,8.74340268976
 09/26  19:00:00,1091.49040486,33.4994444221,291.465030779,0.0,249.203635341,299.044362409,11.7477031547,5.19833389814,6.54936925659
 09/26  20:00:00,933.014829192,33.4966542247,283.812380038,0.0,149.522181205,249.203635341,32.3753208092,25.8225355002,6.55278530896
 09/26  21:00:00,905.937370914,33.4966542247,282.56360023,0.0,149.522181205,249.203635341,42.3120811637,40.1204574348,2.1916237289
 09/26  22:00:00,349.356693507,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931257777,0.0,2.18931257777
 09/26  23:00:00,299.991934458,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892376655,0.0,2.1892376655
 09/26  24:00:00,287.769736753,0.0,0.0,0.0,24.9203635341,199.362908273,2.189162779,0.0,2.189162779
 09/27  01:00:00,287.769738893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937380934,0.0,2.18937380934
 09/27  02:00:00,287.769738846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930218459,0.0,2.18930218459
 09/27  03:00:00,287.769738863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923068125,0.0,2.18923068125
 09/27  04:00:00,299.991936728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915928078,0.0,2.18915928078
 09/27  05:00:00,349.358056863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150320247,0.0,2.19150320247
 09/27  06:00:00,434.026957704,35.70611242,0.0,0.0,49.8407270682,199.362908273,103.169814823,100.978965062,2.19084976143
 09/27  07:00:00,504.658659644,33.4966542247,0.0,0.0,149.522181205,199.362908273,71.5882338046,62.8497264821,8.73850732255
 09/27  08:00:00,1101.51246162,36.1275512534,17.2856676398,0.0,448.566543614,448.566543614,37.5529215247,24.387196846,13.1657246787
 09/27  09:00:00,1298.48816051,39.6437920169,212.4043964,0.0,448.566543614,448.566543614,23.7879745373,10.6073865653,13.180587972
 09/27  10:00:00,1316.94590093,42.8958207975,272.926480732,0.0,448.566543614,448.566543614,17.511922846,2.13020911432,15.3817137317
 09/27  11:00:00,1343.31423583,45.4808327818,291.703569655,0.0,448.566543614,448.566543614,18.1608306696,0.535702675959,17.6251279937
 09/27  12:00:00,1304.7216228,43.2525368655,300.994419767,0.0,448.566543614,398.725816546,20.2685680913,0.374260570589,19.8943075207
 09/27  13:00:00,1366.62626043,48.5777900007,307.730368317,0.0,448.566543614,448.566543614,19.8731074064,0.0,19.8731074064
 09/27  14:00:00,1365.6369205,50.3079367955,305.019956996,0.0,448.566543614,448.566543614,13.1648971826,0.0,13.1648971826
 09/27  15:00:00,1358.94842406,53.8257620634,294.814087032,0.0,448.566543614,448.566543614,13.157954331,0.0,13.157954331
 09/27  16:00:00,1404.74743205,58.1652908773,287.379785962,0.0,448.566543614,448.566543614,15.4059895288,0.0,15.4059895288
 09/27  17:00:00,1297.02428748,49.8159122321,300.869775471,0.0,348.885089477,398.725816546,8.7587663201,0.0,8.7587663201
 09/27  18:00:00,1105.1900642,38.3576862932,311.315289867,0.0,249.203635341,299.044362409,8.74464664206,0.0,8.74464664206
 09/27  19:00:00,1089.42308767,34.5618524515,282.857567974,0.0,249.203635341,299.044362409,6.54992052531,0.0,6.54992052531
 09/27  20:00:00,871.551031563,33.5046438537,224.219572804,0.0,149.522181205,249.203635341,7.85447760155,1.3007151972,6.55376240436
 09/27  21:00:00,736.611543848,33.4966542247,118.073617552,0.0,149.522181205,249.203635341,14.0748624299,11.8833508164,2.19151161348
 09/27  22:00:00,349.356696025,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934728951,0.0,2.18934728951
 09/27  23:00:00,299.991936811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927525971,0.0,2.18927525971
 09/27  24:00:00,287.769739029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920409438,0.0,2.18920409438
 09/28  01:00:00,287.769741246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941892367,0.0,2.18941892367
 09/28  02:00:00,287.769741142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935104436,0.0,2.18935104436
 09/28  03:00:00,287.769741111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928328563,0.0,2.18928328563
