Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  04:00:00,299.991938935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921562881,0.0,2.18921562881
 09/28  05:00:00,349.358060513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142150057,0.0,2.19142150057
 09/28  06:00:00,434.532379374,36.1881140268,0.0,0.0,49.8407270682,199.362908273,137.264892037,132.903185076,4.36170696032
 09/28  07:00:00,504.679465004,33.4966542247,0.0,0.0,149.522181205,199.362908273,97.71667316,91.1578147481,6.55885841186
 09/28  08:00:00,1054.62672456,35.2391347193,0.0,0.0,448.566543614,448.566543614,35.7575411963,22.5868617391,13.1706794573
 09/28  09:00:00,1135.26177361,39.2920541695,54.4739740401,0.0,448.566543614,448.566543614,21.578550421,8.39585683182,13.1826935892
 09/28  10:00:00,1263.807574,43.0991677346,221.41035896,0.0,448.566543614,448.566543614,16.8380052804,1.45709077772,15.3809145027
 09/28  11:00:00,1312.20961618,46.5679859824,264.50136939,0.0,448.566543614,448.566543614,17.9553197422,0.330462549167,17.624857193
 09/28  12:00:00,1291.08788135,44.3490676673,291.602162273,0.0,448.566543614,398.725816546,20.0071361714,0.110154541597,19.8969816298
 09/28  13:00:00,1366.04182571,49.8162646014,305.907432185,0.0,448.566543614,448.566543614,20.0777959616,0.0,20.0777959616
 09/28  14:00:00,1366.39175953,51.3320387932,304.750679603,0.0,448.566543614,448.566543614,12.9702599969,0.0,12.9702599969
 09/28  15:00:00,1365.75988324,54.2593750865,301.191926522,0.0,448.566543614,448.566543614,13.1602010568,0.0,13.1602010568
 09/28  16:00:00,1413.61171104,56.9549995039,297.454333928,0.0,448.566543614,448.566543614,15.4087734059,0.0,15.4087734059
 09/28  17:00:00,1304.87141899,48.0148506726,310.517957721,0.0,348.885089477,398.725816546,10.9434648081,0.0,10.9434648081
 09/28  18:00:00,1099.84589028,36.4075052332,307.921286546,0.0,249.203635341,299.044362409,6.56318248344,0.0,6.56318248344
 09/28  19:00:00,1088.6973817,34.3734443249,281.248613861,0.0,249.203635341,299.044362409,6.55007129251,0.0,6.55007129251
 09/28  20:00:00,898.841391386,33.4966786459,248.655051921,0.0,149.522181205,249.203635341,7.75791702006,1.20464006604,6.55327695401
 09/28  21:00:00,729.309854812,33.4966542247,110.629890578,0.0,149.522181205,249.203635341,19.2643218812,14.901647982,4.36267389925
 09/28  22:00:00,349.356697951,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991938814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941803612,0.0,2.18941803612
 09/28  24:00:00,287.769740966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935059314,0.0,2.18935059314
 09/29  01:00:00,287.769743185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928696996,0.0,2.18928696996
 09/29  02:00:00,287.769743228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922286194,0.0,2.18922286194
 09/29  03:00:00,287.7697433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915891652,0.0,2.18915891652
 09/29  04:00:00,299.99194104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937712581,0.0,2.18937712581
 09/29  05:00:00,349.35806513,0.0,0.0,0.0,49.8407270682,199.362908273,4.36298635687,0.0,4.36298635687
 09/29  06:00:00,434.864504597,36.5441120443,0.0,0.0,49.8407270682,199.362908273,102.782709818,100.591959197,2.1907506203
 09/29  07:00:00,504.662366377,33.4966542247,0.0,0.0,149.522181205,199.362908273,74.5578090457,67.9990584318,6.55875061388
 09/29  08:00:00,1056.38167569,36.9962236278,0.0,0.0,448.566543614,448.566543614,32.8525097329,19.6803451347,13.1721645982
 09/29  09:00:00,1225.35526686,41.2050148556,138.213557035,0.0,448.566543614,448.566543614,21.4030778157,6.02403191405,15.3790459016
 09/29  10:00:00,1302.6293889,45.0943810139,252.89770091,0.0,448.566543614,448.566543614,14.5044373797,1.31595824486,13.1884791349
 09/29  11:00:00,1341.2538302,47.7163373211,284.305575137,0.0,448.566543614,448.566543614,18.0429983817,0.415377073481,17.6276213083
 09/29  12:00:00,1307.60006581,44.8336546426,302.287493736,0.0,448.566543614,398.725816546,22.2828765536,0.176444104684,22.106432449
 09/29  13:00:00,1358.31586004,50.5272305875,301.629158763,0.0,448.566543614,448.566543614,19.8779465681,0.0,19.8779465681
 09/29  14:00:00,1348.66803654,52.2021611376,291.998609916,0.0,448.566543614,448.566543614,13.1648947641,0.0,13.1648947641
 09/29  15:00:00,1349.06699712,55.6372233264,288.93142112,0.0,448.566543614,448.566543614,10.968421323,0.0,10.968421323
 09/29  16:00:00,1396.42531321,59.5552397443,283.443935095,0.0,448.566543614,448.566543614,17.6092923475,0.0,17.6092923475
 09/29  17:00:00,1285.36910605,50.5868645171,295.160447686,0.0,348.885089477,398.725816546,8.75869654369,0.0,8.75869654369
 09/29  18:00:00,1077.07497693,38.1285537042,291.67660083,0.0,249.203635341,299.044362409,8.74465454505,0.0,8.74465454505
 09/29  19:00:00,1058.86846942,34.5134245753,261.280041357,0.0,249.203635341,299.044362409,6.55033560468,0.0,6.55033560468
 09/29  20:00:00,887.286720558,33.4977425783,242.117025379,0.0,149.522181205,249.203635341,6.61457893109,0.0606922502924,6.5538866808
 09/29  21:00:00,777.586543341,33.4966542247,160.320553794,0.0,149.522181205,249.203635341,10.9484931385,8.75695620506,2.1915369334
 09/29  22:00:00,349.356700351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936957357,0.0,2.18936957357
 09/29  23:00:00,299.991941137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930513274,0.0,2.18930513274
 09/29  24:00:00,287.769743343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924155791,0.0,2.18924155791
 09/30  01:00:00,237.929018556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918298268,0.0,2.18918298268
 09/30  02:00:00,237.929018503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940547497,0.0,2.18940547497
 09/30  03:00:00,237.929018442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934542335,0.0,2.18934542335
 09/30  04:00:00,250.151216234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928547478,0.0,2.18928547478
 09/30  05:00:00,274.596977022,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915112646,0.0,2.1915112646
 09/30  06:00:00,434.066192572,35.7056589014,0.0,0.0,49.8407270682,199.362908273,159.586707948,155.22487897,4.3618289781
 09/30  07:00:00,414.407041434,33.4966542247,0.000677220525791,0.0,49.8407270682,199.362908273,119.665612825,115.297658393,4.36795443192
 09/30  08:00:00,654.888254128,34.2110703625,0.0,0.0,249.203635341,249.203635341,60.2316274512,55.8580315061,4.37359594505
 09/30  09:00:00,697.185490156,35.5393761625,47.7863018222,0.0,249.203635341,249.203635341,47.2271168606,38.4830029825,8.74411387807
 09/30  10:00:00,834.694580097,35.6542623071,200.413707197,0.0,249.203635341,249.203635341,33.7347482495,27.1753155392,6.55943271023
 09/30  11:00:00,886.258394579,37.6988160976,247.176632595,0.0,249.203635341,249.203635341,26.8915930927,18.1418128017,8.74978029098
 09/30  12:00:00,917.005009419,40.3981145779,272.982227958,0.0,249.203635341,249.203635341,20.2045882489,11.4631589152,8.74142933378
 09/30  13:00:00,935.967480566,40.8951125709,290.054752802,0.0,249.203635341,249.203635341,10.3252457381,3.76639682669,6.55884891139
 09/30  14:00:00,689.376026198,40.6641371794,292.713484175,0.0,74.7610906023,174.442544739,8.69175340347,2.14151865818,6.55023474529
 09/30  15:00:00,683.689840544,38.9505130945,288.778838083,0.0,74.7610906023,174.442544739,4.37037167186,0.0,4.37037167186
 09/30  16:00:00,728.354455557,37.9594710381,285.64875032,0.0,74.7610906023,174.442544739,6.54770397656,0.0,6.54770397656
 09/30  17:00:00,678.851739783,36.4759119358,276.194688604,0.0,24.9203635341,149.522181205,2.6924260577,0.501644032075,2.19078202563
 09/30  18:00:00,561.781053996,22.638832886,185.416584897,0.0,24.9203635341,149.522181205,2.19093728201,0.0,2.19093728201
 09/30  19:00:00,379.127167536,4.92909714798,39.9874732802,0.0,24.9203635341,149.522181205,2.19093682974,0.0,2.19093682974
 09/30  20:00:00,323.485313727,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148428708,0.0,4.36148428708
 09/30  21:00:00,299.041827673,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211142754,0.0,2.19211142754
 09/30  22:00:00,274.595611792,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892486168,0.0,2.1892486168
 09/30  23:00:00,250.151216241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918896534,0.0,2.18918896534
 09/30  24:00:00,237.929018415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941200815,0.0,2.18941200815
 10/01  01:00:00,237.928565161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854985208,0.0,2.18854985208
 10/01  02:00:00,237.928565307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866262631,0.0,2.18866262631
 10/01  03:00:00,237.928565127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854237869,0.0,2.18854237869
 10/01  04:00:00,250.150762564,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596525371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163474348,0.0,4.36163474348
 10/01  06:00:00,323.483949447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860535513,0.0,2.18860535513
 10/01  07:00:00,296.666344787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,309.838125805,13.1717806258,0.0,0.0,24.9203635341,149.522181205,2.18864181065,0.0,2.18864181065
 10/01  09:00:00,396.548280189,25.962679779,62.037332956,0.0,24.9203635341,149.522181205,2.18869320161,0.0,2.18869320161
 10/01  10:00:00,425.940394949,20.7420195764,142.640707175,0.0,24.9203635341,149.522181205,2.18866683144,0.0,2.18866683144
 10/01  11:00:00,503.08875674,25.2994451642,202.540329178,0.0,24.9203635341,149.522181205,2.1902096162,0.0,2.1902096162
 10/01  12:00:00,481.936260772,22.9015283129,183.965272504,0.0,24.9203635341,149.522181205,2.19018520881,0.0,2.19018520881
 10/01  13:00:00,533.162070875,28.0701982675,227.730869795,0.0,24.9203635341,149.522181205,4.36494015776,0.0,4.36494015776
 10/01  14:00:00,471.533896398,19.3569793167,186.612567932,0.0,24.9203635341,149.522181205,2.19013640859,0.0,2.19013640859
 10/01  15:00:00,211.11096066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869529289,0.0,2.18869529289
 10/01  16:00:00,259.999751449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,457.95330731,13.1922717404,111.849344978,0.0,24.9203635341,149.522181205,2.18865420028,0.0,2.18865420028
 10/01  18:00:00,455.675218693,12.2352946085,97.5625892261,0.0,24.9203635341,149.522181205,2.18868976101,0.0,2.18868976101
 10/01  19:00:00,323.483949839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856952901,0.0,2.18856952901
 10/01  20:00:00,323.483949674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868312339,0.0,2.18868312339
 10/01  21:00:00,299.040920782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096933258,0.0,2.19096933258
 10/01  22:00:00,274.595158458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863534065,0.0,2.18863534065
 10/01  23:00:00,250.150762534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851559222,0.0,2.18851559222
 10/01  24:00:00,237.928564647,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769749941,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894419453,0.0,2.1894419453
 10/02  02:00:00,287.769749912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938967787,0.0,2.18938967787
 10/02  03:00:00,287.769749918,0.0,0.0,0.0,24.9203635341,199.362908273,2.189337565,0.0,2.189337565
 10/02  04:00:00,299.991947752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928557739,0.0,2.18928557739
 10/02  05:00:00,349.358075626,0.0,0.0,0.0,49.8407270682,199.362908273,4.36330938906,0.0,4.36330938906
 10/02  06:00:00,432.688876464,34.256383416,0.0,0.0,49.8407270682,199.362908273,254.315546017,252.124837823,2.19070819453
 10/02  07:00:00,513.293171394,33.4966542247,0.0,0.0,149.522181205,199.362908273,191.810846899,185.252406489,6.55844040933
 10/02  08:00:00,1052.94947088,33.5420816396,0.0,0.0,448.566543614,448.566543614,62.2477809083,49.0742960854,13.1734848229
 10/02  09:00:00,1072.90428387,34.2184512744,27.0337953886,0.0,448.566543614,448.566543614,42.0501621711,26.6718046382,15.378357533
 10/02  10:00:00,1243.79168029,35.3484776495,211.953734599,0.0,448.566543614,448.566543614,23.6326883405,8.24707570732,15.3856126332
 10/02  11:00:00,1274.92950755,39.9560344562,236.005916497,0.0,448.566543614,448.566543614,19.9959136595,2.3684864988,17.6274271607
 10/02  12:00:00,1247.22832416,40.7922552742,255.195980941,0.0,448.566543614,398.725816546,21.9536826533,2.05410417923,19.8995784741
 10/02  13:00:00,1328.59818508,43.8638794834,281.961179507,0.0,448.566543614,448.566543614,20.0766477188,0.197079252908,19.8795684659
 10/02  14:00:00,1330.91156015,41.4920451197,286.871531346,0.0,448.566543614,448.566543614,13.1684613017,0.0,13.1684613017
 10/02  15:00:00,1314.63933594,39.3668524069,274.006363409,0.0,448.566543614,448.566543614,13.2745132132,0.113138392804,13.1613748204
 10/02  16:00:00,1343.15070133,38.8517224754,256.075001595,0.0,448.566543614,448.566543614,15.6014008256,0.189781029818,15.4116197958
 10/02  17:00:00,1213.43690768,35.7773758955,243.899379798,0.0,348.885089477,398.725816546,10.9459945144,0.0,10.9459945144
 10/02  18:00:00,1017.02412185,33.5753151523,240.348740758,0.0,249.203635341,299.044362409,8.91588784929,0.171243962951,8.74464388634
 10/02  19:00:00,1026.81172878,33.4966542247,232.77094863,0.0,249.203635341,299.044362409,17.6565725203,13.2825838525,4.37398866782
 10/02  20:00:00,777.599777676,33.4966542247,136.409190126,0.0,149.522181205,249.203635341,56.5878328605,50.0331500859,6.55468277456
 10/02  21:00:00,617.114139009,33.4966542247,12.8426921791,0.0,149.522181205,249.203635341,74.5345454041,70.1718565226,4.36268888151
 10/02  22:00:00,349.356706867,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929522806,0.0,2.18929522806
 10/02  23:00:00,299.991947793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924355791,0.0,2.18924355791
 10/02  24:00:00,287.769750039,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891919178,0.0,2.1891919178
 10/03  01:00:00,287.76975229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943134504,0.0,2.18943134504
 10/03  02:00:00,287.769752233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938327649,0.0,2.18938327649
 10/03  03:00:00,287.769752214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933533975,0.0,2.18933533975
 10/03  04:00:00,299.991950025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928751069,0.0,2.18928751069
 10/03  05:00:00,349.358078612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140892397,0.0,2.19140892397
 10/03  06:00:00,433.452805863,35.048257602,0.0,0.0,49.8407270682,199.362908273,215.907044936,213.716083076,2.19096186083
 10/03  07:00:00,513.279762258,33.4966542247,0.0,0.0,149.522181205,199.362908273,175.694493964,166.95498353,8.7395104347
 10/03  08:00:00,1053.53560692,34.1283514078,0.0,0.0,448.566543614,448.566543614,62.0230587903,48.8518767433,13.1711820471
 10/03  09:00:00,1126.978657,36.7785981313,67.6392663986,0.0,448.566543614,448.566543614,39.8349441955,26.6492120322,13.1857321633
 10/03  10:00:00,1251.66290601,40.7504233781,212.830844919,0.0,448.566543614,448.566543614,26.2204983752,10.8369230555,15.3835753198
 10/03  11:00:00,1295.11306689,44.1422523982,249.877053107,0.0,448.566543614,448.566543614,19.7639367568,2.13431605939,17.6296206974
 10/03  12:00:00,1267.81042385,42.1937794596,273.226672391,0.0,448.566543614,398.725816546,23.6622719316,1.55097684581,22.1112950858
 10/03  13:00:00,1329.16755503,46.5444293161,279.372720072,0.0,448.566543614,448.566543614,19.9756316045,0.0948588320421,19.8807727725
 10/03  14:00:00,1332.3940922,47.945664178,280.483051651,0.0,448.566543614,448.566543614,13.1659963742,0.0,13.1659963742
 10/03  15:00:00,1334.73850344,51.6240322361,279.115176852,0.0,448.566543614,448.566543614,10.9707761967,0.0,10.9707761967
 10/03  16:00:00,1381.9981893,58.0067255033,271.03562413,0.0,448.566543614,448.566543614,17.6120026509,0.0,17.6120026509
 10/03  17:00:00,1271.68361081,51.2785517658,280.840849053,0.0,348.885089477,398.725816546,8.75991216707,0.0,8.75991216707
 10/03  18:00:00,1063.0384744,37.6510117411,269.634369799,0.0,249.203635341,299.044362409,8.74564635071,0.0,8.74564635071
 10/03  19:00:00,1035.16162664,34.4150325574,237.715420053,0.0,249.203635341,299.044362409,6.55074615574,0.0,6.55074615574
 10/03  20:00:00,860.219432848,33.5081231061,215.723190297,0.0,149.522181205,249.203635341,9.16056030093,2.60540706147,6.55515323946
 10/03  21:00:00,771.466050009,33.4966542247,153.876961443,0.0,149.522181205,249.203635341,18.4234689953,16.2319828208,2.19148617459
 10/03  22:00:00,349.356709302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946291793,0.0,2.18946291793
 10/03  23:00:00,299.991950117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941447532,0.0,2.18941447532
 10/03  24:00:00,287.769752289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936685518,0.0,2.18936685518
 10/04  01:00:00,287.769754648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932394558,0.0,2.18932394558
 10/04  02:00:00,287.769754663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927999148,0.0,2.18927999148
 10/04  03:00:00,287.769754693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923620461,0.0,2.18923620461
 10/04  04:00:00,299.991952504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947785602,0.0,2.18947785602
 10/04  05:00:00,349.358082853,0.0,0.0,0.0,49.8407270682,199.362908273,4.36317521165,0.0,4.36317521165
 10/04  06:00:00,434.15361918,35.7690705924,0.0,0.0,49.8407270682,199.362908273,188.653861175,186.463211704,2.19064947091
 10/04  07:00:00,513.262870321,33.4966542247,0.0,0.0,149.522181205,199.362908273,150.614039785,144.05510437,6.55893541525
 10/04  08:00:00,1054.43896693,35.0414258285,0.0,0.0,448.566543614,448.566543614,48.8854983935,35.7112819326,13.174216461
 10/04  09:00:00,1075.27901903,38.6340784134,24.87523612,0.0,448.566543614,448.566543614,32.2807932764,16.8989209035,15.3818723728
 10/04  10:00:00,1215.08499109,42.9582900483,176.338484839,0.0,448.566543614,448.566543614,19.9435773224,4.55656236873,15.3870149537
 10/04  11:00:00,1266.03610976,46.1152630413,220.216779605,0.0,448.566543614,448.566543614,18.8737929281,1.24341879209,17.630374136
 10/04  12:00:00,1244.09960542,43.7847971695,247.817241281,0.0,448.566543614,398.725816546,20.7398030961,0.838683952572,19.9011191436
 10/04  13:00:00,1319.54280953,48.3587825621,267.594521723,0.0,448.566543614,448.566543614,22.0892128737,0.0,22.0892128737
 10/04  14:00:00,1319.72862125,50.1359345643,265.292355855,0.0,448.566543614,448.566543614,10.9733956679,0.0,10.9733956679
 10/04  15:00:00,1320.49112967,53.7511229495,262.478997524,0.0,448.566543614,448.566543614,13.165031209,0.0,13.165031209
 10/04  16:00:00,1370.87952225,59.6883989586,258.268456813,0.0,448.566543614,448.566543614,17.6140254931,0.0,17.6140254931
 10/04  17:00:00,1260.73533674,52.8801835643,268.313594329,0.0,348.885089477,398.725816546,8.75992000722,0.0,8.75992000722
 10/04  18:00:00,1046.52747224,37.9434334009,253.390069102,0.0,249.203635341,299.044362409,8.74566707755,0.0,8.74566707755
 10/04  19:00:00,1017.38273177,34.5158913623,220.259779208,0.0,249.203635341,299.044362409,6.55042576665,0.0,6.55042576665
 10/04  20:00:00,850.724731837,33.5312316612,205.565619228,0.0,149.522181205,249.203635341,8.01367135107,1.45943194688,6.55423940419
 10/04  21:00:00,752.707386483,33.4966542247,135.456465802,0.0,149.522181205,249.203635341,17.6531691458,15.4615573886,2.19161175721
 10/04  22:00:00,349.356711678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943632077,0.0,2.18943632077
 10/04  23:00:00,299.991952476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939201916,0.0,2.18939201916
 10/04  24:00:00,287.769754657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934857274,0.0,2.18934857274
 10/05  01:00:00,287.769757045,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893105039,0.0,2.1893105039
 10/05  02:00:00,287.769757057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927080831,0.0,2.18927080831
 10/05  03:00:00,287.769757082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892312749,0.0,2.1892312749
 10/05  04:00:00,299.991954856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947792614,0.0,2.18947792614
 10/05  05:00:00,349.358086461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175660729,0.0,2.19175660729
 10/05  06:00:00,434.46938839,36.0798339837,0.0,0.0,49.8407270682,199.362908273,197.422755181,193.061005733,4.36174944807
 10/05  07:00:00,513.266922576,33.4966542247,0.0,0.0,149.522181205,199.362908273,155.912371281,149.352143204,6.56022807668
 10/05  08:00:00,1055.03529937,35.6370204301,0.0,0.0,448.566543614,448.566543614,49.8090600868,36.6356666701,13.1733934167
 10/05  09:00:00,1048.82011992,39.6666191279,7.36776374634,0.0,448.566543614,448.566543614,32.9873814673,17.6055748315,15.3818066358
 10/05  10:00:00,1184.93924726,43.9771870164,145.747266984,0.0,448.566543614,448.566543614,20.7043330425,5.31655320963,15.3877798329
 10/05  11:00:00,1246.73105061,46.9741449249,201.212392001,0.0,448.566543614,448.566543614,19.1925276196,1.56255160217,17.6299760174
 10/05  12:00:00,1216.42938621,44.3188692741,221.451438271,0.0,448.566543614,398.725816546,21.2227464628,1.31854773082,19.904198732
 10/05  13:00:00,1294.02628036,48.9082844584,242.764178955,0.0,448.566543614,448.566543614,22.136264946,0.0437092635192,22.0925556825
 10/05  14:00:00,1313.47545227,50.3191861462,260.056722059,0.0,448.566543614,448.566543614,10.9746003163,0.0,10.9746003163
 10/05  15:00:00,1321.06047941,53.7373212073,264.19307251,0.0,448.566543614,448.566543614,13.1654446745,0.0,13.1654446745
 10/05  16:00:00,1373.52518822,59.8742940872,261.553669474,0.0,448.566543614,448.566543614,17.6148942017,0.0,17.6148942017
 10/05  17:00:00,1253.34583259,52.4127819647,262.7908261,0.0,348.885089477,398.725816546,8.75901655267,0.0,8.75901655267
 10/05  18:00:00,1022.48781914,37.5655826037,231.621114354,0.0,249.203635341,299.044362409,8.74519452943,0.0,8.74519452943
 10/05  19:00:00,1000.48821162,34.2614234605,205.729682031,0.0,249.203635341,299.044362409,6.55081671267,0.0,6.55081671267
 10/05  20:00:00,788.100376846,33.4966542247,146.078653778,0.0,149.522181205,249.203635341,12.3764678485,5.82178543303,6.55468241547
 10/05  21:00:00,673.524086207,33.4966542247,58.0669347179,0.0,149.522181205,249.203635341,24.8974001391,22.7056506962,2.19174944286
 10/05  22:00:00,349.356714046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942889802,0.0,2.18942889802
 10/05  23:00:00,299.991954892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924571777,0.0,2.18924571777
 10/05  24:00:00,287.769757085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949266276,0.0,2.18949266276
 10/06  01:00:00,287.769759427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945881598,0.0,2.18945881598
 10/06  02:00:00,287.769759387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942331316,0.0,2.18942331316
 10/06  03:00:00,287.76975937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938796423,0.0,2.18938796423
 10/06  04:00:00,299.991957172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935273723,0.0,2.18935273723
 10/06  05:00:00,349.358090405,0.0,0.0,0.0,49.8407270682,199.362908273,4.36297555828,0.0,4.36297555828
 10/06  06:00:00,434.564328851,36.1776375287,0.0,0.0,49.8407270682,199.362908273,191.196329404,189.005382674,2.1909467305
 10/06  07:00:00,513.264900027,33.4966542247,0.0,0.0,149.522181205,199.362908273,153.053783595,146.493910562,6.55987303334
 10/06  08:00:00,1054.48477969,35.0862832229,0.0,0.0,448.566543614,448.566543614,50.059684713,36.884900476,13.174784237
 10/06  09:00:00,1043.32278545,37.3103072704,4.29200495364,0.0,448.566543614,448.566543614,31.3129003874,15.9329985149,15.3799018725
 10/06  10:00:00,1100.58074216,40.3722309119,67.4442131148,0.0,448.566543614,448.566543614,20.0735876104,4.6864113877,15.3871762227
 10/06  11:00:00,1220.89152227,44.9998122086,180.080935641,0.0,448.566543614,448.566543614,19.3438116124,1.71057868268,17.6332329297
 10/06  12:00:00,1212.3799282,43.6412567902,220.024970827,0.0,448.566543614,398.725816546,23.4067350841,1.29206485913,22.114670225
 10/06  13:00:00,1292.8398253,48.5969897791,243.673475845,0.0,448.566543614,448.566543614,19.922257692,0.0400362688322,19.8822214232
 10/06  14:00:00,1317.11206536,49.925061884,265.286202595,0.0,448.566543614,448.566543614,13.1659684513,0.0,13.1659684513
 10/06  15:00:00,1332.31009251,52.6650655266,277.340239052,0.0,448.566543614,448.566543614,10.9727478297,0.0,10.9727478297
 10/06  16:00:00,1388.93794576,55.6483576358,282.062175315,0.0,448.566543614,448.566543614,17.6128119062,0.0,17.6128119062
 10/06  17:00:00,1251.39725541,47.5845227233,267.695173942,0.0,348.885089477,398.725816546,10.9445978834,0.0,10.9445978834
 10/06  18:00:00,999.486866575,35.3530549131,214.762850143,0.0,249.203635341,299.044362409,6.56511387301,0.0,6.56511387301
 10/06  19:00:00,865.310233518,33.5820000487,75.8073253716,0.0,249.203635341,299.044362409,6.98365366954,0.433458159063,6.55019551048
 10/06  20:00:00,604.457971674,33.4966542247,4.23386801277,0.0,149.522181205,249.203635341,24.734427058,18.1806115306,6.55381552739
 10/06  21:00:00,566.24765253,33.4966542247,0.00039406899134,0.0,149.522181205,249.203635341,47.0558343139,42.6929026762,4.36293163763
 10/06  22:00:00,349.356716112,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926896378,0.0,2.18926896378
 10/06  23:00:00,299.991957071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923409285,0.0,2.18923409285
 10/06  24:00:00,287.769759284,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.929034628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949035531,0.0,2.18949035531
 10/07  02:00:00,237.929034608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945910226,0.0,2.18945910226
 10/07  03:00:00,237.929034604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942802014,0.0,2.18942802014
 10/07  04:00:00,250.151232413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939707175,0.0,2.18939707175
 10/07  05:00:00,274.597003401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336148941,0.0,4.36336148941
 10/07  06:00:00,433.84584034,35.5094966494,0.0,0.0,49.8407270682,199.362908273,123.430435176,121.239629277,2.19080589909
 10/07  07:00:00,413.580032271,33.4966542247,0.0,0.0,49.8407270682,199.362908273,151.453416981,147.086014329,4.36740265208
 10/07  08:00:00,654.205013807,33.4966542247,0.0,0.0,249.203635341,249.203635341,104.012246398,97.4620335777,6.55021282011
 10/07  09:00:00,617.515985398,33.4966542247,0.0,0.0,249.203635341,249.203635341,72.2581781534,63.5123149345,8.74586321891
 10/07  10:00:00,633.889945062,33.4966542247,17.6383490919,0.0,249.203635341,249.203635341,35.8836641426,29.3232955575,6.56036858508
 10/07  11:00:00,696.270300495,33.4966542247,68.7571217444,0.0,249.203635341,249.203635341,32.9015860715,24.1493549069,8.7522311646
 10/07  12:00:00,756.443058815,33.4966542247,127.393460866,0.0,249.203635341,249.203635341,37.8058006627,29.0629995401,8.74280112263
 10/07  13:00:00,830.763322044,33.4966542247,200.389196626,0.0,249.203635341,249.203635341,33.2640972123,26.7047291565,6.5593680558
 10/07  14:00:00,608.298371654,33.4966542247,225.322280433,0.0,74.7610906023,174.442544739,37.1596546291,30.6086975747,6.5509570544
 10/07  15:00:00,574.195922002,33.4966542247,190.8539626,0.0,74.7610906023,174.442544739,24.9476491756,20.5771123512,4.37053682436
 10/07  16:00:00,669.657006381,33.4966542247,238.399489328,0.0,74.7610906023,174.442544739,28.1354112762,21.5872805806,6.54813069566
 10/07  17:00:00,621.970833783,33.4970589803,229.705314759,0.0,24.9203635341,149.522181205,35.6127542228,33.4220082877,2.19074593518
 10/07  18:00:00,313.755064899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093448519,0.0,2.19093448519
 10/07  19:00:00,323.485336692,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184292463,0.0,4.36184292463
 10/07  20:00:00,323.485336106,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907136486,0.0,2.1907136486
 10/07  21:00:00,299.041857604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451667988,0.0,4.36451667988
 10/07  22:00:00,274.59562812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943940131,0.0,2.18943940131
 10/07  23:00:00,250.151232484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940878242,0.0,2.18940878242
 10/07  24:00:00,237.929034668,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893781815,0.0,2.1893781815
 10/08  01:00:00,237.92857796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928578225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856676902,0.0,2.18856676902
 10/08  03:00:00,237.928578443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871125302,0.0,2.18871125302
 10/08  04:00:00,250.150776242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861858567,0.0,2.18861858567
 10/08  05:00:00,274.596548174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106568097,0.0,2.19106568097
 10/08  06:00:00,323.483962995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863143895,0.0,2.18863143895
 10/08  07:00:00,305.210025301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853902896,0.0,2.18853902896
 10/08  08:00:00,296.666358376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868485433,0.0,2.18868485433
 10/08  09:00:00,259.99976466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,211.110973719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859197454,0.0,2.18859197454
 10/08  11:00:00,211.111891658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014839017,0.0,2.19014839017
 10/08  12:00:00,211.11189189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36011191134,0.0,4.36011191134
 10/08  13:00:00,211.113267956,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240505482,0.0,2.19240505482
 10/08  14:00:00,211.111891558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013494501,0.0,2.19013494501
 10/08  15:00:00,211.110973839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852612222,0.0,2.18852612222
 10/08  16:00:00,259.99976524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886721492,0.0,2.1886721492
 10/08  17:00:00,296.666358637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869868147,0.0,2.18869868147
 10/08  18:00:00,313.753691752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872457327,0.0,2.18872457327
 10/08  19:00:00,323.483962492,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.48396268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863239818,0.0,2.18863239818
 10/08  21:00:00,299.040944292,0.0,0.0,0.0,24.9203635341,149.522181205,4.36182969153,0.0,4.36182969153
 10/08  22:00:00,274.595171388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150776069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855214273,0.0,2.18855214273
 10/08  24:00:00,237.928578445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869748011,0.0,2.18869748011
 10/09  01:00:00,237.928580428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861013763,0.0,2.18861013763
 10/09  02:00:00,237.928580275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875914879,0.0,2.18875914879
 10/09  03:00:00,237.928579896,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150777825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867057765,0.0,2.18867057765
 10/09  05:00:00,274.596552227,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192941974,0.0,4.36192941974
 10/09  06:00:00,323.483964541,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,305.210027034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860254033,0.0,2.18860254033
 10/09  08:00:00,296.666360631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875229464,0.0,2.18875229464
 10/09  09:00:00,259.999767211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866417302,0.0,2.18866417302
 10/09  10:00:00,211.110975866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857604903,0.0,2.18857604903
 10/09  11:00:00,211.111894516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020846418,0.0,2.19020846418
 10/09  12:00:00,211.111894352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015125637,0.0,2.19015125637
 10/09  13:00:00,211.113273225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468992259,0.0,4.36468992259
 10/09  14:00:00,211.1118945,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021230876,0.0,2.19021230876
 10/09  15:00:00,211.110975805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865583666,0.0,2.18865583666
 10/09  16:00:00,268.092989519,2.25361672306,1.11306448977,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,360.709212596,10.0949276136,15.9204976539,0.0,24.9203635341,149.522181205,2.18874657634,0.0,2.18874657634
 10/09  18:00:00,313.753693831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871777163,0.0,2.18871777163
 10/09  19:00:00,323.483965016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874806427,0.0,2.18874806427
 10/09  20:00:00,323.483964866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866004668,0.0,2.18866004668
 10/09  21:00:00,299.040947003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088186354,0.0,2.19088186354
 10/09  22:00:00,274.595173719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868274807,0.0,2.18868274807
 10/09  23:00:00,250.150777994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885946992,0.0,2.1885946992
 10/09  24:00:00,237.928579895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769769042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952474642,0.0,2.18952474642
 10/10  02:00:00,288.192882394,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.8821009158,1.69259409657,2.18950681924
 10/10  03:00:00,289.885972497,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.5137046772,9.32421563151,2.18948904573
 10/10  04:00:00,301.686746592,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.1072191591,9.91767400482,2.18954515429
 10/10  05:00:00,351.478988479,2.10931850936,0.0,0.0,49.8407270682,199.362908273,20.014515803,15.6509235864,4.36359221659
 10/10  06:00:00,478.343684036,34.1124600732,0.00165646158518,0.0,49.8407270682,199.362908273,745.51020654,743.319271826,2.19093471464
 10/10  07:00:00,513.539258281,33.4966542247,0.0,0.0,149.522181205,199.362908273,483.764951127,475.024998976,8.73995215155
 10/10  08:00:00,1053.00024683,33.4966542247,0.0,0.0,448.566543614,448.566543614,176.09478276,162.918837451,13.1759453088
 10/10  09:00:00,1016.27235901,33.4966542247,0.0,0.0,448.566543614,448.566543614,101.260671874,85.8768054364,15.3838664372
 10/10  10:00:00,968.319722407,34.4567580762,0.0,0.0,448.566543614,448.566543614,69.1388463955,55.9446519008,13.1941944947
 10/10  11:00:00,971.585298979,37.7288853967,0.0,0.0,448.566543614,448.566543614,63.2471623006,43.4071991125,19.8399631881
 10/10  12:00:00,924.116461554,40.094709679,0.0,0.0,448.566543614,398.725816546,65.2136040316,45.3035229713,19.9100810602
 10/10  13:00:00,975.866947228,42.0246064118,0.0,0.0,448.566543614,448.566543614,44.2039344349,22.1084714958,22.0954629391
 10/10  14:00:00,1032.07297942,43.1263895028,17.0628666867,0.0,448.566543614,448.566543614,21.1487294254,7.98081798258,13.1679114428
 10/10  15:00:00,1017.71367303,43.8222974955,10.9385452836,0.0,448.566543614,448.566543614,15.0488401132,1.88314329979,13.1656968134
 10/10  16:00:00,1080.14747356,44.817983234,17.1434605371,0.0,448.566543614,448.566543614,16.7754390675,1.35716081499,15.4182782525
 10/10  17:00:00,928.95109959,39.7650529023,3.97291428302,0.0,348.885089477,398.725816546,15.2934736628,4.34707242306,10.9464012398
 10/10  18:00:00,729.902435528,33.7693756754,0.0,0.0,249.203635341,299.044362409,36.6102998899,27.8627251925,8.74757469745
 10/10  19:00:00,730.827173304,33.4966542247,0.0,0.0,249.203635341,299.044362409,49.219151555,44.8453128186,4.37383873637
 10/10  20:00:00,581.352254208,33.4966542247,0.0,0.0,149.522181205,249.203635341,109.353929918,102.797878808,6.55605110965
 10/10  21:00:00,556.934147845,33.4966542247,0.0,0.0,149.522181205,249.203635341,145.677443596,141.313974106,4.36346948962
 10/10  22:00:00,349.356725994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940148914,0.0,2.18940148914
 10/10  23:00:00,299.99196689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938427685,0.0,2.18938427685
 10/10  24:00:00,287.7697691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936708074,0.0,2.18936708074
 10/11  01:00:00,287.769771629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935630806,0.0,2.18935630806
 10/11  02:00:00,287.769771631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934318459,0.0,2.18934318459
 10/11  03:00:00,287.769771634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933021318,0.0,2.18933021318
 10/11  04:00:00,299.991969439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931735724,0.0,2.18931735724
 10/11  05:00:00,349.358109385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166377379,0.0,2.19166377379
 10/11  06:00:00,432.858998722,34.1633059096,0.0,0.0,49.8407270682,199.362908273,556.04630018,551.684130325,4.36216985471
 10/11  07:00:00,513.646966512,33.4966542247,0.0,0.0,149.522181205,199.362908273,590.550118755,583.9898976,6.56022115551
 10/11  08:00:00,1053.02985703,33.4966542247,0.0,0.0,448.566543614,448.566543614,201.035210493,187.85832526,13.176885233
 10/11  09:00:00,1016.27382108,33.4966542247,0.0,0.0,448.566543614,448.566543614,97.7941003029,82.4078363616,15.3862639413
 10/11  10:00:00,968.306616292,34.4516696578,0.0,0.0,448.566543614,448.566543614,58.7114865118,43.321706222,15.3897802898
 10/11  11:00:00,971.275723513,37.4282891204,0.0,0.0,448.566543614,448.566543614,48.0412815983,30.405580835,17.6357007633
 10/11  12:00:00,923.93319331,39.9228446383,0.0,0.0,448.566543614,398.725816546,51.4746641531,29.3532162081,22.121447945
 10/11  13:00:00,975.37351604,41.5387536886,0.0,0.0,448.566543614,448.566543614,31.8332495515,11.9461801885,19.887069363
 10/11  14:00:00,1031.92695076,38.4070295236,14.4627930985,0.0,448.566543614,448.566543614,18.6046705376,5.43175571458,13.172914823
 10/11  15:00:00,1063.36612533,37.1754639766,34.4743409725,0.0,448.566543614,448.566543614,18.5635272913,5.39624159142,13.1672856999
 10/11  16:00:00,1110.2028859,36.6332045227,33.1006111357,0.0,448.566543614,448.566543614,26.9115126475,9.29346198967,17.6180506579
 10/11  17:00:00,940.777512456,33.703981794,9.04683579638,0.0,348.885089477,398.725816546,11.5242657599,2.76285400317,8.76141175672
 10/11  18:00:00,729.637848247,33.4966542247,0.0,0.0,249.203635341,299.044362409,44.5977497525,35.8510582515,8.74669150094
 10/11  19:00:00,730.844799267,33.4966542247,0.0,0.0,249.203635341,299.044362409,69.7546713625,63.2042358895,6.55043547307
 10/11  20:00:00,581.346650846,33.4966542247,0.0,0.0,149.522181205,249.203635341,97.4890640278,90.9348116125,6.55425241532
 10/11  21:00:00,556.91633823,33.4966542247,0.0,0.0,149.522181205,249.203635341,117.638773734,113.275565954,4.36320778091
 10/11  22:00:00,349.356728317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940902947,0.0,2.18940902947
 10/11  23:00:00,299.99196925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939636874,0.0,2.18939636874
 10/11  24:00:00,287.769771486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938372553,0.0,2.18938372553
 10/12  01:00:00,287.769774056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937891794,0.0,2.18937891794
 10/12  02:00:00,287.76977407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937044446,0.0,2.18937044446
 10/12  03:00:00,287.769774082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936210875,0.0,2.18936210875
 10/12  04:00:00,299.991971893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935387679,0.0,2.18935387679
 10/12  05:00:00,349.358113497,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157408862,0.0,2.19157408862
 10/12  06:00:00,432.853219705,34.3405807711,0.0,0.0,49.8407270682,199.362908273,320.614383639,318.423421824,2.19096181492
 10/12  07:00:00,513.373675667,33.4966542247,0.0,0.0,149.522181205,199.362908273,270.761708746,262.021562223,8.74014652286
 10/12  08:00:00,1052.94295358,33.4980087018,0.0,0.0,448.566543614,448.566543614,102.395168228,89.217858253,13.1773099748
 10/12  09:00:00,1016.745793,33.9957789045,0.0,0.0,448.566543614,448.566543614,68.814663463,53.4281753235,15.3864881395
 10/12  10:00:00,969.255445606,35.4055868855,0.0,0.0,448.566543614,448.566543614,54.5681367229,39.1748717349,15.393264988
 10/12  11:00:00,973.171367082,39.3261190108,0.0,0.0,448.566543614,448.566543614,46.780027565,29.1418275149,17.63820005
 10/12  12:00:00,923.434862237,39.4281396227,0.0,0.0,448.566543614,398.725816546,48.3745805261,26.2494787907,22.1251017354
 10/12  13:00:00,977.021363149,43.1870397304,0.0,0.0,448.566543614,448.566543614,31.8127154316,11.9216386876,19.891076744
 10/12  14:00:00,978.193436394,44.3761895313,0.0,0.0,448.566543614,448.566543614,15.4922221053,2.32057454355,13.1716475618
 10/12  15:00:00,979.053189011,45.2382973058,0.0,0.0,448.566543614,448.566543614,13.1663032819,0.0,13.1663032819
 10/12  16:00:00,1028.33652757,45.6277752037,0.0,0.0,448.566543614,448.566543614,17.619531841,0.0,17.619531841
 10/12  17:00:00,909.34437466,39.4992144667,0.0,0.0,348.885089477,398.725816546,9.11964013689,0.358703532947,8.76093660394
 10/12  18:00:00,729.808812232,33.6852850011,0.0,0.0,249.203635341,299.044362409,24.4947318823,15.746940387,8.74779149533
 10/12  19:00:00,730.820063698,33.4966542247,0.0,0.0,249.203635341,299.044362409,41.9803080201,35.4293719093,6.55093611084
 10/12  20:00:00,581.346949143,33.4966542247,0.0,0.0,149.522181205,249.203635341,101.281916,94.7250880457,6.55682795395
 10/12  21:00:00,556.924049784,33.4966542247,0.0,0.0,149.522181205,249.203635341,131.202156108,126.839135648,4.36302045986
 10/12  22:00:00,349.356730855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931637549,0.0,2.18931637549
 10/12  23:00:00,299.99197179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930843431,0.0,2.18930843431
 10/12  24:00:00,287.769774025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930050698,0.0,2.18930050698
 10/13  01:00:00,287.769776611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930049161,0.0,2.18930049161
 10/13  02:00:00,287.769776621,0.0,0.0,0.0,24.9203635341,199.362908273,0.550103409269,0.0,0.550103409269
 10/13  03:00:00,287.769776619,0.0,0.0,0.0,24.9203635341,199.362908273,1.65908304036,0.0,1.65908304036
 10/13  04:00:00,299.991974416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958506005,0.0,2.18958506005
 10/13  05:00:00,349.358117671,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345671283,0.0,4.36345671283
 10/13  06:00:00,432.946930585,34.2931085819,0.0,0.0,49.8407270682,199.362908273,498.165921517,495.974816228,2.1911052885
 10/13  07:00:00,522.118441717,33.4966542247,0.0,0.0,149.522181205,199.362908273,508.721250741,499.98115494,8.74009580147
 10/13  08:00:00,1053.01618979,33.4966542247,0.0,0.0,448.566543614,448.566543614,186.828029158,173.649644961,13.1783841978
 10/13  09:00:00,1016.45308168,33.6797301813,0.0,0.0,448.566543614,448.566543614,94.1580551773,78.7709424424,15.3871127349
 10/13  10:00:00,968.731866155,34.8768334978,0.0,0.0,448.566543614,448.566543614,59.2314636065,43.8380832759,15.3933803306
 10/13  11:00:00,973.237545374,39.3899940518,0.0,0.0,448.566543614,448.566543614,48.4448018366,30.8074993966,17.63730244
 10/13  12:00:00,977.167824072,40.5414085067,23.3875612047,0.0,448.566543614,398.725816546,49.2666311976,27.1449133376,22.12171786
 10/13  13:00:00,1189.45764863,43.4118067974,150.961291946,0.0,448.566543614,448.566543614,31.7814409382,11.8903957653,19.8910451729
 10/13  14:00:00,1244.8303161,44.4250646611,202.939552405,0.0,448.566543614,448.566543614,14.8422776612,1.66875895261,13.1735187086
 10/13  15:00:00,1256.90407341,45.5956426229,212.936572171,0.0,448.566543614,448.566543614,13.1683032775,0.0,13.1683032775
 10/13  16:00:00,1305.91123998,47.9047892334,211.347710999,0.0,448.566543614,448.566543614,17.6203769692,0.0,17.6203769692
 10/13  17:00:00,1179.70074515,41.5443009897,205.518961199,0.0,348.885089477,398.725816546,10.9901483256,0.0426935240105,10.9474548016
 10/13  18:00:00,916.092492941,34.1982380794,125.907685316,0.0,249.203635341,299.044362409,14.0445727131,7.47853648273,6.56603623035
 10/13  19:00:00,789.575964004,33.4966542247,11.3672811706,0.0,249.203635341,299.044362409,26.8772843415,20.3259839281,6.55130041334
 10/13  20:00:00,581.316173283,33.4966542247,0.0,0.0,149.522181205,249.203635341,61.4622841083,54.9069707465,6.55531336182
 10/13  21:00:00,556.893394781,33.4966542247,0.0,0.0,149.522181205,249.203635341,90.2534763854,85.8896476402,4.36382874515
 10/13  22:00:00,349.356733519,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942663291,0.0,2.18942663291
 10/13  23:00:00,299.991974411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894232865,0.0,2.1894232865
 10/13  24:00:00,287.769776614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941994435,0.0,2.18941994435
 10/14  01:00:00,237.929052124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942389336,0.0,2.18942389336
 10/14  02:00:00,237.929052119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942476569,0.0,2.18942476569
 10/14  03:00:00,237.929052115,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894257738,0.0,2.1894257738
 10/14  04:00:00,250.151249914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942688165,0.0,2.18942688165
 10/14  05:00:00,274.597030986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196471864,0.0,2.19196471864
 10/14  06:00:00,432.67834177,34.1173695642,0.0,0.0,49.8407270682,199.362908273,378.841519842,374.479376697,4.36214314516
 10/14  07:00:00,422.338621862,33.4966542247,0.0,0.0,49.8407270682,199.362908273,388.815166722,384.447147258,4.36801946379
 10/14  08:00:00,654.284004423,33.4966542247,0.0,0.0,249.203635341,249.203635341,182.989842095,178.615458349,4.37438374543
 10/14  09:00:00,617.552103797,33.4966542247,0.0,0.0,249.203635341,249.203635341,107.288751759,98.5406888342,8.74806292528
 10/14  10:00:00,569.425314303,34.2830282989,0.0,0.0,249.203635341,249.203635341,79.7879558889,71.0465475108,8.74140837809
 10/14  11:00:00,599.904289221,37.6416503309,8.00858102425,0.0,249.203635341,249.203635341,61.8169655385,53.0626053605,8.75436017808
 10/14  12:00:00,758.922994948,40.3468977339,122.832213954,0.0,249.203635341,249.203635341,47.1822963517,40.6192560955,6.56304025619
 10/14  13:00:00,834.439375561,40.8110373155,194.905290872,0.0,249.203635341,249.203635341,40.5704954926,31.8295402082,8.74095528439
 10/14  14:00:00,604.432669215,40.6528800836,212.194832248,0.0,74.7610906023,174.442544739,32.5715187909,26.0197273318,6.55179145913
 10/14  15:00:00,614.584784882,39.5822679954,222.629454849,0.0,74.7610906023,174.442544739,18.4950695466,14.1233398315,4.37172971515
 10/14  16:00:00,656.732736697,37.2554225078,218.794656292,0.0,74.7610906023,174.442544739,25.2979311663,18.7485479223,6.54938324403
 10/14  17:00:00,604.446427076,35.6390487441,207.814616895,0.0,24.9203635341,149.522181205,35.8177153405,33.6268493921,2.19086594833
 10/14  18:00:00,432.884935399,11.2680836153,73.9301650171,0.0,24.9203635341,149.522181205,2.19117216823,0.0,2.19117216823
 10/14  19:00:00,323.485361155,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225806835,0.0,4.36225806835
 10/14  20:00:00,323.485360157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096777181,0.0,2.19096777181
 10/14  21:00:00,299.04188916,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519297481,0.0,4.36519297481
 10/14  22:00:00,274.595645463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947341357,0.0,2.18947341357
 10/14  23:00:00,250.151249871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947474951,0.0,2.18947474951
 10/14  24:00:00,237.929052077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947608568,0.0,2.18947608568
 10/15  01:00:00,237.928592179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873064631,0.0,2.18873064631
 10/15  02:00:00,237.928591968,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.92859216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866780431,0.0,2.18866780431
 10/15  04:00:00,250.15079022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860516655,0.0,2.18860516655
 10/15  05:00:00,274.59657309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082575678,0.0,2.19082575678
 10/15  06:00:00,323.48397683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868547019,0.0,2.18868547019
 10/15  07:00:00,313.753705985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862320803,0.0,2.18862320803
 10/15  08:00:00,296.666372734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880332373,0.0,2.18880332373
