Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  09:00:00,272.348323566,12.3485443367,0.0,0.0,24.9203635341,149.522181205,2.18874125727,0.0,2.18874125727
 10/15  10:00:00,262.631558241,12.770494764,14.7962286374,0.0,24.9203635341,149.522181205,2.1887999002,0.0,2.1887999002
 10/15  11:00:00,402.847520924,24.8641024515,106.904123022,0.0,24.9203635341,149.522181205,2.19040543749,0.0,2.19040543749
 10/15  12:00:00,425.457740259,22.932788862,130.326675938,0.0,24.9203635341,149.522181205,2.19037623354,0.0,2.19037623354
 10/15  13:00:00,471.290265736,28.7280282331,167.723601917,0.0,24.9203635341,149.522181205,4.36546051204,0.0,4.36546051204
 10/15  14:00:00,452.924110061,24.0317676737,154.789972027,0.0,24.9203635341,149.522181205,2.19038784933,0.0,2.19038784933
 10/15  15:00:00,480.806295738,28.3802055932,177.415599183,0.0,24.9203635341,149.522181205,2.18881158134,0.0,2.18881158134
 10/15  16:00:00,496.025516645,22.5136382365,150.774102757,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,558.101431815,26.446517258,171.5676468,0.0,24.9203635341,149.522181205,2.18879791383,0.0,2.18879791383
 10/15  18:00:00,474.055767778,13.9538846269,97.2703553176,0.0,24.9203635341,149.522181205,2.18878426129,0.0,2.18878426129
 10/15  19:00:00,323.483977062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862449509,0.0,2.18862449509
 10/15  20:00:00,323.48397703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880423578,0.0,2.18880423578
 10/15  21:00:00,299.040968146,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109602235,0.0,2.19109602235
 10/15  22:00:00,274.595185808,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886426963,0.0,2.1886426963
 10/15  23:00:00,250.150790217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882236431,0.0,2.18882236431
 10/15  24:00:00,237.928592157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876029453,0.0,2.18876029453
 10/16  01:00:00,287.769784258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951332192,0.0,2.18951332192
 10/16  02:00:00,287.769784276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952371816,0.0,2.18952371816
 10/16  03:00:00,287.76978429,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895342379,0.0,2.1895342379
 10/16  04:00:00,299.991982103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954484553,0.0,2.18954484553
 10/16  05:00:00,349.358129576,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181291438,0.0,2.19181291438
 10/16  06:00:00,432.22767027,33.4966542247,0.0,0.0,49.8407270682,199.362908273,572.518224898,568.15616613,4.362058768
 10/16  07:00:00,522.082430029,33.4966542247,0.0,0.0,149.522181205,199.362908273,450.612709458,444.051676729,6.56103272893
 10/16  08:00:00,1052.99377418,33.4966542247,0.0,0.0,448.566543614,448.566543614,158.465959099,145.286963458,13.178995641
 10/16  09:00:00,1016.4145467,33.6515237834,0.0,0.0,448.566543614,448.566543614,81.3879124012,65.998428984,15.3894834172
 10/16  10:00:00,970.014223719,36.1646673081,0.0,0.0,448.566543614,448.566543614,52.3975665538,37.0053026975,15.3922638562
 10/16  11:00:00,1084.63866359,39.4566503267,53.218751443,0.0,448.566543614,448.566543614,42.9559836557,25.3151585231,17.6408251326
 10/16  12:00:00,1157.71695378,40.7390085625,171.026499784,0.0,448.566543614,398.725816546,45.6673496386,23.5387639755,22.128585663
 10/16  13:00:00,1242.15427828,40.9376213592,202.710125273,0.0,448.566543614,448.566543614,28.6069000762,6.50327609072,22.1036239855
 10/16  14:00:00,1253.38735918,40.9381700453,213.111266936,0.0,448.566543614,448.566543614,13.95497809,0.782158635768,13.1728194543
 10/16  15:00:00,1256.46100134,41.0650090768,215.49358414,0.0,448.566543614,448.566543614,13.1716806353,0.0,13.1716806353
 10/16  16:00:00,1320.11072299,43.3575677218,226.995018875,0.0,448.566543614,448.566543614,17.6222113087,0.0,17.6222113087
 10/16  17:00:00,1200.16535216,39.8873209397,224.68307781,0.0,348.885089477,398.725816546,8.76320587891,0.0,8.76320587891
 10/16  18:00:00,992.450609987,34.5632820524,199.258296333,0.0,249.203635341,299.044362409,13.2431745755,4.49473947249,8.74843510298
 10/16  19:00:00,878.880458443,33.55513747,88.7443911298,0.0,249.203635341,299.044362409,24.030862511,17.4799431073,6.55091940369
 10/16  20:00:00,591.069176909,33.4966542247,0.341263138908,0.0,149.522181205,249.203635341,64.7716397942,58.2165258773,6.55511391689
 10/16  21:00:00,556.902516032,33.4966542247,0.0,0.0,149.522181205,249.203635341,100.216972799,95.8533190412,4.36365375821
 10/16  22:00:00,349.356741205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933890797,0.0,2.18933890797
 10/16  23:00:00,299.991982081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935000728,0.0,2.18935000728
 10/16  24:00:00,287.769784273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936109299,0.0,2.18936109299
 10/17  01:00:00,287.769786889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937964892,0.0,2.18937964892
 10/17  02:00:00,287.769786878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939504681,0.0,2.18939504681
 10/17  03:00:00,287.76978687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941056733,0.0,2.18941056733
 10/17  04:00:00,299.991984669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942617345,0.0,2.18942617345
 10/17  05:00:00,349.358133841,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200249174,0.0,2.19200249174
 10/17  06:00:00,432.548258151,33.9672407045,0.0,0.0,49.8407270682,199.362908273,398.671657652,394.309410266,4.36224738579
 10/17  07:00:00,521.978377802,33.4966542247,0.0,0.0,149.522181205,199.362908273,335.499735114,328.939021403,6.56071371038
 10/17  08:00:00,1052.94203087,33.4966542247,0.0,0.0,448.566543614,448.566543614,100.915860957,87.7356798156,13.1801811411
 10/17  09:00:00,1016.91284089,34.1690955773,0.0,0.0,448.566543614,448.566543614,60.1440570675,44.7541854413,15.3898716262
 10/17  10:00:00,994.129917588,36.981348507,4.30779234183,0.0,448.566543614,448.566543614,44.3644657958,28.9726576614,15.3918081344
 10/17  11:00:00,1176.51985902,40.194385117,141.109267634,0.0,448.566543614,448.566543614,35.8364432635,15.9916319006,19.8448113629
 10/17  12:00:00,1190.60016983,40.863233149,201.062375303,0.0,448.566543614,398.725816546,34.234403988,12.1065139476,22.1278900404
 10/17  13:00:00,1259.63832316,42.3652417534,217.345811724,0.0,448.566543614,448.566543614,21.5934892553,1.69789260469,19.8955966506
 10/17  14:00:00,1274.51657522,43.6567862514,229.980361539,0.0,448.566543614,448.566543614,13.3814210693,0.206995573727,13.1744254956
 10/17  15:00:00,1289.06653803,44.6810616555,242.582322757,0.0,448.566543614,448.566543614,13.1699531364,0.0,13.1699531364
 10/17  16:00:00,1334.14391214,42.6237265609,241.533077496,0.0,448.566543614,448.566543614,17.6241728173,0.0,17.6241728173
 10/17  17:00:00,1201.81674745,37.9062851712,227.59113165,0.0,348.885089477,398.725816546,10.94922042,0.0,10.94922042
 10/17  18:00:00,1017.87901201,34.5575381464,213.955165747,0.0,249.203635341,299.044362409,8.99181683312,0.243898297134,8.74791853599
 10/17  19:00:00,983.541198001,33.5903272922,190.613302441,0.0,249.203635341,299.044362409,13.2918772351,8.9175682154,4.37430901971
 10/17  20:00:00,661.061538785,33.4966542247,40.8415332514,0.0,149.522181205,249.203635341,54.2881514776,47.7310035495,6.55714792807
 10/17  21:00:00,556.885787756,33.4966542247,0.0,0.0,149.522181205,249.203635341,81.8583106788,77.4946880096,4.3636226692
 10/17  22:00:00,349.356743662,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940999277,0.0,2.18940999277
 10/17  23:00:00,299.991984573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942587379,0.0,2.18942587379
 10/17  24:00:00,287.769786793,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894417403,0.0,2.1894417403
 10/18  01:00:00,287.769789444,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894637136,0.0,2.1894637136
 10/18  02:00:00,287.769789451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948387124,0.0,2.18948387124
 10/18  03:00:00,287.769789459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950416359,0.0,2.18950416359
 10/18  04:00:00,299.99198727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952454887,0.0,2.18952454887
 10/18  05:00:00,349.358138643,0.0,0.0,0.0,49.8407270682,199.362908273,4.36365305715,0.0,4.36365305715
 10/18  06:00:00,433.040487956,34.5494675775,0.0,0.0,49.8407270682,199.362908273,297.009362703,294.818410897,2.19095180626
 10/18  07:00:00,521.927444556,33.4966542247,0.0,0.0,149.522181205,199.362908273,284.322779626,275.582014726,8.74076489955
 10/18  08:00:00,1052.93136931,33.4985733151,0.0,0.0,448.566543614,448.566543614,87.7797729649,74.5996827341,13.1800902308
 10/18  09:00:00,1017.3138618,34.5755385831,0.0,0.0,448.566543614,448.566543614,54.5806317226,39.1907304719,15.3899012507
 10/18  10:00:00,1000.06042459,38.4953252722,8.59925254197,0.0,448.566543614,448.566543614,40.6178740044,25.2219079497,15.3959660547
 10/18  11:00:00,1193.05406421,42.4806087995,154.655666212,0.0,448.566543614,448.566543614,30.9853355165,13.3424736291,17.6428618874
 10/18  12:00:00,1196.90515175,40.9215886551,206.873264086,0.0,448.566543614,398.725816546,33.4292064658,11.2966849918,22.1325214739
 10/18  13:00:00,1265.82453323,44.7714607329,220.887260148,0.0,448.566543614,448.566543614,23.5631536518,1.45743324867,22.1057204032
 10/18  14:00:00,1282.80315949,45.8113096873,235.414204686,0.0,448.566543614,448.566543614,13.2942431011,0.122284931488,13.1719581696
 10/18  15:00:00,1292.61468449,47.7391617632,243.207875905,0.0,448.566543614,448.566543614,13.1694172142,0.0,13.1694172142
 10/18  16:00:00,1344.30384799,51.583267491,242.503143003,0.0,448.566543614,448.566543614,17.6244801887,0.0,17.6244801887
 10/18  17:00:00,1207.96358964,43.7753497087,228.560231034,0.0,348.885089477,398.725816546,8.76333609673,0.0,8.76333609673
 10/18  18:00:00,1004.91888167,35.0527465042,202.01239162,0.0,249.203635341,299.044362409,8.91288530986,0.164821962194,8.74806334767
 10/18  19:00:00,936.545373321,33.8570948659,144.644383211,0.0,249.203635341,299.044362409,11.7652370798,5.21414479159,6.5510922882
 10/18  20:00:00,696.849379739,33.4966542247,56.9346479735,0.0,149.522181205,249.203635341,39.4689073748,32.9134982204,6.55540915439
 10/18  21:00:00,604.847376101,33.4966542247,9.22260226153,0.0,149.522181205,249.203635341,58.0376370048,53.6738170369,4.36381996787
 10/18  22:00:00,349.356746316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942114308,0.0,2.18942114308
 10/18  23:00:00,299.991987212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944194309,0.0,2.18944194309
 10/18  24:00:00,287.769789421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946271946,0.0,2.18946271946
 10/19  01:00:00,287.769792078,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894910747,0.0,2.1894910747
 10/19  02:00:00,287.769792083,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895162216,0.0,2.1895162216
 10/19  03:00:00,287.769792091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954148154,0.0,2.18954148154
 10/19  04:00:00,299.991989904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956681679,0.0,2.18956681679
 10/19  05:00:00,349.358142208,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171398481,0.0,2.19171398481
 10/19  06:00:00,433.454142313,34.9504440135,0.0,0.0,49.8407270682,199.362908273,319.533730063,315.171287776,4.36244228675
 10/19  07:00:00,521.952774204,33.4966542247,0.0,0.0,149.522181205,199.362908273,316.121998242,309.560493738,6.5615045031
 10/19  08:00:00,1052.94145274,33.4980755092,0.0,0.0,448.566543614,448.566543614,103.243274749,87.8682718958,15.3750028536
 10/19  09:00:00,1017.8236488,35.0843721563,0.0,0.0,448.566543614,448.566543614,53.7019632137,40.5072207652,13.1947424485
 10/19  10:00:00,973.539171897,39.7002299871,0.0,0.0,448.566543614,448.566543614,41.2773696391,25.8826199541,15.394749685
 10/19  11:00:00,1075.42623961,43.7514422213,41.1062724469,0.0,448.566543614,448.566543614,34.7735034825,14.9237372957,19.8497661868
 10/19  12:00:00,1145.73743985,41.7328246703,158.056544131,0.0,448.566543614,398.725816546,35.8719506882,13.7386348352,22.133315853
 10/19  13:00:00,1239.77200424,45.8665497247,195.981130789,0.0,448.566543614,448.566543614,24.1390214851,2.03220771415,22.1068137709
 10/19  14:00:00,1251.76613812,46.8229495883,205.981418191,0.0,448.566543614,448.566543614,13.4464095962,0.275545203801,13.1708643924
 10/19  15:00:00,1270.04576699,48.627792088,220.899867651,0.0,448.566543614,448.566543614,13.1685190466,0.0,13.1685190466
 10/19  16:00:00,1341.87512795,52.9345258412,238.709397556,0.0,448.566543614,448.566543614,17.6237996362,0.0,17.6237996362
 10/19  17:00:00,1214.79840753,46.0228005929,232.554831237,0.0,348.885089477,398.725816546,8.76360413528,0.0,8.76360413528
 10/19  18:00:00,1004.12058643,35.2250732806,201.271395267,0.0,249.203635341,299.044362409,8.92761653948,0.179104922398,8.74851161708
 10/19  19:00:00,813.076534174,33.8096739235,43.055118382,0.0,249.203635341,299.044362409,15.1313493251,8.57966687677,6.55168244832
 10/19  20:00:00,581.305712444,33.4966542247,0.0,0.0,149.522181205,249.203635341,50.5186201928,43.9624546502,6.55616554256
 10/19  21:00:00,566.273274858,33.4966542247,0.000258274611466,0.0,149.522181205,249.203635341,75.1282023369,70.7645173873,4.36368494963
 10/19  22:00:00,349.356748901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965086392,0.0,2.18965086392
 10/19  23:00:00,299.99198983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937930197,0.0,2.18937930197
 10/19  24:00:00,287.769792018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940512481,0.0,2.18940512481
 10/20  01:00:00,287.769794673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943857232,0.0,2.18943857232
 10/20  02:00:00,287.769794669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946878602,0.0,2.18946878602
 10/20  03:00:00,287.769794673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949910551,0.0,2.18949910551
 10/20  04:00:00,299.991992485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952949317,0.0,2.18952949317
 10/20  05:00:00,349.358146398,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916884808,0.0,2.1916884808
 10/20  06:00:00,433.55119654,35.0275773058,0.0,0.0,49.8407270682,199.362908273,345.254843425,340.892359285,4.36248413985
 10/20  07:00:00,521.961732806,33.4966542247,0.0,0.0,149.522181205,199.362908273,328.013180929,321.45160647,6.56157445845
 10/20  08:00:00,1052.94551707,33.4966542247,0.0,0.0,448.566543614,448.566543614,110.240342951,94.8646964157,15.3756465349
 10/20  09:00:00,1017.4901268,34.7492138834,0.0,0.0,448.566543614,448.566543614,55.8095365175,42.6139758741,13.1955606434
 10/20  10:00:00,972.966049848,39.1267429793,0.0,0.0,448.566543614,448.566543614,41.780118171,26.3841347547,15.3959834163
 10/20  11:00:00,1139.47209822,43.5415486937,102.133718634,0.0,448.566543614,448.566543614,32.3424476593,12.4918021228,19.8506455365
 10/20  12:00:00,1177.61706738,41.9735856228,187.421324076,0.0,448.566543614,398.725816546,30.4485199684,8.31510837566,22.1334115927
 10/20  13:00:00,1256.37412889,46.1717561876,210.252280313,0.0,448.566543614,448.566543614,23.4179730924,1.30786270187,22.1101103905
 10/20  14:00:00,1273.63223766,47.0804665277,225.653557029,0.0,448.566543614,448.566543614,13.259528681,0.08652878129,13.1729998997
 10/20  15:00:00,1286.35685685,48.8743223645,236.182834349,0.0,448.566543614,448.566543614,13.1708360649,0.0,13.1708360649
 10/20  16:00:00,1346.01914429,54.0399202245,241.741087918,0.0,448.566543614,448.566543614,17.6274562524,0.0,17.6274562524
 10/20  17:00:00,1222.48375259,48.611984657,237.073410599,0.0,348.885089477,398.725816546,10.2830721063,0.0,10.2830721063
 10/20  18:00:00,1014.56585592,35.3490006931,210.486170422,0.0,249.203635341,299.044362409,7.26584098624,0.0347042809454,7.2311367053
 10/20  19:00:00,938.422952581,33.8287012001,146.5519242,0.0,249.203635341,299.044362409,10.3399760622,3.78779338329,6.55218267894
 10/20  20:00:00,638.949459204,33.4966542247,19.3467967685,0.0,149.522181205,249.203635341,35.0999934262,28.543370641,6.5566227852
 10/20  21:00:00,556.867674839,33.4966542247,0.0,0.0,149.522181205,249.203635341,61.5069042513,57.1432257632,4.36367848806
 10/20  22:00:00,349.356751702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950768886,0.0,2.18950768886
 10/20  23:00:00,299.991992566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953837906,0.0,2.18953837906
 10/20  24:00:00,287.769794756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956902643,0.0,2.18956902643
 10/21  01:00:00,237.929070358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960661216,0.0,2.18960661216
 10/21  02:00:00,237.929070362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964164341,0.0,2.18964164341
 10/21  03:00:00,237.929070376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967678114,0.0,2.18967678114
 10/21  04:00:00,250.151268143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941332463,0.0,2.18941332463
 10/21  05:00:00,274.597060582,0.0,0.0,0.0,24.9203635341,149.522181205,4.3635202997,0.0,4.3635202997
 10/21  06:00:00,433.09331743,34.5977756959,0.0,0.0,49.8407270682,199.362908273,309.302538462,307.111870219,2.19066824304
 10/21  07:00:00,422.267752619,33.4966542247,0.0,0.0,49.8407270682,199.362908273,316.758088217,312.389603043,4.36848517383
 10/21  08:00:00,654.291937134,33.4966542247,0.0,0.0,249.203635341,249.203635341,203.390430061,196.837701481,6.55272858074
 10/21  09:00:00,617.576476576,33.4966542247,0.0,0.0,249.203635341,249.203635341,142.257239536,133.509131021,8.74810851461
 10/21  10:00:00,568.661872787,33.4966542247,0.0,0.0,249.203635341,249.203635341,109.563391126,103.002328616,6.56106250961
 10/21  11:00:00,606.155435641,33.4966542247,8.91719835432,0.0,249.203635341,249.203635341,108.481534088,97.5435595974,10.9379744909
 10/21  12:00:00,685.010407242,33.4966542247,57.4543932073,0.0,249.203635341,249.203635341,96.8657392076,90.3020325751,6.56370663252
 10/21  13:00:00,704.176744587,33.4966542247,75.9456291825,0.0,249.203635341,249.203635341,96.9829646144,88.2410776501,8.74188696426
 10/21  14:00:00,484.051214097,33.4966542247,104.14510588,0.0,74.7610906023,174.442544739,140.910650006,134.359168277,6.55148172978
 10/21  15:00:00,544.956724576,33.4966542247,163.724694361,0.0,74.7610906023,174.442544739,150.307294406,145.935736136,4.37155826991
 10/21  16:00:00,625.398312631,33.4966542247,194.775751784,0.0,74.7610906023,174.442544739,135.504657421,128.954651224,6.55000619726
 10/21  17:00:00,592.47293413,33.4966542247,199.959658491,0.0,24.9203635341,149.522181205,115.402280015,113.211257791,2.19102222397
 10/21  18:00:00,330.842448391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128799504,0.0,2.19128799504
 10/21  19:00:00,323.48538636,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214967493,0.0,4.36214967493
 10/21  20:00:00,323.485385747,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126852501,0.0,2.19126852501
 10/21  21:00:00,299.0419218,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546321314,0.0,4.36546321314
 10/21  22:00:00,274.595663624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954830934,0.0,2.18954830934
 10/21  23:00:00,250.151268043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958397539,0.0,2.18958397539
 10/21  24:00:00,237.929070268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961959662,0.0,2.18961959662
 10/22  01:00:00,237.928607029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869708565,0.0,2.18869708565
 10/22  02:00:00,237.928606919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866646852,0.0,2.18866646852
 10/22  03:00:00,237.928606671,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150804468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888246429,0.0,2.18888246429
 10/22  05:00:00,274.596598981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232609313,0.0,4.36232609313
 10/22  06:00:00,323.483991305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875486406,0.0,2.18875486406
 10/22  07:00:00,313.753720118,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666387005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888989829,0.0,2.18888989829
 10/22  09:00:00,267.408920376,7.40912660202,0.0,0.0,24.9203635341,149.522181205,2.18881882073,0.0,2.18881882073
 10/22  10:00:00,216.050420388,4.93941773468,0.0,0.0,24.9203635341,149.522181205,2.18883026576,0.0,2.18883026576
 10/22  11:00:00,264.287332843,12.3485443367,3.15265266948,0.0,24.9203635341,149.522181205,2.19039394588,0.0,2.19039394588
 10/22  12:00:00,211.111934637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039928396,0.0,2.19039928396
 10/22  13:00:00,211.113333019,0.0,0.0,0.0,24.9203635341,149.522181205,4.36525850366,0.0,4.36525850366
 10/22  14:00:00,292.504159142,10.5168780409,47.5196935139,0.0,24.9203635341,149.522181205,2.19048362547,0.0,2.19048362547
 10/22  15:00:00,358.912837653,21.409358869,79.3442678951,0.0,24.9203635341,149.522181205,2.18888948503,0.0,2.18888948503
 10/22  16:00:00,397.806986526,17.9825861443,82.0549198819,0.0,24.9203635341,149.522181205,2.18885978853,0.0,2.18885978853
 10/22  17:00:00,296.66638724,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888297329,0.0,2.1888297329
 10/22  18:00:00,330.841053793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867610456,0.0,2.18867610456
 10/22  19:00:00,323.483991288,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483991275,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888928337,0.0,2.1888928337
 10/22  21:00:00,299.040994582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235113488,0.0,4.36235113488
 10/22  22:00:00,274.595200095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876634183,0.0,2.18876634183
 10/22  23:00:00,250.150804375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928606745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873657526,0.0,2.18873657526
 10/23  01:00:00,287.769802657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957305428,0.0,2.18957305428
 10/23  02:00:00,287.769802676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961825617,0.0,2.18961825617
 10/23  03:00:00,287.769802707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966356774,0.0,2.18966356774
 10/23  04:00:00,301.261025099,1.26559110562,0.0,0.0,24.9203635341,199.362908273,6.5908716689,4.40116272421,2.18970894469
 10/23  05:00:00,351.475129346,2.10931850936,0.0,0.0,49.8407270682,199.362908273,14.1709513318,9.80674570175,4.36420563009
 10/23  06:00:00,456.706050379,33.4966542247,0.000838533841823,0.0,49.8407270682,199.362908273,703.022409683,700.831279631,2.19113005189
 10/23  07:00:00,522.260544678,33.4966542247,0.0,0.0,149.522181205,199.362908273,668.123476524,659.380541189,8.7429353355
 10/23  08:00:00,1053.06942867,33.4966542247,0.0,0.0,448.566543614,448.566543614,243.369936866,230.187671378,13.1822654887
 10/23  09:00:00,1016.30549793,33.5117431996,0.0,0.0,448.566543614,448.566543614,115.404521801,100.010465706,15.3940560951
 10/23  10:00:00,969.82170531,35.9548632619,0.0,0.0,448.566543614,448.566543614,71.6105318287,56.2116856286,15.3988462001
 10/23  11:00:00,1016.04957421,39.7154597103,26.8311814636,0.0,448.566543614,448.566543614,56.4459897902,36.5940346814,19.8519551088
 10/23  12:00:00,1153.82264321,40.7396336443,167.116927509,0.0,448.566543614,398.725816546,57.4450479744,35.3075496568,22.1374983177
 10/23  13:00:00,1241.42529606,40.9334553679,202.576848717,0.0,448.566543614,448.566543614,39.2770865491,17.1642276656,22.1128588835
 10/23  14:00:00,1252.46525009,40.9381700453,212.590494607,0.0,448.566543614,448.566543614,16.1657958799,2.99021997885,13.175575901
 10/23  15:00:00,1260.77716569,41.3027756357,220.11905646,0.0,448.566543614,448.566543614,13.3377616348,0.166856353104,13.1709052817
 10/23  16:00:00,1315.5170602,44.3809360199,222.870108407,0.0,448.566543614,448.566543614,17.6590260109,0.0299296634583,17.6290963475
 10/23  17:00:00,1194.38121717,40.7603789682,218.823598341,0.0,348.885089477,398.725816546,11.5196647917,0.568679056262,10.9509857355
 10/23  18:00:00,1009.54854813,34.6429972357,207.032814234,0.0,249.203635341,299.044362409,17.7231726367,8.97296307189,8.75020956482
 10/23  19:00:00,974.085547936,33.6265250224,181.609441407,0.0,249.203635341,299.044362409,27.8516960859,21.299922121,6.55177396488
 10/23  20:00:00,726.491279306,33.4966542247,85.9023621836,0.0,149.522181205,249.203635341,59.1859072263,52.6291814065,6.55672581977
 10/23  21:00:00,676.387851377,33.4966542247,60.6012648281,0.0,149.522181205,249.203635341,73.976924163,71.7851366789,2.1917874841
 10/23  22:00:00,349.356759806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967714627,0.0,2.18967714627
 10/23  23:00:00,299.992000592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948108849,0.0,2.18948108849
 10/23  24:00:00,287.76980275,0.0,0.0,0.0,24.9203635341,199.362908273,2.189527088,0.0,2.189527088
 10/24  01:00:00,287.769805435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957790648,0.0,2.18957790648
 10/24  02:00:00,287.76980544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962823647,0.0,2.18962823647
 10/24  03:00:00,287.769805464,0.0,0.0,0.0,24.9203635341,199.362908273,3.31919977928,0.0,3.31919977928
 10/24  04:00:00,299.992003233,0.0,0.0,0.0,24.9203635341,199.362908273,3.22908237897,0.0,3.22908237897
 10/24  05:00:00,349.358163413,0.0,0.0,0.0,49.8407270682,199.362908273,2.19184650004,0.0,2.19184650004
 10/24  06:00:00,432.677033756,34.2025031576,0.0,0.0,49.8407270682,199.362908273,270.363165979,268.171894171,2.19127180823
 10/24  07:00:00,530.457564904,33.4966542247,0.0,0.0,149.522181205,199.362908273,262.756106401,254.01266095,8.74344545106
 10/24  08:00:00,1052.92730188,33.4966542247,0.0,0.0,448.566543614,448.566543614,83.8837252713,70.6996556594,13.1840696119
 10/24  09:00:00,1016.71468689,33.9744310009,0.0,0.0,448.566543614,448.566543614,56.1443149719,40.7498450906,15.3944698813
 10/24  10:00:00,971.130480676,37.2878193223,0.0,0.0,448.566543614,448.566543614,47.3108610184,29.7149571347,17.5959038837
 10/24  11:00:00,974.821388713,40.9834041855,0.0,0.0,448.566543614,448.566543614,37.3013396382,19.6527495653,17.6485900729
 10/24  12:00:00,1015.17492126,40.9115911117,39.7949322599,0.0,448.566543614,398.725816546,40.4887717502,18.3506648923,22.1381068579
 10/24  13:00:00,1115.83599025,43.181575587,82.8770446618,0.0,448.566543614,448.566543614,28.1084811215,5.99401245146,22.11446867
 10/24  14:00:00,1156.97851259,44.2507782778,118.719252523,0.0,448.566543614,448.566543614,13.7395074755,0.560819350058,13.1786881255
 10/24  15:00:00,1161.06947188,45.4275549738,121.584905641,0.0,448.566543614,448.566543614,13.175522101,0.0,13.175522101
 10/24  16:00:00,1151.77715383,48.7256170147,67.4546089139,0.0,448.566543614,448.566543614,17.6309839475,0.0,17.6309839475
 10/24  17:00:00,954.165473845,42.4436129315,12.9046824457,0.0,348.885089477,398.725816546,11.1727709335,0.220533778645,10.9522371548
 10/24  18:00:00,747.457029003,34.2469177405,0.0,0.0,249.203635341,299.044362409,23.2059368134,14.4567647685,8.74917204488
 10/24  19:00:00,730.819016072,33.4966542247,0.0,0.0,249.203635341,299.044362409,40.087520053,33.5357661242,6.55175392888
 10/24  20:00:00,581.339730797,33.4966542247,0.0,0.0,149.522181205,249.203635341,91.0507750209,84.4943241119,6.55645090907
 10/24  21:00:00,556.920036739,33.4966542247,0.0,0.0,149.522181205,249.203635341,124.508380653,120.144424496,4.3639561568
 10/24  22:00:00,349.356762157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971789336,0.0,2.18971789336
 10/24  23:00:00,299.99200303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946741108,0.0,2.18946741108
 10/24  24:00:00,287.769805204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951857101,0.0,2.18951857101
 10/25  01:00:00,287.769807907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957679792,0.0,2.18957679792
 10/25  02:00:00,287.769807926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963240323,0.0,2.18963240323
 10/25  03:00:00,287.769807966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968808402,0.0,2.18968808402
 10/25  04:00:00,299.992005821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922467909,0.0,2.18922467909
 10/25  05:00:00,349.358168135,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636997385,0.0,4.3636997385
 10/25  06:00:00,432.983153196,34.3290268172,0.0,0.0,49.8407270682,199.362908273,492.267293494,490.076282993,2.19101050099
 10/25  07:00:00,530.709256799,33.4966542247,0.0,0.0,149.522181205,199.362908273,556.29436618,547.552142086,8.74222409372
 10/25  08:00:00,1053.0209634,33.4966542247,0.0,0.0,448.566543614,448.566543614,189.367092156,176.184090276,13.1830018791
 10/25  09:00:00,1016.31722965,33.5395477275,0.0,0.0,448.566543614,448.566543614,97.6486807004,82.252971923,15.3957087774
 10/25  10:00:00,969.7480312,35.8900217057,0.0,0.0,448.566543614,448.566543614,61.7033078549,46.3043192438,15.3989886111
 10/25  11:00:00,974.052466157,40.202000076,0.0,0.0,448.566543614,448.566543614,53.2235406419,33.3689457862,19.8545948557
 10/25  12:00:00,945.939350561,40.7541481156,8.92145012127,0.0,448.566543614,398.725816546,53.1940461215,31.0519381739,22.1421079476
 10/25  13:00:00,1158.04258211,43.4288514175,121.031977097,0.0,448.566543614,448.566543614,36.6917206214,14.5762459333,22.115474688
 10/25  14:00:00,1217.1495674,44.5263121307,175.830716457,0.0,448.566543614,448.566543614,15.620150849,2.44351030596,13.1766405431
 10/25  15:00:00,1227.77028943,45.5708190783,184.930769742,0.0,448.566543614,448.566543614,13.305767799,0.133045891242,13.1727219078
 10/25  16:00:00,1281.89966196,47.2890669232,188.431148305,0.0,448.566543614,448.566543614,17.635945326,0.00601341151298,17.6299319145
 10/25  17:00:00,1161.79737829,39.535409022,189.649457584,0.0,348.885089477,398.725816546,11.5936213859,0.641950037577,10.9516713483
 10/25  18:00:00,924.264351403,34.3436084712,116.844705724,0.0,249.203635341,299.044362409,23.6778264726,14.9279758873,8.74985058534
 10/25  19:00:00,753.727491424,33.5168587805,3.94436400192,0.0,249.203635341,299.044362409,40.7277463169,34.1746125389,6.55313377796
 10/25  20:00:00,581.332746318,33.4966542247,0.0,0.0,149.522181205,249.203635341,80.151670667,73.5934497436,6.55822092341
 10/25  21:00:00,556.917090626,33.4966542247,0.0,0.0,149.522181205,249.203635341,117.341240274,112.977566264,4.36367401004
 10/25  22:00:00,349.356764896,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964895591,0.0,2.18964895591
 10/25  23:00:00,299.992005827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970504141,0.0,2.18970504141
 10/25  24:00:00,287.769808041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945883531,0.0,2.18945883531
 10/26  01:00:00,287.769810669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952316706,0.0,2.18952316706
 10/26  02:00:00,287.769810633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958412046,0.0,2.18958412046
 10/26  03:00:00,287.769810637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964512497,0.0,2.18964512497
 10/26  04:00:00,299.992008474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970614543,0.0,2.18970614543
 10/26  05:00:00,349.358171937,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193918536,0.0,2.19193918536
 10/26  06:00:00,433.037918518,34.3904288417,0.0,0.0,49.8407270682,199.362908273,473.449547488,469.08706202,4.36248546772
 10/26  07:00:00,530.657524726,33.4966542247,0.0,0.0,149.522181205,199.362908273,485.09494857,478.532774337,6.56217423337
 10/26  08:00:00,1052.99574212,33.4966542247,0.0,0.0,448.566543614,448.566543614,161.518436803,146.139440274,15.378996529
 10/26  09:00:00,1016.43699666,33.6765893951,0.0,0.0,448.566543614,448.566543614,77.5288295612,62.1332150023,15.3956145589
 10/26  10:00:00,970.761560855,36.9118523286,0.0,0.0,448.566543614,448.566543614,51.9939804526,36.5930006347,15.4009798179
 10/26  11:00:00,1106.35979052,41.5851343994,71.8347333144,0.0,448.566543614,448.566543614,43.854984534,23.9984083091,19.8565762248
 10/26  12:00:00,1161.09825913,40.8660203011,173.765560906,0.0,448.566543614,398.725816546,43.9874895314,21.8445267369,22.1429627945
 10/26  13:00:00,1232.18665642,43.9921123133,190.289462321,0.0,448.566543614,448.566543614,29.6098054515,7.49356175332,22.1162436982
 10/26  14:00:00,1243.71430514,45.0512413009,199.724451243,0.0,448.566543614,448.566543614,14.1063418375,0.928430516798,13.1779113207
 10/26  15:00:00,1252.89581654,46.4863614461,207.044048491,0.0,448.566543614,448.566543614,13.1732488513,0.0,13.1732488513
 10/26  16:00:00,1308.59558921,50.7762540015,209.70284869,0.0,448.566543614,448.566543614,17.6291175649,0.0,17.6291175649
 10/26  17:00:00,1186.57067674,45.8105094709,206.068286479,0.0,348.885089477,398.725816546,10.9523971423,0.0,10.9523971423
 10/26  18:00:00,982.912415114,35.1041515746,172.840522189,0.0,249.203635341,299.044362409,14.7889599347,6.03807939182,8.75088054286
 10/26  19:00:00,781.101874352,33.7315259673,21.1428209077,0.0,249.203635341,299.044362409,26.6198996003,20.0662830328,6.55361656758
 10/26  20:00:00,590.249638911,33.4966542247,0.000251497290836,0.0,149.522181205,249.203635341,68.3587237898,61.8009138359,6.55780995389
 10/26  21:00:00,556.91032961,33.4966542247,0.0,0.0,149.522181205,249.203635341,108.591928474,104.2279129,4.36401557462
 10/26  22:00:00,349.356767442,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895164295,0.0,2.1895164295
 10/26  23:00:00,299.992008321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957793921,0.0,2.18957793921
 10/26  24:00:00,287.769810548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963935186,0.0,2.18963935186
 10/27  01:00:00,287.769813311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970865357,0.0,2.18970865357
 10/27  02:00:00,287.769813358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947064853,0.0,2.18947064853
 10/27  03:00:00,287.769813275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953708511,0.0,2.18953708511
 10/27  04:00:00,299.992011055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960352008,0.0,2.18960352008
 10/27  05:00:00,349.358176624,0.0,0.0,0.0,49.8407270682,199.362908273,4.36394371191,0.0,4.36394371191
 10/27  06:00:00,433.195086759,34.625461164,0.0,0.0,49.8407270682,199.362908273,380.305962375,378.114640329,2.19132204675
 10/27  07:00:00,530.531440021,33.4966542247,0.0,0.0,149.522181205,199.362908273,346.700850613,337.958673651,8.74217696118
 10/27  08:00:00,1052.95453586,33.4966542247,0.0,0.0,448.566543614,448.566543614,114.90794107,101.723160968,13.184780102
 10/27  09:00:00,1016.5902698,33.8451049083,0.0,0.0,448.566543614,448.566543614,61.3228676667,45.926466616,15.3964010507
 10/27  10:00:00,995.262474068,37.9479113724,4.47087077029,0.0,448.566543614,448.566543614,43.9845089817,28.5837044798,15.4008045019
 10/27  11:00:00,1175.56473517,42.2347661624,138.10694654,0.0,448.566543614,448.566543614,35.5594700253,15.7035160292,19.8559539961
 10/27  12:00:00,1179.95195451,40.847893562,191.040993667,0.0,448.566543614,398.725816546,35.5966834682,13.4516158787,22.1450675895
 10/27  13:00:00,1247.94703433,44.7984300367,204.197975129,0.0,448.566543614,448.566543614,24.3439004369,2.22322110801,22.1206793289
 10/27  14:00:00,1262.39470817,45.7993225778,216.654148643,0.0,448.566543614,448.566543614,13.6686410707,0.488848028768,13.1797930419
 10/27  15:00:00,1278.78134839,47.5468635201,230.322410971,0.0,448.566543614,448.566543614,13.1772465762,0.0,13.1772465762
 10/27  16:00:00,1346.92770658,50.5829514797,246.113239327,0.0,448.566543614,448.566543614,19.8354250606,0.0,19.8354250606
 10/27  17:00:00,1214.11830762,39.5532476342,238.38229331,0.0,348.885089477,398.725816546,8.76692386118,0.0,8.76692386118
 10/27  18:00:00,1027.07307951,34.7420492099,215.472102047,0.0,249.203635341,299.044362409,12.7013772601,3.95121646739,8.75016079267
 10/27  19:00:00,965.497188397,33.8237579494,173.131693853,0.0,249.203635341,299.044362409,24.7006361404,18.1474329794,6.55320316104
 10/27  20:00:00,716.733602714,33.4966542247,76.4010427126,0.0,149.522181205,249.203635341,55.854738662,49.2966419866,6.55809667541
 10/27  21:00:00,566.623165156,33.4966542247,0.333236597733,0.0,149.522181205,249.203635341,76.7604268908,72.3963702412,4.36405664953
 10/27  22:00:00,349.356770166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962666245,0.0,2.18962666245
 10/27  23:00:00,299.992011093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969326838,0.0,2.18969326838
 10/27  24:00:00,287.76981336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975977119,0.0,2.18975977119
 10/28  01:00:00,237.929088963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952802129,0.0,2.18952802129
 10/28  02:00:00,237.929088936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959943122,0.0,2.18959943122
 10/28  03:00:00,237.929088959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967089347,0.0,2.18967089347
 10/28  04:00:00,250.151286821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974236779,0.0,2.18974236779
 10/28  05:00:00,274.597090334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407072415,0.0,4.36407072415
 10/28  06:00:00,432.92748423,34.5273257307,0.0,0.0,49.8407270682,199.362908273,187.170578123,184.979312742,2.19126538076
 10/28  07:00:00,430.724433265,33.4966542247,0.0,0.0,49.8407270682,199.362908273,205.691667151,201.322619609,4.36904754122
 10/28  08:00:00,654.258218685,33.4966542247,0.0,0.0,249.203635341,249.203635341,159.521435232,152.967574435,6.55386079705
 10/28  09:00:00,617.562524178,33.4966542247,0.0,0.0,249.203635341,249.203635341,123.377395928,114.626910171,8.75048575682
 10/28  10:00:00,571.805905138,34.2493300805,0.000137933299913,0.0,249.203635341,249.203635341,57.6553234381,48.9110126725,8.74431076566
 10/28  11:00:00,724.106863647,37.8512813491,109.293890359,0.0,249.203635341,249.203635341,46.0593220131,37.3036706868,8.75565132633
 10/28  12:00:00,866.948243324,39.2409111245,227.763578874,0.0,249.203635341,249.203635341,38.9063313065,30.1597696125,8.74656169407
 10/28  13:00:00,889.368021443,38.2442775896,244.946559857,0.0,249.203635341,249.203635341,31.986445898,23.2430845805,8.7433613175
 10/28  14:00:00,638.085774997,37.1669093817,247.710307403,0.0,74.7610906023,174.442544739,38.0044127867,31.4524494561,6.55196333065
 10/28  15:00:00,637.871419802,36.5182056909,250.668863425,0.0,74.7610906023,174.442544739,26.8874678065,22.5154598074,4.37200799909
 10/28  16:00:00,685.94350368,35.3979795584,251.040566684,0.0,74.7610906023,174.442544739,34.2763312819,27.7255633165,6.55076796535
 10/28  17:00:00,640.250246242,33.5096985604,246.761906269,0.0,24.9203635341,149.522181205,72.2055755236,70.0142663845,2.19130913915
 10/28  18:00:00,339.38614125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250482594,0.0,4.36250482594
 10/28  19:00:00,323.485412154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140121318,0.0,2.19140121318
 10/28  20:00:00,323.485411813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129383108,0.0,2.19129383108
 10/28  21:00:00,299.041955046,0.0,0.0,0.0,24.9203635341,149.522181205,4.36547601001,0.0,4.36547601001
 10/28  22:00:00,274.595682302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975361407,0.0,2.18975361407
 10/28  23:00:00,250.151286711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952048494,0.0,2.18952048494
 10/28  24:00:00,237.929088887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959256305,0.0,2.18959256305
 10/29  01:00:00,237.928621899,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887914443,0.0,2.1887914443
 10/29  02:00:00,237.928621975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879470402,0.0,2.18879470402
 10/29  03:00:00,237.92862197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879821985,0.0,2.18879821985
 10/29  04:00:00,250.150819683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880192627,0.0,2.18880192627
 10/29  05:00:00,274.596624317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126913565,0.0,2.19126913565
 10/29  06:00:00,323.484006568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877682798,0.0,2.18877682798
 10/29  07:00:00,322.297402155,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887808879,0.0,2.1887808879
 10/29  08:00:00,296.666402063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878495457,0.0,2.18878495457
 10/29  09:00:00,259.999808492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878911605,0.0,2.18878911605
 10/29  10:00:00,211.111017207,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,321.140325068,9.70596175393,79.6076159731,0.0,24.9203635341,149.522181205,4.36117726513,0.0,4.36117726513
 10/29  12:00:00,443.672431054,20.4012999933,164.335317548,0.0,24.9203635341,149.522181205,2.19053078434,0.0,2.19053078434
 10/29  13:00:00,503.856352894,28.7776799457,200.557426608,0.0,24.9203635341,149.522181205,4.36603033706,0.0,4.36603033706
 10/29  14:00:00,461.880951491,23.2836852806,164.877789719,0.0,24.9203635341,149.522181205,2.19062072465,0.0,2.19062072465
 10/29  15:00:00,499.612034567,29.5047864214,194.061636696,0.0,24.9203635341,149.522181205,2.18896298231,0.0,2.18896298231
 10/29  16:00:00,505.754707042,22.4407756919,160.168336884,0.0,24.9203635341,149.522181205,2.18896717785,0.0,2.18896717785
 10/29  17:00:00,450.326791825,14.4369304828,106.807988122,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,339.38473524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886986756,0.0,2.18886986756
 10/29  19:00:00,323.484006477,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888740642,0.0,2.1888740642
 10/29  20:00:00,323.484006576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887825997,0.0,2.18887825997
 10/29  21:00:00,299.041020473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143689168,0.0,2.19143689168
 10/29  22:00:00,274.595215196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885431065,0.0,2.18885431065
 10/29  23:00:00,250.150819741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885855552,0.0,2.18885855552
 10/29  24:00:00,237.928622018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886279138,0.0,2.18886279138
 10/30  01:00:00,287.769821499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955671798,0.0,2.18955671798
 10/30  02:00:00,287.769821433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963879958,0.0,2.18963879958
 10/30  03:00:00,287.769821441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972089628,0.0,2.18972089628
 10/30  04:00:00,299.992019307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980297293,0.0,2.18980297293
 10/30  05:00:00,349.358190028,0.0,0.0,0.0,49.8407270682,199.362908273,4.36411020932,0.0,4.36411020932
 10/30  06:00:00,432.072332615,33.4966542247,0.0,0.0,49.8407270682,199.362908273,408.94637462,406.755313971,2.1910606483
 10/30  07:00:00,530.526250034,33.4966542247,0.0,0.0,149.522181205,199.362908273,357.646445181,348.902513012,8.74393216899
 10/30  08:00:00,1052.96537535,33.4966542247,0.0,0.0,448.566543614,448.566543614,133.317802746,120.132007436,13.1857953097
 10/30  09:00:00,1016.24985444,33.4966542247,0.0,0.0,448.566543614,448.566543614,73.4611619556,58.0641609533,15.3970010023
 10/30  10:00:00,1098.11746244,35.5676642616,79.6199617748,0.0,448.566543614,448.566543614,47.6193493548,30.0171712437,17.6021781111
 10/30  11:00:00,1244.05034976,36.5063387242,210.580082637,0.0,448.566543614,448.566543614,33.5015086585,15.8482975745,17.653211084
 10/30  12:00:00,1211.58934839,35.2042003485,227.867153558,0.0,448.566543614,398.725816546,40.7405165737,16.3752797789,24.3652367949
 10/30  13:00:00,1268.02282976,34.4982639067,234.579310833,0.0,448.566543614,448.566543614,29.83096766,7.7086118376,22.1223558224
 10/30  14:00:00,1268.44461542,34.1684799932,234.929202757,0.0,448.566543614,448.566543614,18.7770528797,5.59752775929,13.1795251204
 10/30  15:00:00,1266.34677838,33.9496522492,233.053635715,0.0,448.566543614,448.566543614,18.8071789091,5.62956906441,13.1776098447
 10/30  16:00:00,1314.58809418,33.8215040344,232.527106653,0.0,448.566543614,448.566543614,28.3385791298,8.4994698328,19.839109297
 10/30  17:00:00,1194.73126668,33.4966542247,227.689190405,0.0,348.885089477,398.725816546,37.2191790611,28.4525607325,8.7666183286
 10/30  18:00:00,1007.27554741,33.4966542247,198.981557345,0.0,249.203635341,299.044362409,69.6125700146,60.8613551738,8.75121484087
 10/30  19:00:00,842.969563551,33.4966542247,63.2157588536,0.0,249.203635341,299.044362409,81.6135395104,75.0595175962,6.55402191423
 10/30  20:00:00,581.35471296,33.4966542247,0.0,0.0,149.522181205,249.203635341,115.23726299,106.500077112,8.73718587792
 10/30  21:00:00,556.924473906,33.4966542247,0.0,0.0,149.522181205,249.203635341,132.349962297,130.157809791,2.19215250592
 10/30  22:00:00,349.356778311,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977332262,0.0,2.18977332262
 10/30  23:00:00,299.992019152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970159958,0.0,2.18970159958
 10/30  24:00:00,287.769821444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978402766,0.0,2.18978402766
 10/31  01:00:00,287.76982417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956475836,0.0,2.18956475836
 10/31  02:00:00,287.769824163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965211309,0.0,2.18965211309
 10/31  03:00:00,287.769824216,0.0,0.0,0.0,24.9203635341,199.362908273,4.35925877681,0.0,4.35925877681
 10/31  04:00:00,299.992021998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960714294,0.0,2.18960714294
 10/31  05:00:00,349.358193353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206729564,0.0,2.19206729564
 10/31  06:00:00,432.46235041,33.9959076202,0.0,0.0,49.8407270682,199.362908273,282.447976251,278.08545519,4.3625210608
 10/31  07:00:00,530.450699491,33.4966542247,0.0,0.0,149.522181205,199.362908273,269.138790442,262.575811358,6.56297908392
 10/31  08:00:00,1062.34548831,33.4966542247,0.000348340108587,0.0,448.566543614,448.566543614,120.566594741,105.186461383,15.3801333573
 10/31  09:00:00,1016.25932365,33.4966542247,0.0,0.0,448.566543614,448.566543614,87.2230464592,71.8263787425,15.3966677166
 10/31  10:00:00,967.366427524,33.4966542247,0.0,0.0,448.566543614,448.566543614,81.543266371,66.1404962015,15.4027701695
 10/31  11:00:00,1032.58329538,33.4966542247,17.5681473572,0.0,448.566543614,448.566543614,78.6593674435,58.7984286642,19.8609387794
 10/31  12:00:00,962.083853107,33.4966542247,6.70479204252,0.0,448.566543614,398.725816546,90.7677806652,68.6170686894,22.1507119757
 10/31  13:00:00,967.365110116,33.4966542247,0.0,0.0,448.566543614,448.566543614,77.8933356208,55.7659667854,22.1273688354
 10/31  14:00:00,967.35519146,33.4966542247,0.0,0.0,448.566543614,448.566543614,70.5927157883,55.2196376542,15.3730781341
 10/31  15:00:00,967.402792422,33.5455052066,0.0,0.0,448.566543614,448.566543614,67.4926168152,54.3191963565,13.1734204587
 10/31  16:00:00,1016.70372243,33.9561283069,0.0,0.0,448.566543614,448.566543614,67.2980186391,49.6608550473,17.6371635919
 10/31  17:00:00,903.396745733,33.4966542247,0.0,0.0,348.885089477,398.725816546,82.1645537595,71.2104926334,10.9540611261
 10/31  18:00:00,746.77119127,33.4966542247,0.0,0.0,249.203635341,299.044362409,107.869522712,99.1176652589,8.75185745341
 10/31  19:00:00,730.874292372,33.4966542247,0.0,0.0,249.203635341,299.044362409,114.555139291,108.002865273,6.55227401734
 10/31  20:00:00,581.397565343,33.4966542247,0.0,0.0,149.522181205,249.203635341,172.881625917,166.324194084,6.55743183239
 10/31  21:00:00,556.981830385,33.4966542247,0.0,0.0,149.522181205,249.203635341,214.046428542,209.682416391,4.36401215074
 10/31  22:00:00,349.356780879,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967678325,0.0,2.18967678325
 10/31  23:00:00,299.992021824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976462478,0.0,2.18976462478
 10/31  24:00:00,287.769824066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954474421,0.0,2.18954474421
 11/01  01:00:00,287.769826729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963941449,0.0,2.18963941449
 11/01  02:00:00,287.76982675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973209644,0.0,2.18973209644
 11/01  03:00:00,287.769826838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982477969,0.0,2.18982477969
 11/01  04:00:00,299.992024583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960915004,0.0,2.18960915004
 11/01  05:00:00,349.358198478,0.0,0.0,0.0,49.8407270682,199.362908273,4.3639277506,0.0,4.3639277506
 11/01  06:00:00,468.581819773,33.7311731061,0.00188340864318,0.0,49.8407270682,199.362908273,587.603428125,585.412212019,2.19121610557
 11/01  07:00:00,530.679185569,33.4966542247,0.0,0.0,149.522181205,199.362908273,550.124219231,541.380082724,8.74413650637
