Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  08:00:00,1053.02219859,33.4966542247,0.0,0.0,448.566543614,448.566543614,203.385953415,188.002890357,15.3830630579
 11/01  09:00:00,1016.28385074,33.5055315195,0.0,0.0,448.566543614,448.566543614,103.132215527,87.7312354663,15.4009800611
 11/01  10:00:00,969.333868955,35.4711997487,0.0,0.0,448.566543614,448.566543614,69.9388899754,54.5335196165,15.4053703589
 11/01  11:00:00,973.056974515,39.2017844535,0.0,0.0,448.566543614,448.566543614,60.7337601466,40.8697471239,19.8640130227
 11/01  12:00:00,924.507817997,40.4894777191,0.0,0.0,448.566543614,398.725816546,62.0746620831,39.9220146593,22.1526474237
 11/01  13:00:00,974.687502305,40.8435919889,0.0,0.0,448.566543614,448.566543614,45.2173475679,23.0911661531,22.1261814148
 11/01  14:00:00,1032.88761904,40.7746726774,15.1359909277,0.0,448.566543614,448.566543614,20.9710622326,5.59493262415,15.3761296084
 11/01  15:00:00,1063.86847932,38.2229283047,33.9302414139,0.0,448.566543614,448.566543614,15.059363396,1.88649207201,13.172871324
 11/01  16:00:00,1076.53575484,36.8448766182,9.56997268648,0.0,448.566543614,448.566543614,20.0838779167,2.44685984496,17.6370180717
 11/01  17:00:00,903.483880715,33.6092325267,0.0,0.0,348.885089477,398.725816546,47.3260009527,36.3720633072,10.9539376455
 11/01  18:00:00,746.756160812,33.4966542247,0.0,0.0,249.203635341,299.044362409,84.5310415538,75.7792361362,8.7518054176
 11/01  19:00:00,730.86335417,33.4966542247,0.0,0.0,249.203635341,299.044362409,95.9669471365,89.4147039026,6.55224323392
 11/01  20:00:00,581.377140043,33.4966542247,0.0,0.0,149.522181205,249.203635341,140.044816049,133.487348989,6.5574670599
 11/01  21:00:00,556.942530869,33.4966542247,0.0,0.0,149.522181205,249.203635341,156.072495168,151.708478697,4.36401647129
 11/01  22:00:00,349.356783533,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967925104,0.0,2.18967925104
 11/01  23:00:00,299.992024484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977247864,0.0,2.18977247864
 11/01  24:00:00,287.76982674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955705675,0.0,2.18955705675
 11/02  01:00:00,287.769829405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965712062,0.0,2.18965712062
 11/02  02:00:00,287.769829438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975518612,0.0,2.18975518612
 11/02  03:00:00,287.769829534,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895438478,0.0,2.1895438478
 11/02  04:00:00,299.992027265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964242102,0.0,2.18964242102
 11/02  05:00:00,349.35820271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402557545,0.0,4.36402557545
 11/02  06:00:00,432.524448931,33.9807557492,0.0,0.0,49.8407270682,199.362908273,373.460741584,371.269471106,2.19127047766
 11/02  07:00:00,530.503354946,33.4966542247,0.0,0.0,149.522181205,199.362908273,333.313655031,324.569405084,8.74424994726
 11/02  08:00:00,1052.95136303,33.4966542247,0.0,0.0,448.566543614,448.566543614,119.422054808,104.037538267,15.384516541
 11/02  09:00:00,1016.2511837,33.4966542247,0.0,0.0,448.566543614,448.566543614,75.7438422475,60.3456311003,15.3982111472
 11/02  10:00:00,969.349792377,35.4980502916,0.0,0.0,448.566543614,448.566543614,57.6833128219,42.2782625443,15.4050502776
 11/02  11:00:00,973.39157844,39.5420623576,0.0,0.0,448.566543614,448.566543614,54.6532609893,34.7888304224,19.8644305669
 11/02  12:00:00,924.701527567,40.6884384943,0.0,0.0,448.566543614,398.725816546,56.4627009915,34.3093930659,22.1533079256
 11/02  13:00:00,1018.44564644,39.6209222,15.4174441702,0.0,448.566543614,448.566543614,36.4686288924,14.3376546107,22.1309742817
 11/02  14:00:00,1017.87519664,36.30073591,9.73009481612,0.0,448.566543614,448.566543614,32.6358377389,17.2623290725,15.3735086663
 11/02  15:00:00,969.489780665,35.6604909993,0.0,0.0,448.566543614,448.566543614,30.9043486441,17.7284131519,13.1759354922
 11/02  16:00:00,1020.88717825,38.1770221176,0.0,0.0,448.566543614,448.566543614,18.7931663008,1.15588519933,17.6372811015
 11/02  17:00:00,903.557950263,33.6929566466,0.0,0.0,348.885089477,398.725816546,36.0337261364,25.079213732,10.9545124043
 11/02  18:00:00,755.298982839,33.4966542247,0.0,0.0,249.203635341,299.044362409,85.3216689865,76.570599059,8.75106992754
 11/02  19:00:00,730.869846825,33.4966542247,0.0,0.0,249.203635341,299.044362409,106.34772381,99.7937695069,6.55395430301
 11/02  20:00:00,581.387514572,33.4966542247,0.0,0.0,149.522181205,249.203635341,158.490887402,149.752519018,8.73836838347
 11/02  21:00:00,556.957889288,33.4966542247,0.0,0.0,149.522181205,249.203635341,176.793152398,174.600979472,2.19217292634
 11/02  22:00:00,349.356786427,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978611307,0.0,2.18978611307
 11/02  23:00:00,299.992027266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972911635,0.0,2.18972911635
 11/02  24:00:00,287.769829565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982767968,0.0,2.18982767968
 11/03  01:00:00,287.769832277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962184586,0.0,2.18962184586
 11/03  02:00:00,287.769832294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972535715,0.0,2.18972535715
 11/03  03:00:00,287.769832296,0.0,0.0,0.0,24.9203635341,199.362908273,4.35945100922,0.0,4.35945100922
 11/03  04:00:00,299.992030067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972608087,0.0,2.18972608087
 11/03  05:00:00,349.358206273,0.0,0.0,0.0,49.8407270682,199.362908273,2.19222697196,0.0,2.19222697196
 11/03  06:00:00,457.841123456,33.9104051837,0.00107135167872,0.0,49.8407270682,199.362908273,554.363560497,550.000688865,4.36287163228
 11/03  07:00:00,539.328237341,33.4966542247,0.0,0.0,149.522181205,199.362908273,663.489258019,656.925329893,6.56392812574
 11/03  08:00:00,1053.18040389,33.4966542247,0.0,0.0,448.566543614,448.566543614,376.158448946,360.775287216,15.3831617301
 11/03  09:00:00,1016.32955259,33.4976649669,0.0,0.0,448.566543614,448.566543614,157.493867547,142.093151957,15.4007155898
 11/03  10:00:00,968.974306262,35.0803598868,0.0,0.0,448.566543614,448.566543614,101.25478648,85.8470190799,15.4077674002
 11/03  11:00:00,972.152025041,38.2803726211,0.0,0.0,448.566543614,448.566543614,76.4068892999,56.5395094126,19.8673798874
 11/03  12:00:00,924.525172544,40.4866270324,0.0,0.0,448.566543614,398.725816546,84.4950401942,60.1243206439,24.3707195503
 11/03  13:00:00,974.937095151,41.0785639393,0.0,0.0,448.566543614,448.566543614,60.3549921542,38.225581538,22.1294106162
 11/03  14:00:00,975.215947858,41.3851368895,0.0,0.0,448.566543614,448.566543614,30.5006070815,17.3170324908,13.1835745907
 11/03  15:00:00,971.723990666,37.8945155291,0.0,0.0,448.566543614,448.566543614,31.7158489029,16.3471159168,15.3687329861
 11/03  16:00:00,1019.17133194,36.4412930055,0.0,0.0,448.566543614,448.566543614,41.6066597071,23.9679834984,17.6386762087
 11/03  17:00:00,903.405106803,33.4966542247,0.0,0.0,348.885089477,398.725816546,84.2485824512,73.2930413345,10.9555411167
 11/03  18:00:00,755.352389223,33.4966542247,0.0,0.0,249.203635341,299.044362409,141.609953249,132.858541125,8.75141212401
 11/03  19:00:00,730.92529909,33.4966542247,0.0,0.0,249.203635341,299.044362409,164.336732579,157.782163432,6.55456914713
 11/03  20:00:00,581.444437035,33.4966542247,0.0,0.0,149.522181205,249.203635341,213.570685385,207.012386959,6.5582984264
 11/03  21:00:00,557.029949771,33.4966542247,0.0,0.0,149.522181205,249.203635341,253.295308472,248.930956462,4.36435201045
 11/03  22:00:00,349.356788924,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896090592,0.0,2.1896090592
 11/03  23:00:00,299.992029794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971328354,0.0,2.18971328354
 11/03  24:00:00,287.769832073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981730306,0.0,2.18981730306
 11/04  01:00:00,237.929107735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961750589,0.0,2.18961750589
 11/04  02:00:00,237.92910771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972655289,0.0,2.18972655289
 11/04  03:00:00,237.929107791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983555066,0.0,2.18983555066
 11/04  04:00:00,250.151305593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963338808,0.0,2.18963338808
 11/04  05:00:00,274.597120764,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640704233,0.0,4.3640704233
 11/04  06:00:00,432.232078968,33.5164297908,0.0,0.0,49.8407270682,199.362908273,551.466839274,549.275535224,2.19130405054
 11/04  07:00:00,439.499847161,33.4966542247,0.0,0.0,49.8407270682,199.362908273,467.84403188,463.273010794,4.57102108602
 11/04  08:00:00,654.448801441,33.4966542247,0.0,0.0,249.203635341,249.203635341,374.59070183,368.237941098,6.35276073192
 11/04  09:00:00,617.757782639,33.4966542247,0.0,0.0,249.203635341,249.203635341,346.839700445,338.087431872,8.75226857277
 11/04  10:00:00,568.863131458,33.4966542247,0.0,0.0,249.203635341,249.203635341,342.971211577,334.226243563,8.7449680134
 11/04  11:00:00,568.835424942,33.4966542247,0.0,0.0,249.203635341,249.203635341,311.890364559,300.948226709,10.9421378501
 11/04  12:00:00,568.807496139,33.4966542247,0.0,0.0,249.203635341,249.203635341,278.226163627,271.660481193,6.56568243368
 11/04  13:00:00,568.790318958,33.4966542247,0.0,0.0,249.203635341,249.203635341,262.548812917,253.803968923,8.74484399413
 11/04  14:00:00,319.598845395,33.4966542247,0.0,0.0,74.7610906023,174.442544739,279.404845729,272.851318032,6.55352769634
 11/04  15:00:00,319.517509546,33.4966542247,0.0,0.0,74.7610906023,174.442544739,183.034265282,176.484970264,6.54929501728
 11/04  16:00:00,368.39244464,33.4966542247,0.0,0.0,74.7610906023,174.442544739,164.041355115,159.667052171,4.37430294437
 11/04  17:00:00,330.383419002,33.4966542247,0.0,0.0,24.9203635341,149.522181205,274.055075467,269.692319249,4.36275621768
 11/04  18:00:00,347.929833726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126886338,0.0,2.19126886338
 11/04  19:00:00,323.485439128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274430253,0.0,4.36274430253
 11/04  20:00:00,323.485438129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147519387,0.0,2.19147519387
 11/04  21:00:00,299.041989206,0.0,0.0,0.0,24.9203635341,149.522181205,4.36624212356,0.0,4.36624212356
 11/04  22:00:00,274.595701151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958920006,0.0,2.18958920006
 11/04  23:00:00,250.151305486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969894599,0.0,2.18969894599
 11/04  24:00:00,239.623065571,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.2198704451,8.03006200519,2.18980843988
 11/05  01:00:00,240.048211304,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.8538216922,12.6647872572,2.18903443502
 11/05  02:00:00,239.626791037,1.68745480749,0.0,0.0,24.9203635341,149.522181205,15.4007443695,13.2117364402,2.18900792932
 11/05  03:00:00,240.052962059,2.10931850936,0.0,0.0,24.9203635341,149.522181205,20.7140133547,18.5252708634,2.1887424913
 11/05  04:00:00,251.854293314,1.68745480749,0.0,0.0,24.9203635341,149.522181205,21.9308183987,19.7417832896,2.18903510913
 11/05  05:00:00,276.728078325,2.10931850936,0.0,0.0,24.9203635341,149.522181205,29.4291621975,27.2375994171,2.19156278044
 11/05  06:00:00,325.201456246,1.68745480749,0.0,0.0,24.9203635341,149.522181205,38.9955643948,36.8066875666,2.1888768282
 11/05  07:00:00,332.986101351,2.10931850936,0.0,0.0,24.9203635341,149.522181205,45.7722784759,43.5832588607,2.18901961524
 11/05  08:00:00,298.38894666,1.68745480749,0.0,0.0,24.9203635341,149.522181205,44.7016085095,42.5126008496,2.18900765991
 11/05  09:00:00,262.128244435,2.10931850936,0.0,0.0,24.9203635341,149.522181205,25.2123099634,23.0233147176,2.18899524575
 11/05  10:00:00,212.810483784,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.4333789775,14.4133789775,0.02
 11/05  11:00:00,213.228939538,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.5321269469,9.17077866414,4.36134828271
 11/05  12:00:00,236.483360832,25.3659854796,0.0,0.0,24.9203635341,149.522181205,8.66355100426,6.47281196543,2.19073903883
 11/05  13:00:00,233.164339816,22.0456216227,0.0,0.0,24.9203635341,149.522181205,10.7465916571,6.38055454831,4.36603710883
 11/05  14:00:00,237.851433928,26.7371221983,0.0,0.0,24.9203635341,149.522181205,4.99037276554,2.79965055586,2.19072220968
 11/05  15:00:00,232.382328478,21.2697581958,0.0,0.0,24.9203635341,149.522181205,4.0348607735,1.84584212839,2.1890186451
 11/05  16:00:00,282.644208901,22.6443815578,0.0,0.0,24.9203635341,149.522181205,2.18900679737,0.0,2.18900679737
 11/05  17:00:00,302.694988583,6.02594277285,0.0,0.0,24.9203635341,149.522181205,5.34447472685,3.15549703691,2.18897768995
 11/05  18:00:00,350.042128406,2.10931850936,0.0,0.0,24.9203635341,149.522181205,7.46243050124,5.27349976842,2.18893073282
 11/05  19:00:00,325.176567919,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.13283163508,6.11283163508,0.02
 11/05  20:00:00,325.601055413,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.4522626657,9.26329260492,2.18897006075
 11/05  21:00:00,300.736444957,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.8992634171,9.53621369178,4.36304972535
 11/05  22:00:00,276.714952706,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.6787841317,12.4899846754,2.18879945628
 11/05  23:00:00,251.848559981,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.5160368491,12.3269916418,2.18904520723
 11/05  24:00:00,240.050444291,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.0054482605,14.9854482605,0.02
 11/06  01:00:00,289.468977033,1.68745480749,0.0,0.0,24.9203635341,199.362908273,16.2023835857,14.0125279767,2.18985560904
 11/06  02:00:00,289.894830865,2.10931850936,0.0,0.0,24.9203635341,199.362908273,23.151824775,18.7923206902,4.35950408478
 11/06  03:00:00,289.473384004,1.68745480749,0.0,0.0,24.9203635341,199.362908273,21.471072434,19.2811702375,2.18990219642
 11/06  04:00:00,289.901370324,2.10931850936,0.0,0.0,24.9203635341,199.362908273,28.7866456579,26.5967500408,2.18989561716
 11/06  05:00:00,301.704556257,1.68745480749,0.0,0.0,24.9203635341,199.362908273,32.1488509209,29.9589589036,2.18989201724
 11/06  06:00:00,351.497751264,2.10931850936,0.0,0.0,49.8407270682,199.362908273,38.2210440336,36.0286738302,2.19237020338
 11/06  07:00:00,415.741505702,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1178.65029711,1174.28740873,4.36288837266
 11/06  08:00:00,505.263396409,33.4966542247,0.0,0.0,149.522181205,199.362908273,674.834267056,666.08916313,8.74510392638
 11/06  09:00:00,1053.08326692,33.4966542247,0.0,0.0,448.566543614,448.566543614,233.627280186,220.436257987,13.1910221993
 11/06  10:00:00,1017.86818278,35.0216202141,0.0,0.0,448.566543614,448.566543614,161.207713042,145.803053463,15.4046595785
 11/06  11:00:00,971.845147206,37.9108191406,0.0,0.0,448.566543614,448.566543614,140.359934559,122.752453239,17.6074813194
 11/06  12:00:00,974.07006735,40.1470571874,0.0,0.0,448.566543614,448.566543614,128.146742344,108.276696103,19.8700462412
 11/06  13:00:00,924.732262526,40.6355115296,0.0,0.0,448.566543614,398.725816546,144.645615452,120.27210789,24.3735075626
 11/06  14:00:00,974.648244609,40.7651222957,0.0,0.0,448.566543614,448.566543614,85.5837720198,63.4500790075,22.1336930124
 11/06  15:00:00,974.488624699,40.6473917815,0.0,0.0,448.566543614,448.566543614,41.2253246513,28.0401015547,13.1852230966
 11/06  16:00:00,972.922737783,39.0824023913,0.0,0.0,448.566543614,448.566543614,43.0286799481,27.6539473188,15.3747326293
 11/06  17:00:00,1017.32689808,34.5759570673,0.0,0.0,448.566543614,448.566543614,63.8396646935,46.1964286771,17.6432360164
 11/06  18:00:00,954.694317105,33.4966542247,0.0,0.0,348.885089477,398.725816546,112.115074836,101.159179404,10.9558954315
 11/06  19:00:00,755.385806993,33.4966542247,0.0,0.0,249.203635341,299.044362409,175.218026058,166.466184154,8.75184190471
 11/06  20:00:00,730.954678971,33.4966542247,0.0,0.0,249.203635341,299.044362409,193.347530819,186.792601829,6.55492898983
 11/06  21:00:00,581.462871778,33.4966542247,0.0,0.0,149.522181205,249.203635341,229.586751,223.027903426,6.55884757416
 11/06  22:00:00,557.039744817,33.4966542247,0.0,0.0,149.522181205,249.203635341,259.757997241,255.393823023,4.36417421888
 11/06  23:00:00,349.356796955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975913122,0.0,2.18975913122
 11/06  24:00:00,299.992037945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898794828,0.0,2.1898794828
 11/07  01:00:00,287.769842813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969332414,0.0,2.18969332414
 11/07  02:00:00,287.769842839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981869499,0.0,2.18981869499
 11/07  03:00:00,287.769842929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963001202,0.0,2.18963001202
 11/07  04:00:00,287.769842893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975580878,0.0,2.18975580878
 11/07  05:00:00,300.41525119,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.77255085049,1.58266942617,2.18988142432
 11/07  06:00:00,351.474239552,2.10931850936,0.0,0.0,49.8407270682,199.362908273,12.2368566651,7.87219398384,4.36466268129
 11/07  07:00:00,415.278944009,33.4966542247,0.0,0.0,49.8407270682,199.362908273,704.557106928,702.365490774,2.19161615399
 11/07  08:00:00,505.114597006,33.4966542247,0.0,0.0,149.522181205,199.362908273,562.127137032,553.381671236,8.74546579606
 11/07  09:00:00,1053.09413103,33.4966542247,0.0,0.0,448.566543614,448.566543614,258.33445267,242.947708613,15.386744057
 11/07  10:00:00,1017.57275467,34.7332880943,0.0,0.0,448.566543614,448.566543614,158.018056454,142.615719618,15.4023368369
 11/07  11:00:00,970.947278445,37.0342225001,0.0,0.0,448.566543614,448.566543614,119.824664201,102.215417241,17.6092469602
 11/07  12:00:00,972.981759935,39.0879581578,0.0,0.0,448.566543614,448.566543614,97.9401166312,78.0733463155,19.8667703157
 11/07  13:00:00,921.730920823,37.6697079534,0.0,0.0,448.566543614,398.725816546,104.664009489,82.5024177064,22.1615917825
 11/07  14:00:00,970.994541099,37.1260590771,0.0,0.0,448.566543614,448.566543614,71.2860137406,47.7067693115,23.5792444291
 11/07  15:00:00,969.444067561,35.599382885,0.0,0.0,448.566543614,448.566543614,45.9854117769,32.0410792613,13.9443325156
 11/07  16:00:00,969.408518331,35.5727365087,0.0,0.0,448.566543614,448.566543614,35.929365887,22.7487978353,13.1805680516
 11/07  17:00:00,1016.3335939,33.5739669357,0.0,0.0,448.566543614,448.566543614,76.0442769724,56.1971907964,19.8470861761
 11/07  18:00:00,954.694694372,33.4966542247,0.0,0.0,348.885089477,398.725816546,113.280329414,102.324363062,10.9559663521
 11/07  19:00:00,755.361359533,33.4966542247,0.0,0.0,249.203635341,299.044362409,148.510984879,139.757805663,8.75317921533
 11/07  20:00:00,730.930089606,33.4966542247,0.0,0.0,249.203635341,299.044362409,166.252445144,159.697880467,6.55456467692
 11/07  21:00:00,581.452262247,33.4966542247,0.0,0.0,149.522181205,249.203635341,218.468777343,211.909229421,6.55954792227
 11/07  22:00:00,557.02507991,33.4966542247,0.0,0.0,149.522181205,249.203635341,243.727122842,239.362685821,4.36443702144
 11/07  23:00:00,349.356799682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964948271,0.0,2.18964948271
 11/07  24:00:00,299.99204053,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897755797,0.0,2.1897755797
 11/08  01:00:00,287.769845531,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899088539,0.0,2.1899088539
 11/08  02:00:00,287.769845474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972468358,0.0,2.18972468358
 11/08  03:00:00,287.769845524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985567928,0.0,2.18985567928
 11/08  04:00:00,287.769845579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967168371,0.0,2.18967168371
 11/08  05:00:00,299.992043384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980300783,0.0,2.18980300783
 11/08  06:00:00,349.358228265,0.0,0.0,0.0,49.8407270682,199.362908273,4.36453758426,0.0,4.36453758426
 11/08  07:00:00,415.187506776,33.4966542247,0.0,0.0,49.8407270682,199.362908273,611.633803683,609.442244166,2.19155951741
 11/08  08:00:00,505.057803857,33.4966542247,0.0,0.0,149.522181205,199.362908273,515.024806653,506.279383902,8.74542275079
 11/08  09:00:00,1053.14483734,33.4966542247,0.0,0.0,448.566543614,448.566543614,329.193703778,313.808737267,15.3849665112
 11/08  10:00:00,1016.42587555,33.4966542247,0.0,0.0,448.566543614,448.566543614,268.71772485,253.314949793,15.4027750575
 11/08  11:00:00,967.466656046,33.4966542247,0.0,0.0,448.566543614,448.566543614,191.002117949,173.391162859,17.6109550895
 11/08  12:00:00,967.504436545,33.4966542247,0.0,0.0,448.566543614,448.566543614,233.705488481,213.83663509,19.8688533911
 11/08  13:00:00,917.649933464,33.4966542247,0.0,0.0,448.566543614,398.725816546,216.27904095,194.115417103,22.1636238475
 11/08  14:00:00,967.451331857,33.4966542247,0.0,0.0,448.566543614,448.566543614,175.671024155,151.321567084,24.3494570712
 11/08  15:00:00,967.426501193,33.4966542247,0.0,0.0,448.566543614,448.566543614,147.54942142,134.366428022,13.182993398
 11/08  16:00:00,967.426611464,33.4966542247,0.0,0.0,448.566543614,448.566543614,151.452411523,136.075355597,15.3770559259
 11/08  17:00:00,1016.32664986,33.4966542247,0.0,0.0,448.566543614,448.566543614,161.966348238,144.324040325,17.6423079135
 11/08  18:00:00,954.766371809,33.4966542247,0.0,0.0,348.885089477,398.725816546,206.931892082,195.975146996,10.9567450858
 11/08  19:00:00,755.451704547,33.4966542247,0.0,0.0,249.203635341,299.044362409,267.641453797,258.888237235,8.75321656229
 11/08  20:00:00,731.025637926,33.4966542247,0.0,0.0,249.203635341,299.044362409,292.90224578,286.348918113,6.55332766737
 11/08  21:00:00,581.589328429,33.4966542247,0.0,0.0,149.522181205,249.203635341,397.718830167,391.159797496,6.55903267131
 11/08  22:00:00,557.165269265,33.4966542247,0.0,0.0,149.522181205,249.203635341,425.163912286,420.7994814,4.36443088548
 11/08  23:00:00,349.356802417,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898139454,0.0,2.1898139454
 11/08  24:00:00,299.992043423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896301983,0.0,2.1896301983
 11/09  01:00:00,287.769848254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976774479,0.0,2.18976774479
 11/09  02:00:00,287.769848357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990397808,0.0,2.18990397808
 11/09  03:00:00,287.769848377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972446592,0.0,2.18972446592
 11/09  04:00:00,287.769848385,0.0,0.0,0.0,24.9203635341,199.362908273,4.35954281262,0.0,4.35954281262
 11/09  05:00:00,299.992046174,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898186128,0.0,2.1898186128
 11/09  06:00:00,349.358232036,0.0,0.0,0.0,49.8407270682,199.362908273,2.19240205497,0.0,2.19240205497
 11/09  07:00:00,415.269275784,33.4966542247,0.0,0.0,49.8407270682,199.362908273,723.338140096,718.975343525,4.36279657153
 11/09  08:00:00,504.994809276,33.4966542247,0.0,0.0,149.522181205,199.362908273,450.252731283,443.688448508,6.56428277525
 11/09  09:00:00,1053.00682393,33.4966542247,0.0,0.0,448.566543614,448.566543614,177.445926087,162.060813776,15.3851123109
 11/09  10:00:00,1016.28939771,33.4966542247,0.0,0.0,448.566543614,448.566543614,119.267337515,101.663370758,17.6039667572
 11/09  11:00:00,967.384406359,33.4966542247,0.0,0.0,448.566543614,448.566543614,97.8974551431,82.4889763799,15.4084787632
 11/09  12:00:00,967.395635686,33.5038800837,0.0,0.0,448.566543614,448.566543614,103.037974569,83.1696827377,19.8682918314
 11/09  13:00:00,917.756615129,33.6994243343,0.0,0.0,448.566543614,398.725816546,109.67953437,85.2988549205,24.3806794495
 11/09  14:00:00,968.251151423,34.3790637719,0.0,0.0,448.566543614,448.566543614,78.4139900687,56.2754196187,22.13857045
 11/09  15:00:00,967.816987155,33.9697296827,0.0,0.0,448.566543614,448.566543614,53.3192995114,37.9371470404,15.382152471
 11/09  16:00:00,967.545804872,33.7079855695,0.0,0.0,448.566543614,448.566543614,40.3510881584,27.1731398708,13.1779482875
 11/09  17:00:00,1016.2587387,33.4966542247,0.0,0.0,448.566543614,448.566543614,81.5952326634,63.9492881953,17.6459444681
 11/09  18:00:00,954.699788938,33.4966542247,0.0,0.0,348.885089477,398.725816546,130.109588918,116.964653024,13.1449358941
 11/09  19:00:00,755.373010391,33.4966542247,0.0,0.0,249.203635341,299.044362409,173.658385701,164.906229733,8.75215596732
 11/09  20:00:00,730.933154961,33.4966542247,0.0,0.0,249.203635341,299.044362409,181.602702068,175.048872381,6.55382968723
 11/09  21:00:00,581.454293864,33.4966542247,0.0,0.0,149.522181205,249.203635341,235.24791734,228.687968617,6.55994872294
 11/09  22:00:00,557.021283756,33.4966542247,0.0,0.0,149.522181205,249.203635341,253.882503479,249.518022014,4.36448146561
 11/09  23:00:00,349.356805275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990316504,0.0,2.18990316504
 11/09  24:00:00,299.992046049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988115832,0.0,2.18988115832
 11/10  01:00:00,287.769850908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970948539,0.0,2.18970948539
 11/10  02:00:00,287.769850859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985146511,0.0,2.18985146511
 11/10  03:00:00,287.76985091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967653128,0.0,2.18967653128
 11/10  04:00:00,287.769850848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981885488,0.0,2.18981885488
 11/10  05:00:00,299.992048765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976891481,0.0,2.18976891481
 11/10  06:00:00,349.358237024,0.0,0.0,0.0,49.8407270682,199.362908273,4.36477014056,0.0,4.36477014056
 11/10  07:00:00,424.984790457,33.4966542247,0.000428557765324,0.0,49.8407270682,199.362908273,712.805983565,710.6145402,2.1914433654
 11/10  08:00:00,505.063664518,33.4966542247,0.0,0.0,149.522181205,199.362908273,537.153724298,528.407278021,8.74644627757
 11/10  09:00:00,1053.05315874,33.4966542247,0.0,0.0,448.566543614,448.566543614,230.370193491,214.981610329,15.3885831618
 11/10  10:00:00,1016.30900422,33.4966542247,0.0,0.0,448.566543614,448.566543614,138.848116991,123.443788748,15.4043282434
 11/10  11:00:00,967.397766615,33.4966542247,0.0,0.0,448.566543614,448.566543614,114.807509816,97.1944447251,17.6130650914
 11/10  12:00:00,967.624137107,33.7376763367,0.0,0.0,448.566543614,448.566543614,95.8130808765,75.9401402058,19.8729406707
 11/10  13:00:00,918.318421254,34.2616632502,0.0,0.0,448.566543614,398.725816546,108.165616616,83.7847396651,24.3808769507
 11/10  14:00:00,968.307291796,34.4302018255,0.0,0.0,448.566543614,448.566543614,83.7343217387,61.5917652906,22.1425564481
 11/10  15:00:00,968.51216293,34.6610829706,0.0,0.0,448.566543614,448.566543614,55.2446417954,42.0573370487,13.1873047467
 11/10  16:00:00,967.661031714,33.8126615117,0.0,0.0,448.566543614,448.566543614,54.8573793306,39.4846638711,15.3727154595
 11/10  17:00:00,1016.27844716,33.4966542247,0.0,0.0,448.566543614,448.566543614,104.628072321,86.9834127637,17.6446595575
 11/10  18:00:00,954.720791611,33.4966542247,0.0,0.0,348.885089477,398.725816546,152.278037665,141.32136843,10.9566692355
 11/10  19:00:00,755.398804533,33.4966542247,0.0,0.0,249.203635341,299.044362409,205.835805712,194.899315708,10.9364900036
 11/10  20:00:00,730.968140307,33.4966542247,0.0,0.0,249.203635341,299.044362409,222.819594509,216.266190526,6.55340398254
 11/10  21:00:00,581.501773955,33.4966542247,0.0,0.0,149.522181205,249.203635341,291.156976279,284.59738771,6.55958856931
 11/10  22:00:00,557.092731224,33.4966542247,0.0,0.0,149.522181205,249.203635341,337.89825884,333.533546936,4.364711904
 11/10  23:00:00,349.356808006,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993261404,0.0,2.18993261404
 11/10  24:00:00,299.992048749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975809401,0.0,2.18975809401
 11/11  01:00:00,237.928649759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908256751,0.0,2.18908256751
 11/11  02:00:00,237.928649617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889093548,0.0,2.18889093548
 11/11  03:00:00,237.928649591,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928649643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896056341,0.0,2.18896056341
 11/11  05:00:00,250.150847547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903023163,0.0,2.18903023163
 11/11  06:00:00,275.443665565,0.843727403744,0.0,0.0,24.9203635341,149.522181205,8.37210294708,4.00894707277,4.36315587431
 11/11  07:00:00,308.091371578,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.0520322248,8.86295216468,2.18908006013
 11/11  08:00:00,298.783507727,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.5511654298,9.5311654298,0.02
 11/11  09:00:00,298.358071417,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.33212043501,5.14310176021,2.1890186748
 11/11  10:00:00,261.479517575,1.47652295655,0.0,0.0,24.9203635341,149.522181205,6.06785168039,3.87876246232,2.18908921806
 11/11  11:00:00,211.95627106,0.843727403744,0.0,0.0,24.9203635341,149.522181205,4.02977020523,1.84074130304,2.18902890219
 11/11  12:00:00,235.754041507,24.6420425238,0.0,0.0,24.9203635341,149.522181205,2.1907336897,0.0,2.1907336897
 11/11  13:00:00,227.405937515,16.2939382077,0.0,0.0,24.9203635341,149.522181205,4.36142973243,0.0,4.36142973243
 11/11  14:00:00,235.945975846,24.832546652,0.0,0.0,24.9203635341,149.522181205,4.36660777669,0.0,4.36660777669
 11/11  15:00:00,230.249657931,19.1376587746,0.0,0.0,24.9203635341,149.522181205,2.19077672245,0.0,2.19077672245
 11/11  16:00:00,224.655645893,13.5446005168,0.0,0.0,24.9203635341,149.522181205,2.18906449045,0.0,2.18906449045
 11/11  17:00:00,260.211118598,0.210931850936,0.0,0.0,24.9203635341,149.522181205,2.61933513283,0.430330888897,2.18900424393
 11/11  18:00:00,349.196127219,1.26559110562,0.0,0.0,24.9203635341,149.522181205,2.60788515415,2.58788515415,0.02
 11/11  19:00:00,350.042416641,2.10931850936,0.0,0.0,24.9203635341,149.522181205,7.92472702411,5.73565334428,2.18907367984
 11/11  20:00:00,325.177018427,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.98257806053,6.79352034416,2.18905771636
 11/11  21:00:00,325.601291291,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.9422632642,9.75331021838,2.18895304586
 11/11  22:00:00,300.736911852,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.6671514283,10.303817104,4.3633343243
 11/11  23:00:00,276.716040585,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.2870107286,14.0981379796,2.18887274895
 11/11  24:00:00,251.851181074,1.68745480749,0.0,0.0,24.9203635341,149.522181205,15.8271412121,15.8071412121,0.02
 11/12  01:00:00,240.054832336,2.10931850936,0.0,0.0,24.9203635341,149.522181205,22.8701911943,20.6812441335,2.18894706077
 11/12  02:00:00,239.63520311,1.68745480749,0.0,0.0,24.9203635341,149.522181205,25.5763859475,23.3873113032,2.18907464429
 11/12  03:00:00,240.061730883,2.10931850936,0.0,0.0,24.9203635341,149.522181205,31.2259731928,29.0368762838,2.18909690896
 11/12  04:00:00,239.646786986,1.68745480749,0.0,0.0,24.9203635341,149.522181205,39.5337838397,37.3448748324,2.18890900731
 11/12  05:00:00,252.303942347,2.10931850936,0.0,0.0,24.9203635341,149.522181205,55.0879546421,52.8988649919,2.18908965012
 11/12  06:00:00,276.345287478,1.68745480749,0.0,0.0,24.9203635341,149.522181205,75.1460723389,72.9546007311,2.19147160779
 11/12  07:00:00,317.120314253,2.10931850936,0.0,0.0,24.9203635341,149.522181205,85.054569958,82.8654635655,2.18910639245
 11/12  08:00:00,298.417845119,1.68745480749,0.0,0.0,24.9203635341,149.522181205,75.8781828051,73.6891049243,2.18907788078
 11/12  09:00:00,298.81903622,2.10931850936,0.0,0.0,24.9203635341,149.522181205,51.359292695,49.1701919698,2.18910072522
 11/12  10:00:00,261.715336283,1.68745480749,0.0,0.0,24.9203635341,149.522181205,33.7958999464,31.6068290488,2.18907089762
 11/12  11:00:00,225.677801014,14.5484326169,0.0,0.0,24.9203635341,149.522181205,22.7830848442,20.5939906441,2.18909420007
 11/12  12:00:00,232.930831422,21.8071168308,0.0,0.0,24.9203635341,149.522181205,15.3560507653,13.1652821672,2.19076859807
 11/12  13:00:00,239.060508637,27.9376768947,0.0,0.0,24.9203635341,149.522181205,14.3707602787,12.180249783,2.19051049577
 11/12  14:00:00,233.689732932,22.5706436666,0.0,0.0,24.9203635341,149.522181205,10.7292354668,6.36240191696,4.36683354982
 11/12  15:00:00,237.436821756,26.3210126676,0.0,0.0,24.9203635341,149.522181205,8.64494993979,4.2835048328,4.36144510699
 11/12  16:00:00,226.354212705,15.2400956871,0.0,0.0,24.9203635341,149.522181205,3.47488781541,3.45488781541,0.02
 11/12  17:00:00,270.658685909,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.78767671826,6.59858976935,2.18908694891
 11/12  18:00:00,349.623007864,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.2061795608,8.01708235565,2.18909720513
 11/12  19:00:00,350.047091823,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.708185144,10.5190779969,2.18910714717
 11/12  20:00:00,325.181884951,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.8948192992,11.7058995088,2.18891979037
 11/12  21:00:00,325.608512339,2.10931850936,0.0,0.0,24.9203635341,149.522181205,19.2594092145,17.0703082856,2.18910092888
 11/12  22:00:00,300.74433257,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.9883495596,17.7968650627,2.19148449689
 11/12  23:00:00,276.726203735,2.10931850936,0.0,0.0,24.9203635341,149.522181205,26.552058685,24.3629404379,2.18911824704
 11/12  24:00:00,251.863031735,1.68745480749,0.0,0.0,24.9203635341,149.522181205,30.0090766378,27.819986709,2.18908992877
 11/13  01:00:00,289.908999247,2.10931850936,0.0,0.0,24.9203635341,199.362908273,35.6955598495,33.5055657642,2.18999408532
 11/13  02:00:00,289.491605992,1.68745480749,0.0,0.0,24.9203635341,199.362908273,40.618438361,38.4284774374,2.18996092369
 11/13  03:00:00,289.919624385,2.10931850936,0.0,0.0,24.9203635341,199.362908273,47.3478670533,45.1578769619,2.18999009137
 11/13  04:00:00,289.506351498,1.68745480749,0.0,0.0,24.9203635341,199.362908273,56.6152295785,54.4252710968,2.18995848168
 11/13  05:00:00,302.160066924,2.10931850936,0.0,0.0,24.9203635341,199.362908273,68.9319172487,64.5721027078,4.35981454086
 11/13  06:00:00,351.113288573,1.68745480749,0.0,0.0,49.8407270682,199.362908273,75.6751526906,73.482687427,2.19246526361
 11/13  07:00:00,424.559868808,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1313.81309373,1309.44963775,4.36345597766
 11/13  08:00:00,505.754789437,33.4966542247,0.0,0.0,149.522181205,199.362908273,1034.52858132,1025.78235138,8.74622993869
 11/13  09:00:00,1053.38381388,33.4966542247,0.0,0.0,448.566543614,448.566543614,475.574627632,462.382218369,13.1924092629
 11/13  10:00:00,1016.49971194,33.4966542247,0.0,0.0,448.566543614,448.566543614,291.608581568,274.002442947,17.6061386216
 11/13  11:00:00,967.553437743,33.5402844154,0.0,0.0,448.566543614,448.566543614,201.276642569,185.862057757,15.4145848118
 11/13  12:00:00,968.535522206,34.5762259391,0.0,0.0,448.566543614,448.566543614,154.400083006,134.520612722,19.8794702839
 11/13  13:00:00,918.286207758,34.1720158426,0.0,0.0,448.566543614,398.725816546,152.911929809,128.523557383,24.3883724253
 11/13  14:00:00,967.816478228,33.9093555586,0.0,0.0,448.566543614,448.566543614,107.820659941,83.4608214962,24.359838445
 11/13  15:00:00,967.763269729,33.8852989438,0.0,0.0,448.566543614,448.566543614,77.3888707191,64.2004268807,13.1884438383
 11/13  16:00:00,967.393996348,33.4966542247,0.0,0.0,448.566543614,448.566543614,101.103136043,85.728397744,15.3747382992
 11/13  17:00:00,1024.84897218,33.4966542247,0.0,0.0,448.566543614,448.566543614,122.846233972,105.197447716,17.6487862564
 11/13  18:00:00,954.732705572,33.4966542247,0.0,0.0,348.885089477,398.725816546,151.814213356,138.668170962,13.1460423942
 11/13  19:00:00,755.415350106,33.4966542247,0.0,0.0,249.203635341,299.044362409,202.325908926,193.572273799,8.75363512763
 11/13  20:00:00,730.995660281,33.4966542247,0.0,0.0,249.203635341,299.044362409,234.282165812,227.727199945,6.55496586715
 11/13  21:00:00,581.542445412,33.4966542247,0.0,0.0,149.522181205,249.203635341,314.918663513,308.358310388,6.56035312493
 11/13  22:00:00,557.138159481,33.4966542247,0.0,0.0,149.522181205,249.203635341,366.923469614,362.558634381,4.36483523244
 11/13  23:00:00,349.356815557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984481602,0.0,2.18984481602
 11/13  24:00:00,299.992056576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000372955,0.0,2.19000372955
 11/14  01:00:00,287.769861334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984962653,0.0,2.18984962653
 11/14  02:00:00,287.769861477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978297529,0.0,2.18978297529
 11/14  03:00:00,287.769861428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985697996,0.0,2.18985697996
 11/14  04:00:00,289.464457971,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.393114203,8.20341373174,2.18970047125
 11/14  05:00:00,302.11262107,2.10931850936,0.0,0.0,24.9203635341,199.362908273,17.279896574,12.9203230545,4.35957351949
 11/14  06:00:00,351.057281793,1.68745480749,0.0,0.0,49.8407270682,199.362908273,15.4968465547,13.3044860389,2.19236051582
 11/14  07:00:00,424.04321555,33.4966542247,0.0,0.0,49.8407270682,199.362908273,911.526676478,907.163417908,4.36325857035
 11/14  08:00:00,505.370787858,33.4966542247,0.0,0.0,149.522181205,199.362908273,785.881023222,779.316090627,6.56493259529
 11/14  09:00:00,1053.16853765,33.4966542247,0.0,0.0,448.566543614,448.566543614,315.654946254,300.262574203,15.3923720517
 11/14  10:00:00,1017.01375512,34.1409378797,0.0,0.0,448.566543614,448.566543614,184.14385639,166.535717493,17.6081388965
 11/14  11:00:00,971.181427747,37.2363343002,0.0,0.0,448.566543614,448.566543614,143.791353029,128.376508266,15.4148447639
 11/14  12:00:00,973.112116513,39.1961726229,0.0,0.0,448.566543614,448.566543614,116.496536774,96.4706306208,20.0259061529
 11/14  13:00:00,923.19919388,39.1162398249,0.0,0.0,448.566543614,398.725816546,125.225661418,100.980202638,24.2454587804
 11/14  14:00:00,974.676324522,40.7974152858,0.0,0.0,448.566543614,448.566543614,80.7405946985,56.377292102,24.3633025965
 11/14  15:00:00,974.673512054,40.8315729079,0.0,0.0,448.566543614,448.566543614,42.99119916,27.6043618975,15.3868372625
 11/14  16:00:00,973.271913634,39.4313040752,0.0,0.0,448.566543614,448.566543614,39.9865475992,26.8061696239,13.1803779753
 11/14  17:00:00,1025.80400156,34.5098972516,0.0,0.0,448.566543614,448.566543614,63.6822943367,43.8273310046,19.854963332
 11/14  18:00:00,954.694513387,33.4966542247,0.0,0.0,348.885089477,398.725816546,108.791764581,97.8321218876,10.9596426938
 11/14  19:00:00,755.378365681,33.4966542247,0.0,0.0,249.203635341,299.044362409,161.708920849,152.954949502,8.75397134688
 11/14  20:00:00,730.948325601,33.4966542247,0.0,0.0,249.203635341,299.044362409,180.871235366,174.315076397,6.55615896925
 11/14  21:00:00,581.465998685,33.4966542247,0.0,0.0,149.522181205,249.203635341,227.14759029,220.588023013,6.55956727657
 11/14  22:00:00,557.036863184,33.4966542247,0.0,0.0,149.522181205,249.203635341,250.107798698,245.743140106,4.36465859195
 11/14  23:00:00,349.356818237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992791192,0.0,2.18992791192
 11/14  24:00:00,299.992059204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977171755,0.0,2.18977171755
 11/15  01:00:00,287.769864107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994220992,0.0,2.18994220992
 11/15  02:00:00,287.769864204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979007922,0.0,2.18979007922
 11/15  03:00:00,287.769864186,0.0,0.0,0.0,24.9203635341,199.362908273,4.35976761769,0.0,4.35976761769
 11/15  04:00:00,287.769864208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997772019,0.0,2.18997772019
 11/15  05:00:00,299.992061878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982597845,0.0,2.18982597845
 11/15  06:00:00,349.358257471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231972324,0.0,2.19231972324
 11/15  07:00:00,423.762562392,33.4966542247,0.0,0.0,49.8407270682,199.362908273,631.370214596,627.006822511,4.36339208414
 11/15  08:00:00,504.958600141,33.4966542247,0.0,0.0,149.522181205,199.362908273,393.130227877,384.383288099,8.74693977857
 11/15  09:00:00,1053.01959226,33.5151840539,0.0,0.0,448.566543614,448.566543614,162.931488388,147.538582363,15.3929060252
 11/15  10:00:00,1018.39842603,35.6013517115,0.0,0.0,448.566543614,448.566543614,116.616874684,101.207514147,15.4093605371
 11/15  11:00:00,972.971613698,39.0766433539,0.0,0.0,448.566543614,448.566543614,103.986849335,86.3705053858,17.6163439488
 11/15  12:00:00,974.630761851,40.7383047704,0.0,0.0,448.566543614,448.566543614,99.6698456774,79.7899786725,19.8798670049
 11/15  13:00:00,924.979242671,40.9120145557,0.0,0.0,448.566543614,398.725816546,117.013350521,92.6226413353,24.3907091854
 11/15  14:00:00,974.805613235,40.9381700453,0.0,0.0,448.566543614,448.566543614,70.3536494166,48.2047895434,22.1488598732
 11/15  15:00:00,974.771817959,40.9381700453,0.0,0.0,448.566543614,448.566543614,35.7962221769,20.4099003766,15.3863218003
 11/15  16:00:00,974.52725294,40.6938345274,0.0,0.0,448.566543614,448.566543614,36.1055983094,20.7246648774,15.380933432
 11/15  17:00:00,1027.829715,36.5501491279,0.0,0.0,448.566543614,448.566543614,48.1847918534,30.5331307962,17.6516610572
 11/15  18:00:00,954.810674182,33.6335139977,0.0,0.0,348.885089477,398.725816546,92.1704953428,81.2106538895,10.9598414533
 11/15  19:00:00,755.373789001,33.4966542247,0.0,0.0,249.203635341,299.044362409,168.998252562,158.263235105,10.7350174574
 11/15  20:00:00,730.959004607,33.4966542247,0.0,0.0,249.203635341,299.044362409,204.408947431,197.653467413,6.75548001805
 11/15  21:00:00,581.48255299,33.4966542247,0.0,0.0,149.522181205,249.203635341,257.970560359,251.410147064,6.5604132945
 11/15  22:00:00,557.098721276,33.4966542247,0.0,0.0,149.522181205,249.203635341,332.268146624,327.903491689,4.36465493445
 11/15  23:00:00,349.356820955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982896054,0.0,2.18982896054
 11/15  24:00:00,299.99206185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999904416,0.0,2.18999904416
 11/16  01:00:00,287.76986657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985490708,0.0,2.18985490708
 11/16  02:00:00,287.769866645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002989219,0.0,2.19002989219
 11/16  03:00:00,287.769866561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988257971,0.0,2.18988257971
 11/16  04:00:00,289.463016615,1.68745480749,0.0,0.0,24.9203635341,199.362908273,8.89444214022,6.70444713591,2.1899950043
 11/16  05:00:00,302.111358622,2.10931850936,0.0,0.0,24.9203635341,199.362908273,13.9361558564,11.7462449975,2.18991085889
 11/16  06:00:00,351.058237487,1.68745480749,0.0,0.0,49.8407270682,199.362908273,19.1058325394,14.7406164387,4.3652161007
 11/16  07:00:00,423.969678047,33.4966542247,0.0,0.0,49.8407270682,199.362908273,856.843061941,852.480046244,4.36301569678
 11/16  08:00:00,505.744454089,33.4966542247,0.0,0.0,149.522181205,199.362908273,1100.69535689,1094.12970619,6.56565070515
 11/16  09:00:00,1053.30319583,33.4980808989,0.0,0.0,448.566543614,448.566543614,386.732655949,371.339529633,15.3931263163
 11/16  10:00:00,1018.08997427,35.2136366176,0.0,0.0,448.566543614,448.566543614,162.168821639,144.557547417,17.6112742221
 11/16  11:00:00,972.767529535,38.8385623688,0.0,0.0,448.566543614,448.566543614,111.433524376,96.0184598567,15.4150645194
 11/16  12:00:00,974.560052726,40.6557046583,0.0,0.0,448.566543614,448.566543614,95.0641381023,72.97544423,22.0886938723
 11/16  13:00:00,924.51665882,40.4487461217,0.0,0.0,448.566543614,398.725816546,98.4388748105,74.0452633589,24.3936114516
 11/16  14:00:00,972.497520126,38.6300163183,0.0,0.0,448.566543614,448.566543614,60.7696556403,38.6185078672,22.1511477731
 11/16  15:00:00,972.422058932,38.5850447806,0.0,0.0,448.566543614,448.566543614,34.9055048221,19.5194709995,15.3860338226
 11/16  16:00:00,971.416691877,37.5817071327,0.0,0.0,448.566543614,448.566543614,31.3556299472,18.1711622199,13.1844677274
 11/16  17:00:00,1025.93812465,34.6559601736,0.0,0.0,448.566543614,448.566543614,46.9883377019,27.131591015,19.8567466869
 11/16  18:00:00,954.686823618,33.4966542247,0.0,0.0,348.885089477,398.725816546,89.6010606551,78.6412937145,10.9597669406
 11/16  19:00:00,755.388904203,33.4966542247,0.0,0.0,249.203635341,299.044362409,154.531922515,145.778595902,8.75332661268
 11/16  20:00:00,731.007081017,33.4966542247,0.0,0.0,249.203635341,299.044362409,220.503506742,213.947587422,6.55591931988
 11/16  21:00:00,581.575498718,33.4966542247,0.0,0.0,149.522181205,249.203635341,316.066131203,307.325775151,8.74035605226
 11/16  22:00:00,557.205131444,33.4966542247,0.0,0.0,149.522181205,249.203635341,393.997895225,389.6331135,4.36478172416
 11/16  23:00:00,349.356823808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996685423,0.0,2.18996685423
 11/16  24:00:00,299.992064577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981988004,0.0,2.18981988004
 11/17  01:00:00,287.769869323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000379315,0.0,2.19000379315
 11/17  02:00:00,287.769869211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986096046,0.0,2.18986096046
 11/17  03:00:00,288.616352841,0.843727403744,0.0,0.0,24.9203635341,199.362908273,4.98948313328,2.79944147145,2.19004166182
 11/17  04:00:00,289.464066063,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.0421559061,6.85212597547,2.19002993063
 11/17  05:00:00,302.113197412,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.2059299634,12.0161735127,2.18975645075
 11/17  06:00:00,351.056888454,1.68745480749,0.0,0.0,49.8407270682,199.362908273,15.7369667936,11.3722342246,4.36473256903
 11/17  07:00:00,423.982081319,33.4966542247,0.0,0.0,49.8407270682,199.362908273,763.392348118,761.200640114,2.19170800421
 11/17  08:00:00,505.392375654,33.4966542247,0.0,0.0,149.522181205,199.362908273,739.848853357,731.101166962,8.74768639526
 11/17  09:00:00,1053.13922657,33.4966542247,0.0,0.0,448.566543614,448.566543614,262.138825659,246.744795952,15.3940297069
 11/17  10:00:00,1016.78025959,33.9390678025,0.0,0.0,448.566543614,448.566543614,141.339937331,123.729562073,17.610375258
 11/17  11:00:00,970.589640591,36.6780143434,0.0,0.0,448.566543614,448.566543614,102.652616607,87.2365397428,15.416076864
 11/17  12:00:00,970.877386292,36.9908316495,0.0,0.0,448.566543614,448.566543614,83.2655793278,61.1762020976,22.0893772302
 11/17  13:00:00,924.437622385,40.3837374329,0.0,0.0,448.566543614,398.725816546,89.5815903192,65.1853824707,24.3962078486
 11/17  14:00:00,974.625445186,40.7714621775,0.0,0.0,448.566543614,448.566543614,49.8064638169,27.6527054444,22.1537583725
 11/17  15:00:00,974.655706421,40.8283833798,0.0,0.0,448.566543614,448.566543614,26.4674918008,11.0813973893,15.3860944115
 11/17  16:00:00,973.52409647,39.6954476481,0.0,0.0,448.566543614,448.566543614,26.0612649926,12.8748751026,13.18638989
 11/17  17:00:00,1027.14883561,35.8756260812,0.0,0.0,448.566543614,448.566543614,39.498236041,19.638289767,19.859946274
 11/17  18:00:00,954.722637712,33.5696651621,0.0,0.0,348.885089477,398.725816546,56.1330509904,45.1737695848,10.9592814057
 11/17  19:00:00,755.344268556,33.4966542247,0.0,0.0,249.203635341,299.044362409,116.93301939,105.994978893,10.9380404966
 11/17  20:00:00,730.920247164,33.4966542247,0.0,0.0,249.203635341,299.044362409,138.355179273,131.800752689,6.55442658345
 11/17  21:00:00,581.433352447,33.4966542247,0.0,0.0,149.522181205,249.203635341,176.906727184,170.345616212,6.56111097211
 11/17  22:00:00,556.999573537,33.4966542247,0.0,0.0,149.522181205,249.203635341,194.103987676,189.738921062,4.36506661492
 11/17  23:00:00,349.356826037,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003320524,0.0,2.19003320524
 11/17  24:00:00,299.992066841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989081955,0.0,2.18989081955
 11/18  01:00:00,237.92914468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975498836,0.0,2.18975498836
 11/18  02:00:00,237.929144616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994132509,0.0,2.18994132509
