Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  03:00:00,237.929144725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980313577,0.0,2.18980313577
 11/18  04:00:00,237.929144789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998962169,0.0,2.18998962169
 11/18  05:00:00,250.151342702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985161186,0.0,2.18985161186
 11/18  06:00:00,276.713971953,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.4085781815,8.04321565971,4.3653625218
 11/18  07:00:00,423.829697724,33.4966542247,0.0,0.0,49.8407270682,199.362908273,661.20349719,656.840078064,4.36341912628
 11/18  08:00:00,405.61731063,33.4966542247,0.0,0.0,49.8407270682,199.362908273,698.835312025,694.465194231,4.37011779374
 11/18  09:00:00,654.431539842,33.4966542247,0.0,0.0,249.203635341,249.203635341,297.194587793,290.638252628,6.55633516562
 11/18  10:00:00,618.476021274,34.3224980346,0.0,0.0,249.203635341,249.203635341,186.269870506,177.514296085,8.75557442058
 11/18  11:00:00,572.536757244,37.2920134425,0.0,0.0,249.203635341,249.203635341,170.718180534,161.970254674,8.74792586022
 11/18  12:00:00,575.168572531,39.9375382742,0.0,0.0,249.203635341,249.203635341,160.538644427,149.591699699,10.9469447285
 11/18  13:00:00,575.99443434,40.7795618096,0.0,0.0,249.203635341,249.203635341,145.938503927,137.186636579,8.75186734724
 11/18  14:00:00,575.927130992,40.7384086759,0.0,0.0,249.203635341,249.203635341,120.93159679,112.183688644,8.74790814616
 11/18  15:00:00,326.546956036,40.5692883919,0.0,0.0,74.7610906023,174.442544739,114.242260983,107.686776815,6.55548416844
 11/18  16:00:00,324.145041856,38.1668952207,0.0,0.0,74.7610906023,174.442544739,114.760636438,110.386972578,4.37366386088
 11/18  17:00:00,377.472444193,34.0433858298,0.0,0.0,74.7610906023,174.442544739,137.805841978,131.252571499,6.55327047972
 11/18  18:00:00,381.626374392,33.4966542247,0.0,0.0,24.9203635341,149.522181205,226.466200931,222.103764583,4.36243634853
 11/18  19:00:00,347.929885504,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117155973,0.0,2.19117155973
 11/18  20:00:00,323.485490818,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623837831,0.0,4.3623837831
 11/18  21:00:00,323.485489889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122433202,0.0,2.19122433202
 11/18  22:00:00,299.042055634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36624437975,0.0,4.36624437975
 11/18  23:00:00,274.59573803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977259715,0.0,2.18977259715
 11/18  24:00:00,250.997390651,0.843727403744,0.0,0.0,24.9203635341,149.522181205,4.7889349007,2.59897539803,2.18995950266
 11/19  01:00:00,239.621910202,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.67342624493,6.48448251606,2.18894372887
 11/19  02:00:00,240.047865916,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.2605212926,11.0714671083,2.18905418431
 11/19  03:00:00,239.626022157,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.2858222886,11.0966565247,2.18916576385
 11/19  04:00:00,240.05496708,2.10931850936,0.0,0.0,24.9203635341,149.522181205,21.2198428743,19.0308341712,2.18900870314
 11/19  05:00:00,251.854520926,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.3370021296,18.1478824955,2.18911963404
 11/19  06:00:00,276.735557438,2.10931850936,0.0,0.0,24.9203635341,149.522181205,35.2046819168,33.0129817692,2.19170014761
 11/19  07:00:00,316.653387296,1.68745480749,0.0,0.0,24.9203635341,149.522181205,30.649519281,28.4604694433,2.18904983779
 11/19  08:00:00,298.813852582,2.10931850936,0.0,0.0,24.9203635341,149.522181205,44.375342732,42.1861806775,2.18916205452
 11/19  09:00:00,298.371212629,1.68745480749,0.0,0.0,24.9203635341,149.522181205,21.2427278896,19.0535612331,2.18916665656
 11/19  10:00:00,262.12347656,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.8856606128,15.6965431604,2.18911745247
 11/19  11:00:00,227.36362362,16.2463974384,0.0,0.0,24.9203635341,149.522181205,8.94610903796,6.75693327529,2.18917576267
 11/19  12:00:00,233.354761886,22.2361962719,0.0,0.0,24.9203635341,149.522181205,9.36391855949,7.17311062549,2.190807934
 11/19  13:00:00,238.762499586,27.6464527727,0.0,0.0,24.9203635341,149.522181205,8.77407734123,4.41214032456,4.36193701668
 11/19  14:00:00,236.163180144,23.0995089482,0.00010947727666,0.0,24.9203635341,149.522181205,5.40297555129,3.20955787121,2.19341768008
 11/19  15:00:00,237.839387899,26.726599897,0.0,0.0,24.9203635341,149.522181205,5.19997285778,0.838115306437,4.36185755134
 11/19  16:00:00,230.637903445,19.5268414189,0.0,0.0,24.9203635341,149.522181205,2.1891840167,0.0,2.1891840167
 11/19  17:00:00,279.459338886,10.9128535506,0.0,0.0,24.9203635341,149.522181205,5.44258024133,3.25337838581,2.18920185552
 11/19  18:00:00,349.619964944,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.64785153214,4.45867168245,2.1891798497
 11/19  19:00:00,350.045909884,2.10931850936,0.0,0.0,24.9203635341,149.522181205,8.96088032354,8.94088032354,0.02
 11/19  20:00:00,325.179594691,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.0688865999,8.8797965138,2.18909008609
 11/19  21:00:00,325.606427722,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.5242237945,14.335022495,2.18920129942
 11/19  22:00:00,300.739938774,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.8630019932,12.5001287383,4.36287325488
 11/19  23:00:00,276.722501584,2.10931850936,0.0,0.0,24.9203635341,149.522181205,21.8582543316,19.6690652821,2.18918904947
 11/19  24:00:00,251.854045606,1.68745480749,0.0,0.0,24.9203635341,149.522181205,19.4337665101,17.2445727976,2.18919371255
 11/20  01:00:00,289.90612622,2.10931850936,0.0,0.0,24.9203635341,199.362908273,31.6636458615,29.4735950567,2.19005080473
 11/20  02:00:00,289.481778014,1.68745480749,0.0,0.0,24.9203635341,199.362908273,28.8730844095,26.6830988279,2.18998558166
 11/20  03:00:00,289.928534828,2.10931850936,0.0,0.0,24.9203635341,199.362908273,55.7493692348,53.5593153086,2.19005392622
 11/20  04:00:00,289.499979447,1.68745480749,0.0,0.0,24.9203635341,199.362908273,48.1148947029,45.9248406936,2.19005400929
 11/20  05:00:00,302.174425949,2.10931850936,0.0,0.0,24.9203635341,199.362908273,79.9321004424,77.7421752958,2.18992514659
 11/20  06:00:00,351.109369791,1.68745480749,0.0,0.0,49.8407270682,199.362908273,71.083913421,66.7187944344,4.36511898658
 11/20  07:00:00,424.61006546,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1305.0945782,1302.90281262,2.19176558011
 11/20  08:00:00,506.023258689,33.4966542247,0.0,0.0,149.522181205,199.362908273,1150.34085671,1141.59298353,8.7478731865
 11/20  09:00:00,1053.30685289,33.4966542247,0.0,0.0,448.566543614,448.566543614,357.200438692,341.804467042,15.3959716499
 11/20  10:00:00,1017.8894024,34.9734617688,0.0,0.0,448.566543614,448.566543614,186.818821223,169.205012535,17.6138086873
 11/20  11:00:00,972.877374898,38.899403303,0.0,0.0,448.566543614,448.566543614,152.216760867,134.595802923,17.6209579441
 11/20  12:00:00,974.605066568,40.6565608089,0.0,0.0,448.566543614,448.566543614,130.436989202,110.552686604,19.8843025979
 11/20  13:00:00,924.941002801,40.8317869325,0.0,0.0,448.566543614,398.725816546,135.403033093,111.002116216,24.4009168764
 11/20  14:00:00,974.83007541,40.9381700453,0.0,0.0,448.566543614,448.566543614,85.594663183,61.2250798511,24.3695833319
 11/20  15:00:00,974.767454368,40.9238054497,0.0,0.0,448.566543614,448.566543614,38.9897023629,25.7960224452,13.1936799177
 11/20  16:00:00,974.346212217,40.5084231385,0.0,0.0,448.566543614,448.566543614,36.2733774822,20.8933985968,15.3799788854
 11/20  17:00:00,1028.12092698,36.8362318321,0.0,0.0,448.566543614,448.566543614,49.5364169603,29.6748520731,19.8615648872
 11/20  18:00:00,954.999915656,33.820331845,0.0,0.0,348.885089477,398.725816546,80.0071306514,69.0457792297,10.9613514217
 11/20  19:00:00,755.372549465,33.4966542247,0.0,0.0,249.203635341,299.044362409,139.30663393,130.551068441,8.75556548882
 11/20  20:00:00,730.955049304,33.4966542247,0.0,0.0,249.203635341,299.044362409,170.136291332,163.580199296,6.55609203596
 11/20  21:00:00,581.48538045,33.4966542247,0.0,0.0,149.522181205,249.203635341,229.234020878,220.493049101,8.74097177726
 11/20  22:00:00,557.070839267,33.4966542247,0.0,0.0,149.522181205,249.203635341,265.553757868,261.188738383,4.36501948443
 11/20  23:00:00,349.356834108,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008472129,0.0,2.19008472129
 11/20  24:00:00,299.992074771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995611487,0.0,2.18995611487
 11/21  01:00:00,287.76987949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983482567,0.0,2.18983482567
 11/21  02:00:00,287.769879411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003764236,0.0,2.19003764236
 11/21  03:00:00,287.769879384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991324229,0.0,2.18991324229
 11/21  04:00:00,289.039563116,1.26559110562,0.0,0.0,24.9203635341,199.362908273,6.51619042688,4.32669147831,2.18949894858
 11/21  05:00:00,301.686718904,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.79221204739,7.60213675858,2.19007528881
 11/21  06:00:00,351.478048366,2.10931850936,0.0,0.0,49.8407270682,199.362908273,15.4245263636,11.0592337217,4.36529264193
 11/21  07:00:00,423.920678309,33.4966542247,0.0,0.0,49.8407270682,199.362908273,738.547010058,734.183600948,4.36340911015
 11/21  08:00:00,505.193919062,33.4966542247,0.0,0.0,149.522181205,199.362908273,590.174699023,583.608907232,6.56579179088
 11/21  09:00:00,1053.09733437,33.5344086265,0.0,0.0,448.566543614,448.566543614,205.680325692,190.283126262,15.3971994302
 11/21  10:00:00,1018.91194913,36.0881566917,0.0,0.0,448.566543614,448.566543614,135.298313911,117.684264634,17.6140492764
 11/21  11:00:00,973.915982583,40.0134832288,0.0,0.0,448.566543614,448.566543614,103.211549279,85.5913085977,17.6202406812
 11/21  12:00:00,974.785247016,40.8960212131,0.0,0.0,448.566543614,448.566543614,88.845037102,68.9598804771,19.8851566249
 11/21  13:00:00,924.99699157,40.9381700453,0.0,0.0,448.566543614,398.725816546,99.8507847473,75.4512846506,24.3995000967
 11/21  14:00:00,1008.90909681,40.9381700453,8.92409249943,0.0,448.566543614,448.566543614,54.4728334482,30.1007390518,24.3720943964
 11/21  15:00:00,1022.54802137,40.9381700453,9.75281693092,0.0,448.566543614,448.566543614,26.0510182424,10.6614998383,15.389518404
 11/21  16:00:00,975.207547697,41.3813827336,0.0,0.0,448.566543614,448.566543614,26.5480894711,11.1653917889,15.3826976821
 11/21  17:00:00,1029.7466328,38.4757948366,0.0,0.0,448.566543614,448.566543614,36.1619409708,18.5029824771,17.6589584937
 11/21  18:00:00,955.663955612,34.5132749395,0.0,0.0,348.885089477,398.725816546,59.1215601959,45.9735251421,13.1480350538
 11/21  19:00:00,755.343345271,33.4966542247,0.0,0.0,249.203635341,299.044362409,121.008768347,112.253367801,8.75540054548
 11/21  20:00:00,730.924090838,33.4966542247,0.0,0.0,249.203635341,299.044362409,150.891839527,144.335480816,6.55635871101
 11/21  21:00:00,581.444315278,33.4966542247,0.0,0.0,149.522181205,249.203635341,198.773633086,192.212392372,6.56124071382
 11/21  22:00:00,557.026439834,33.4966542247,0.0,0.0,149.522181205,249.203635341,233.662134361,229.297208191,4.36492616938
 11/21  23:00:00,349.35683629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006169464,0.0,2.19006169464
 11/21  24:00:00,299.992077222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993763662,0.0,2.18993763662
 11/22  01:00:00,287.769882153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981849781,0.0,2.18981849781
 11/22  02:00:00,287.769882093,0.0,0.0,0.0,24.9203635341,199.362908273,4.35993366071,0.0,4.35993366071
 11/22  03:00:00,287.769882151,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011521437,0.0,2.19011521437
 11/22  04:00:00,287.769881926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999550269,0.0,2.18999550269
 11/22  05:00:00,300.838476769,0.843727403744,0.0,0.0,24.9203635341,199.362908273,5.19177534971,3.00189952085,2.18987582886
 11/22  06:00:00,351.051654218,1.68745480749,0.0,0.0,49.8407270682,199.362908273,11.0158188228,6.65027669433,4.36554212847
 11/22  07:00:00,432.381639298,33.4966542247,0.0,0.0,49.8407270682,199.362908273,693.923450608,691.731725931,2.19172467737
 11/22  08:00:00,505.164867882,33.4966542247,0.0,0.0,149.522181205,199.362908273,590.255521816,581.506317428,8.74920438852
 11/22  09:00:00,1053.07713403,33.5346459614,0.0,0.0,448.566543614,448.566543614,192.146570245,176.748610612,15.3979596333
 11/22  10:00:00,1018.78450838,35.9863108048,0.0,0.0,448.566543614,448.566543614,112.904941409,95.2892528811,17.6156885278
 11/22  11:00:00,973.807171181,39.9289189898,0.0,0.0,448.566543614,448.566543614,78.3170968091,62.8969920549,15.4201047541
 11/22  12:00:00,974.762929812,40.8950500673,0.0,0.0,448.566543614,448.566543614,70.3769844002,48.2804851767,22.0964992235
 11/22  13:00:00,988.047222402,40.9381700453,15.3915767192,0.0,448.566543614,398.725816546,75.7824484072,51.377137372,24.4053110351
 11/22  14:00:00,1097.00310154,40.9381700453,63.2816451342,0.0,448.566543614,448.566543614,44.8169853445,20.4423270618,24.3746582827
 11/22  15:00:00,1127.93565311,40.9381700453,93.5592541753,0.0,448.566543614,448.566543614,20.598113814,5.20892811239,15.3891857016
 11/22  16:00:00,1100.89281535,41.5519692188,66.8619771474,0.0,448.566543614,448.566543614,18.582981922,5.3967336474,13.1862482746
 11/22  17:00:00,1042.56682967,39.4988479964,2.32190125982,0.0,448.566543614,448.566543614,33.4075744588,13.5449249696,19.8626494892
 11/22  18:00:00,955.754793267,34.6151074034,0.0,0.0,348.885089477,398.725816546,45.8110407968,34.8489470961,10.9620937007
 11/22  19:00:00,755.327546615,33.4966542247,0.0,0.0,249.203635341,299.044362409,107.624367381,96.6845093576,10.9398580237
 11/22  20:00:00,730.905216874,33.4966542247,0.0,0.0,249.203635341,299.044362409,131.888205323,125.332627146,6.55557817672
 11/22  21:00:00,581.426089117,33.4966542247,0.0,0.0,149.522181205,249.203635341,180.554025996,173.992453012,6.56157298319
 11/22  22:00:00,557.004370149,33.4966542247,0.0,0.0,149.522181205,249.203635341,211.106967902,206.742031441,4.36493646041
 11/22  23:00:00,349.356838758,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981470514,0.0,2.18981470514
 11/22  24:00:00,299.992079604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002368118,0.0,2.19002368118
 11/23  01:00:00,237.928674489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922654787,0.0,2.18922654787
 11/23  02:00:00,237.928674462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908761367,0.0,2.18908761367
 11/23  03:00:00,237.928674517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921869441,0.0,2.18921869441
 11/23  04:00:00,237.928674473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908011851,0.0,2.18908011851
 11/23  05:00:00,250.574093609,0.421863701872,0.0,0.0,24.9203635341,149.522181205,3.73254674679,1.54333519384,2.18921155295
 11/23  06:00:00,276.713337922,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.4959233604,8.30398825742,2.19193510301
 11/23  07:00:00,325.179417207,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.1787888254,8.98995043685,2.18883838858
 11/23  08:00:00,298.785139118,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.8465746813,10.6575315731,2.1890431082
 11/23  09:00:00,298.359795275,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.88932304784,6.70014816747,2.18917488038
 11/23  10:00:00,260.845415017,0.843727403744,0.0,0.0,24.9203635341,149.522181205,4.26868733796,2.07944728097,2.18924005699
 11/23  11:00:00,211.111070107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916855456,0.0,2.18916855456
 11/23  12:00:00,211.112035757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078805419,0.0,2.19078805419
 11/23  13:00:00,211.112036326,0.0,0.0,0.0,24.9203635341,149.522181205,4.3619198804,0.0,4.3619198804
 11/23  14:00:00,211.113484952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19349196917,0.0,2.19349196917
 11/23  15:00:00,211.112036098,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180895446,0.0,4.36180895446
 11/23  16:00:00,211.11107002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910222492,0.0,2.18910222492
 11/23  17:00:00,268.543527921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923493253,0.0,2.18923493253
 11/23  18:00:00,347.92845455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909608146,0.0,2.18909608146
 11/23  19:00:00,347.928454572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  20:00:00,325.176176588,1.68745480749,0.0,0.0,24.9203635341,149.522181205,7.49960332143,5.31037539911,2.18922792232
 11/23  21:00:00,325.600739127,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.5756422396,8.38655243815,2.18908980145
 11/23  22:00:00,300.736777752,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.7201532995,9.35639203987,4.36376125961
 11/23  23:00:00,276.716772661,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.0814217554,13.8922321761,2.1891895792
 11/23  24:00:00,251.851741808,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.4831648919,15.2939503818,2.18921451009
 11/24  01:00:00,289.896488375,2.10931850936,0.0,0.0,24.9203635341,199.362908273,21.8932687298,19.7032160166,2.19005271315
 11/24  02:00:00,289.478082518,1.68745480749,0.0,0.0,24.9203635341,199.362908273,25.8157340077,23.6257921989,2.18994180883
 11/24  03:00:00,289.903613599,2.10931850936,0.0,0.0,24.9203635341,199.362908273,29.9434572429,27.7533605089,2.19009673409
 11/24  04:00:00,289.490816176,1.68745480749,0.0,0.0,24.9203635341,199.362908273,40.1225057228,37.9324551749,2.19005054794
 11/24  05:00:00,302.1438774,2.10931850936,0.0,0.0,24.9203635341,199.362908273,49.9905719855,47.8006320819,2.18993990361
 11/24  06:00:00,351.092971123,1.68745480749,0.0,0.0,49.8407270682,199.362908273,57.0199997767,52.6543641368,4.36563563987
 11/24  07:00:00,432.870150453,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1130.36485478,1126.00141058,4.36344420309
 11/24  08:00:00,505.601287057,33.4966542247,0.0,0.0,149.522181205,199.362908273,893.400038095,886.833784652,6.56625344364
 11/24  09:00:00,1053.20889801,33.4966542247,0.0,0.0,448.566543614,448.566543614,312.325163249,294.728999297,17.5961639516
 11/24  10:00:00,1017.69341015,34.823438552,0.0,0.0,448.566543614,448.566543614,159.258122676,143.840204016,15.41791866
 11/24  11:00:00,972.761868872,38.830122165,0.0,0.0,448.566543614,448.566543614,120.14448997,102.520780565,17.6237094051
 11/24  12:00:00,974.583927121,40.6720545814,0.0,0.0,448.566543614,448.566543614,102.807012552,82.9168692005,19.890143352
 11/24  13:00:00,924.880969074,40.8065152882,0.0,0.0,448.566543614,398.725816546,109.760580465,83.1318831356,26.6286973294
 11/24  14:00:00,974.801158562,40.9360205144,0.0,0.0,448.566543614,448.566543614,62.0858233381,37.7095120243,24.3763113138
 11/24  15:00:00,974.746652279,40.9124741745,0.0,0.0,448.566543614,448.566543614,30.6077935424,17.4114737903,13.1963197521
 11/24  16:00:00,974.345216902,40.5117889526,0.0,0.0,448.566543614,448.566543614,32.6045817416,17.2218264069,15.3827553347
 11/24  17:00:00,1028.16079044,36.8839974934,0.0,0.0,448.566543614,448.566543614,42.5873940945,22.7228512734,19.8645428211
 11/24  18:00:00,954.982730219,33.8187675718,0.0,0.0,348.885089477,398.725816546,66.3234103048,55.3595682655,10.9638420393
 11/24  19:00:00,755.351680834,33.4966542247,0.0,0.0,249.203635341,299.044362409,123.271487841,112.331609068,10.9398787727
 11/24  20:00:00,730.922175711,33.4966542247,0.0,0.0,249.203635341,299.044362409,139.215214339,132.659595512,6.55561882712
 11/24  21:00:00,581.449534017,33.4966542247,0.0,0.0,149.522181205,249.203635341,192.556711805,185.994965749,6.56174605632
 11/24  22:00:00,557.056553921,33.4966542247,0.0,0.0,149.522181205,249.203635341,253.214026835,248.849021859,4.36500497577
 11/24  23:00:00,349.356843687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984756391,0.0,2.18984756391
 11/24  24:00:00,299.992084566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006746162,0.0,2.19006746162
 11/25  01:00:00,237.929162282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996270123,0.0,2.18996270123
 11/25  02:00:00,237.929162497,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898563087,0.0,2.1898563087
 11/25  03:00:00,237.929162437,0.0,0.0,0.0,24.9203635341,149.522181205,4.36005620228,0.0,4.36005620228
 11/25  04:00:00,237.929162466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986892904,0.0,2.18986892904
 11/25  05:00:00,251.420764436,1.26559110562,0.0,0.0,24.9203635341,149.522181205,6.2561991164,4.06610508878,2.19009402762
 11/25  06:00:00,276.290860576,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.9780048815,6.61241644679,4.36558843475
 11/25  07:00:00,432.343850591,33.4966542247,0.0,0.0,49.8407270682,199.362908273,624.535082413,622.34340871,2.19167370242
 11/25  08:00:00,405.42436769,33.4966542247,0.0,0.0,49.8407270682,199.362908273,523.431527715,519.060792393,4.37073532244
 11/25  09:00:00,654.499146674,33.4966542247,0.0,0.0,249.203635341,249.203635341,395.349388899,386.614390244,8.73499865473
 11/25  10:00:00,617.757169502,33.4966542247,0.0,0.0,249.203635341,249.203635341,318.322806973,309.566003508,8.7568034649
 11/25  11:00:00,568.797878952,33.4966542247,0.0,0.0,249.203635341,249.203635341,247.792083236,239.043997672,8.74808556435
 11/25  12:00:00,568.759677429,33.4966542247,0.0,0.0,249.203635341,249.203635341,209.186079261,198.237720243,10.9483590179
 11/25  13:00:00,568.733370979,33.4966542247,0.0,0.0,249.203635341,249.203635341,181.870188827,173.117224789,8.75296403779
 11/25  14:00:00,570.66532107,35.4514042296,0.0,0.0,249.203635341,249.203635341,158.500397331,149.750893561,8.74950376976
 11/25  15:00:00,322.073274869,36.0646961403,0.0,0.0,74.7610906023,174.442544739,158.059760819,151.503837451,6.55592336777
 11/25  16:00:00,330.253781389,34.8548808741,0.00030607609767,0.0,74.7610906023,174.442544739,153.228945368,148.855372401,4.37357296695
 11/25  17:00:00,376.954737265,33.4966542247,0.0,0.0,74.7610906023,174.442544739,180.854609191,174.299909405,6.55469978614
 11/25  18:00:00,381.672785264,33.4966542247,0.0,0.0,24.9203635341,149.522181205,295.676698645,291.313040066,4.36365857881
 11/25  19:00:00,347.929910501,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188349567,0.0,2.19188349567
 11/25  20:00:00,323.485515024,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387010563,0.0,4.36387010563
 11/25  21:00:00,323.485515036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311160917,0.0,4.36311160917
 11/25  22:00:00,299.042087288,0.0,0.0,0.0,24.9203635341,149.522181205,2.19377360921,0.0,2.19377360921
 11/25  23:00:00,275.44206908,0.843727403744,0.0,0.0,24.9203635341,149.522181205,7.43577850039,3.07568351054,4.36009498984
 11/25  24:00:00,251.844808625,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.31977891159,7.12989028872,2.18988862287
 11/26  01:00:00,240.049508133,2.10931850936,0.0,0.0,24.9203635341,149.522181205,15.8824236237,13.6931700693,2.18925355445
 11/26  02:00:00,239.627372947,1.68745480749,0.0,0.0,24.9203635341,149.522181205,15.5584157471,13.3691781572,2.18923758987
 11/26  03:00:00,240.055841657,2.10931850936,0.0,0.0,24.9203635341,149.522181205,21.2384209839,21.2184209839,0.02
 11/26  04:00:00,239.633238769,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.5063007375,20.317026568,2.18927416956
 11/26  05:00:00,252.294161951,2.10931850936,0.0,0.0,24.9203635341,149.522181205,42.4050104843,40.2157519692,2.18925851508
 11/26  06:00:00,276.316608502,1.68745480749,0.0,0.0,24.9203635341,149.522181205,42.5347100902,38.1711967312,4.363513359
 11/26  07:00:00,325.653254139,2.10931850936,0.0,0.0,24.9203635341,149.522181205,71.9191531833,69.7299146877,2.18923849558
 11/26  08:00:00,298.393586138,1.68745480749,0.0,0.0,24.9203635341,149.522181205,47.8183268727,45.629068615,2.18925825767
 11/26  09:00:00,298.818959264,2.10931850936,0.0,0.0,24.9203635341,149.522181205,51.2538703552,49.0646100359,2.18926031928
 11/26  10:00:00,261.705585652,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.76223345,20.5729892956,2.18924415444
 11/26  11:00:00,213.236031798,2.10931850936,0.0,0.0,24.9203635341,149.522181205,19.7424921448,17.5532917885,2.18920035628
 11/26  12:00:00,242.037466921,26.2370084963,0.000323194473831,0.0,24.9203635341,149.522181205,10.6632848024,8.4722540687,2.19103073368
 11/26  13:00:00,235.143778882,22.6501611161,0.0,0.0,24.9203635341,149.522181205,11.2008386897,9.00976954746,2.19106914223
 11/26  14:00:00,239.208014052,28.0896064949,0.0,0.0,24.9203635341,149.522181205,9.8759498481,5.50841717104,4.36753267706
 11/26  15:00:00,233.822818673,22.7067260405,0.0,0.0,24.9203635341,149.522181205,6.73342406935,4.5423483943,2.19107567505
 11/26  16:00:00,237.025600095,25.9116459281,0.0,0.0,24.9203635341,149.522181205,5.419621411,3.23034158587,2.18927982513
 11/26  17:00:00,275.165089192,6.61655195547,0.0,0.0,24.9203635341,149.522181205,7.80490564761,5.61564194268,2.18926370492
 11/26  18:00:00,349.621496283,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.45410893957,6.26486141663,2.18924752294
 11/26  19:00:00,350.048637747,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.3793201828,12.1901986591,2.18912152373
 11/26  20:00:00,325.181969212,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.9186343342,11.7293646376,2.18926969657
 11/26  21:00:00,325.6098491,2.10931850936,0.0,0.0,24.9203635341,149.522181205,20.6641110269,18.4749673417,2.18914368515
 11/26  22:00:00,300.743705986,1.68745480749,0.0,0.0,24.9203635341,149.522181205,21.3249799702,16.9615166545,4.36346331564
 11/26  23:00:00,276.733569254,2.10931850936,0.0,0.0,24.9203635341,149.522181205,34.6092891261,32.4202727718,2.18901635433
 11/26  24:00:00,251.864165274,1.68745480749,0.0,0.0,24.9203635341,149.522181205,28.8522761567,28.8322761567,0.02
 11/27  01:00:00,289.931949183,2.10931850936,0.0,0.0,24.9203635341,199.362908273,62.8773518265,58.5172354267,4.36011639986
 11/27  02:00:00,289.504135928,1.68745480749,0.0,0.0,24.9203635341,199.362908273,53.6264255644,51.4365473407,2.18987822371
 11/27  03:00:00,298.090062814,10.2223387124,0.0,0.0,24.9203635341,199.362908273,108.158683413,105.968501327,2.19018208557
 11/27  04:00:00,307.585612317,19.7163885919,0.0,0.0,24.9203635341,199.362908273,108.798867601,106.608850592,2.19001700895
 11/27  05:00:00,324.794542113,24.6454857399,0.0,0.0,24.9203635341,199.362908273,169.018263215,166.828343281,2.18991993378
 11/27  06:00:00,369.209555292,19.7163885919,0.0,0.0,49.8407270682,199.362908273,146.104624391,141.739294315,4.36533007651
 11/27  07:00:00,433.497608412,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1586.52708992,1584.33518295,2.19190696381
 11/27  08:00:00,506.679243249,33.4966542247,0.0,0.0,149.522181205,199.362908273,1580.64781717,1571.89811215,8.74970502139
 11/27  09:00:00,1053.7803432,33.4966542247,0.0,0.0,448.566543614,448.566543614,623.593998432,608.193224756,15.4007736764
 11/27  10:00:00,1017.26724495,34.1958759399,0.0,0.0,448.566543614,448.566543614,266.923759477,249.303869979,17.6198894977
 11/27  11:00:00,971.540438043,37.4941494299,0.0,0.0,448.566543614,448.566543614,185.032781051,167.405188232,17.6275928187
 11/27  12:00:00,974.383876453,40.3875815529,0.0,0.0,448.566543614,448.566543614,158.185179553,136.082050516,22.1031290372
 11/27  13:00:00,924.93976297,40.7847736463,0.0,0.0,448.566543614,398.725816546,163.419210687,139.004767541,24.414443146
 11/27  14:00:00,974.859268282,40.9222806133,0.0,0.0,448.566543614,448.566543614,119.849339215,95.4657281958,24.3836110189
 11/27  15:00:00,974.710737181,40.834022159,0.0,0.0,448.566543614,448.566543614,68.6320378967,53.241045849,15.3909920478
 11/27  16:00:00,973.722077247,39.8535215388,0.0,0.0,448.566543614,448.566543614,62.5581924396,47.1706740306,15.387518409
 11/27  17:00:00,1026.85017189,35.5309861424,0.0,0.0,448.566543614,448.566543614,77.1378413569,59.4778307657,17.6600105912
 11/27  18:00:00,954.726881664,33.4966542247,0.0,0.0,348.885089477,398.725816546,126.627303587,113.473773907,13.1535296804
 11/27  19:00:00,755.451956226,33.4966542247,0.0,0.0,249.203635341,299.044362409,211.798282165,203.040814553,8.75746761225
 11/27  20:00:00,731.119468394,33.4966542247,0.0,0.0,249.203635341,299.044362409,325.895480107,319.338898284,6.55658182292
 11/27  21:00:00,581.788956715,33.4966542247,0.0,0.0,149.522181205,249.203635341,514.896487798,506.154199847,8.7422879511
 11/27  22:00:00,557.405969101,33.4966542247,0.0,0.0,149.522181205,249.203635341,562.567757521,558.202202299,4.3655552224
 11/27  23:00:00,349.356851233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001793218,0.0,2.19001793218
 11/27  24:00:00,299.992092081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992109745,0.0,2.18992109745
 11/28  01:00:00,287.769896651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016434816,0.0,2.19016434816
 11/28  02:00:00,289.462491503,1.68745480749,0.0,0.0,24.9203635341,199.362908273,7.07147879886,4.88140731508,2.19007148378
 11/28  03:00:00,289.888084021,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.6221001137,8.43212140246,2.18997871129
 11/28  04:00:00,289.46915022,1.68745480749,0.0,0.0,24.9203635341,199.362908273,13.4203213088,11.2301665684,2.1901547404
 11/28  05:00:00,302.118696472,2.10931850936,0.0,0.0,24.9203635341,199.362908273,20.8276727831,16.4675106969,4.36016208617
 11/28  06:00:00,351.067960199,1.68745480749,0.0,0.0,49.8407270682,199.362908273,23.3417551232,21.1488759023,2.19287922086
 11/28  07:00:00,432.779829853,33.4966542247,0.0,0.0,49.8407270682,199.362908273,928.724281673,924.360469543,4.36381212916
 11/28  08:00:00,506.199562457,33.4966542247,0.0,0.0,149.522181205,199.362908273,1255.91714513,1247.16839338,8.74875175179
 11/28  09:00:00,1053.43234717,33.4966542247,0.0,0.0,448.566543614,448.566543614,407.988336046,392.586741299,15.4015947469
 11/28  10:00:00,1017.48925789,34.5989766321,0.0,0.0,448.566543614,448.566543614,149.970660106,132.350594059,17.6200660471
 11/28  11:00:00,972.202037724,38.25281902,0.0,0.0,448.566543614,448.566543614,116.466937846,98.8392081034,17.6277297422
 11/28  12:00:00,974.576525058,40.6509223626,0.0,0.0,448.566543614,448.566543614,101.241244601,81.3458582276,19.8953863733
 11/28  13:00:00,924.925458201,40.8326994086,0.0,0.0,448.566543614,398.725816546,113.375019516,86.7428879207,26.632131595
 11/28  14:00:00,974.821555933,40.9381700453,0.0,0.0,448.566543614,448.566543614,72.6128861664,48.2306714795,24.3822146869
 11/28  15:00:00,974.776115201,40.9381700453,0.0,0.0,448.566543614,448.566543614,33.8784617787,18.4834173109,15.3950444678
 11/28  16:00:00,974.660152799,40.8252026381,0.0,0.0,448.566543614,448.566543614,29.6485893488,16.4565494689,13.19203988
 11/28  17:00:00,1028.51646717,37.2343064994,0.0,0.0,448.566543614,448.566543614,44.5515521296,24.6808930668,19.8706590627
 11/28  18:00:00,954.904655355,33.7210386195,0.0,0.0,348.885089477,398.725816546,79.6660273674,66.5148409542,13.1511864131
 11/28  19:00:00,755.379239735,33.4966542247,0.0,0.0,249.203635341,299.044362409,134.841130205,126.084538509,8.75659169561
 11/28  20:00:00,730.980621656,33.4966542247,0.0,0.0,249.203635341,299.044362409,182.050472468,175.494065838,6.5564066294
 11/28  21:00:00,581.536897926,33.4966542247,0.0,0.0,149.522181205,249.203635341,263.274997453,254.531990433,8.74300701926
 11/28  22:00:00,557.116679977,33.4966542247,0.0,0.0,149.522181205,249.203635341,291.157121078,288.964586969,2.19253410835
 11/28  23:00:00,349.356853814,0.0,0.0,0.0,49.8407270682,199.362908273,4.36015831593,0.0,4.36015831593
 11/28  24:00:00,299.992094643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990645097,0.0,2.18990645097
 11/29  01:00:00,287.76989905,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015592666,0.0,2.19015592666
 11/29  02:00:00,287.769898934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006757419,0.0,2.19006757419
 11/29  03:00:00,287.769898958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997934138,0.0,2.18997934138
 11/29  04:00:00,288.616198886,0.843727403744,0.0,0.0,24.9203635341,199.362908273,4.73743162394,2.54771622004,2.1897154039
 11/29  05:00:00,301.685949992,1.68745480749,0.0,0.0,24.9203635341,199.362908273,8.53088975652,6.34068347817,2.19020627834
 11/29  06:00:00,351.480420656,2.10931850936,0.0,0.0,49.8407270682,199.362908273,17.0518876334,12.6860813403,4.3658062931
 11/29  07:00:00,432.539402172,33.4966542247,0.0,0.0,49.8407270682,199.362908273,763.01123614,758.647395339,4.36384080085
 11/29  08:00:00,505.864797346,33.4966542247,0.0,0.0,149.522181205,199.362908273,1094.72133297,1085.97125206,8.75008091015
 11/29  09:00:00,1053.39517847,33.4966542247,0.0,0.0,448.566543614,448.566543614,422.818011528,407.414849918,15.4031616104
 11/29  10:00:00,1017.61991294,34.7604195998,0.0,0.0,448.566543614,448.566543614,136.690579611,119.069213275,17.6213663357
 11/29  11:00:00,972.686226555,38.767609308,0.0,0.0,448.566543614,448.566543614,98.2923312306,80.6653960336,17.626935197
 11/29  12:00:00,974.623380964,40.7232818836,0.0,0.0,448.566543614,448.566543614,84.2884227016,64.3933089885,19.8951137132
 11/29  13:00:00,924.955444707,40.8903237246,0.0,0.0,448.566543614,398.725816546,93.3531574242,66.7203623909,26.6327950332
 11/29  14:00:00,974.800823093,40.9369601801,0.0,0.0,448.566543614,448.566543614,57.2115750661,32.825265289,24.3863097771
 11/29  15:00:00,974.771505108,40.9381700453,0.0,0.0,448.566543614,448.566543614,30.338798635,14.9422649904,15.3965336446
 11/29  16:00:00,974.557537429,40.7252063956,0.0,0.0,448.566543614,448.566543614,27.7548490849,14.5651367259,13.1897123589
 11/29  17:00:00,1028.29059922,37.0115516716,0.0,0.0,448.566543614,448.566543614,42.381431922,22.5096527673,19.8717791546
 11/29  18:00:00,954.903758419,33.7312527008,0.0,0.0,348.885089477,398.725816546,71.1588764692,58.0065585486,13.1523179206
 11/29  19:00:00,755.363571362,33.4966542247,0.0,0.0,249.203635341,299.044362409,122.696399534,113.938992832,8.75740670159
 11/29  20:00:00,730.968153491,33.4966542247,0.0,0.0,249.203635341,299.044362409,172.686535703,166.130468818,6.55606688492
 11/29  21:00:00,581.546267537,33.4966542247,0.0,0.0,149.522181205,249.203635341,274.974380884,266.231531051,8.74284983307
 11/29  22:00:00,557.153983239,33.4966542247,0.0,0.0,149.522181205,249.203635341,330.575253255,326.20998015,4.36527310491
 11/29  23:00:00,349.356856323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021016973,0.0,2.19021016973
 11/29  24:00:00,299.992096932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012225758,0.0,2.19012225758
 11/30  01:00:00,287.769901399,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004141874,0.0,2.19004141874
 11/30  02:00:00,287.769901407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995752998,0.0,2.18995752998
 11/30  03:00:00,288.193279021,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.68634349759,1.49613417253,2.19020932506
 11/30  04:00:00,289.887413956,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.2933029257,8.10317735921,2.19012556644
 11/30  05:00:00,301.688669669,1.68745480749,0.0,0.0,24.9203635341,199.362908273,13.3838085494,9.02340244745,4.36040610191
 11/30  06:00:00,351.480633344,2.10931850936,0.0,0.0,49.8407270682,199.362908273,15.0731842818,12.8802475591,2.19293672269
 11/30  07:00:00,432.512235805,33.4966542247,0.0,0.0,49.8407270682,199.362908273,739.067622558,734.703800072,4.36382248578
 11/30  08:00:00,505.400819206,33.4966542247,0.0,0.0,149.522181205,199.362908273,744.743565063,735.993909072,8.74965599048
 11/30  09:00:00,1053.20162946,33.4966542247,0.0,0.0,448.566543614,448.566543614,325.086778041,309.68522921,15.4015488313
 11/30  10:00:00,1016.37268458,33.4966542247,0.0,0.0,448.566543614,448.566543614,178.297819148,160.67643205,17.6213870978
 11/30  11:00:00,967.451965486,33.4966542247,0.0,0.0,448.566543614,448.566543614,150.724236664,133.093442473,17.6307941911
 11/30  12:00:00,967.424599035,33.4966542247,0.0,0.0,448.566543614,448.566543614,124.694244585,104.797146454,19.8970981312
 11/30  13:00:00,917.581967694,33.4966542247,0.0,0.0,448.566543614,398.725816546,126.477682028,99.8373245513,26.6403574765
 11/30  14:00:00,967.387230167,33.4966542247,0.0,0.0,448.566543614,448.566543614,90.7190983801,66.3320154818,24.3870828983
 11/30  15:00:00,967.356820745,33.4966931596,0.0,0.0,448.566543614,448.566543614,60.8720400223,45.4782465707,15.3937934516
 11/30  16:00:00,967.677153571,33.8363641842,0.0,0.0,448.566543614,448.566543614,41.488599265,26.1004118492,15.3881874158
 11/30  17:00:00,1033.32922569,33.4966542247,0.0,0.0,448.566543614,448.566543614,56.8911391318,37.0190127745,19.8721263574
 11/30  18:00:00,954.692666629,33.4966542247,0.0,0.0,348.885089477,398.725816546,104.449349076,93.4832481243,10.9661009513
 11/30  19:00:00,755.379237301,33.4966542247,0.0,0.0,249.203635341,299.044362409,159.319729643,150.562574683,8.75715496053
 11/30  20:00:00,730.955883117,33.4966542247,0.0,0.0,249.203635341,299.044362409,187.945248936,179.210081664,8.73516727253
 11/30  21:00:00,581.491186824,33.4966542247,0.0,0.0,149.522181205,249.203635341,251.583247817,245.020904477,6.56234333916
 11/30  22:00:00,557.072466901,33.4966542247,0.0,0.0,149.522181205,249.203635341,287.104835195,282.739573182,4.36526201222
 11/30  23:00:00,349.356858085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997179396,0.0,2.18997179396
 11/30  24:00:00,299.992099108,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022394316,0.0,2.19022394316
 12/01  01:00:00,287.769903764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014590942,0.0,2.19014590942
 12/01  02:00:00,287.769903882,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005328669,0.0,4.36005328669
 12/01  03:00:00,287.769903953,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024404907,0.0,2.19024404907
 12/01  04:00:00,287.769903699,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016476241,0.0,2.19016476241
 12/01  05:00:00,301.262899621,1.26559110562,0.0,0.0,24.9203635341,199.362908273,8.09768014314,5.90759462691,2.19008551624
 12/01  06:00:00,351.47831185,2.10931850936,0.0,0.0,49.8407270682,199.362908273,16.478266222,12.1127444261,4.36552179583
 12/01  07:00:00,432.439273135,33.4966542247,0.0,0.0,49.8407270682,199.362908273,756.276355595,754.084693714,2.19166188029
 12/01  08:00:00,505.263084973,33.4966542247,0.0,0.0,149.522181205,199.362908273,694.977274584,686.227219525,8.75005505914
 12/01  09:00:00,1053.18600726,33.4966542247,0.0,0.0,448.566543614,448.566543614,350.089456862,332.688718583,17.4007382797
 12/01  10:00:00,1016.41578868,33.4966542247,0.0,0.0,448.566543614,448.566543614,240.967716136,225.346616764,15.6210993716
 12/01  11:00:00,967.45946497,33.4966542247,0.0,0.0,448.566543614,448.566543614,172.692197694,155.061753243,17.6304444505
 12/01  12:00:00,969.927437961,36.0102765879,0.0,0.0,448.566543614,448.566543614,125.102068554,102.992625428,22.1094431268
 12/01  13:00:00,923.667405856,39.5870405457,0.0,0.0,448.566543614,398.725816546,129.757365934,103.124511224,26.6328547096
 12/01  14:00:00,973.812375542,39.939152597,0.0,0.0,448.566543614,448.566543614,75.81012615,52.4684389791,23.3416871709
 12/01  15:00:00,968.522743629,34.6618821673,0.0,0.0,448.566543614,448.566543614,66.2620923686,49.8291944,16.4328979686
 12/01  16:00:00,967.365919435,33.4971700203,0.0,0.0,448.566543614,448.566543614,72.7186407883,59.5279677232,13.1906730651
 12/01  17:00:00,1033.3537673,33.4966542247,0.0,0.0,448.566543614,448.566543614,87.5676313192,67.6928981656,19.8747331537
 12/01  18:00:00,954.678200065,33.4966542247,0.0,0.0,348.885089477,398.725816546,97.4157833991,84.2618084077,13.1539749914
 12/01  19:00:00,755.346835598,33.4966542247,0.0,0.0,249.203635341,299.044362409,132.8018595,124.043244082,8.75861541825
 12/01  20:00:00,730.919431876,33.4966542247,0.0,0.0,249.203635341,299.044362409,154.966556452,148.409589789,6.55696666358
 12/01  21:00:00,581.43929135,33.4966542247,0.0,0.0,149.522181205,249.203635341,206.878042492,198.134870629,8.74317186336
 12/01  22:00:00,557.01926234,33.4966542247,0.0,0.0,149.522181205,249.203635341,238.727124662,234.361715401,4.36540926154
 12/01  23:00:00,349.356860696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019984056,0.0,2.19019984056
 12/01  24:00:00,299.992101453,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012078399,0.0,2.19012078399
 12/02  01:00:00,237.929178939,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900479507,0.0,2.1900479507
 12/02  02:00:00,237.929179058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997287504,0.0,2.18997287504
 12/02  03:00:00,237.92917921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023529355,0.0,2.19023529355
 12/02  04:00:00,237.929179173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36024588383,0.0,4.36024588383
 12/02  05:00:00,250.151376923,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001074704,0.0,2.19001074704
 12/02  06:00:00,274.597234253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524568207,0.0,4.36524568207
 12/02  07:00:00,432.333075687,33.4966542247,0.0,0.0,49.8407270682,199.362908273,679.202067841,677.01034002,2.19172782055
 12/02  08:00:00,414.08432892,33.4966542247,0.0,0.0,49.8407270682,199.362908273,686.525525299,682.154420034,4.37110526526
 12/02  09:00:00,654.450273655,33.4966542247,0.0,0.0,249.203635341,249.203635341,348.659190027,339.922237933,8.73695209395
 12/02  10:00:00,618.270869276,34.1196383035,0.0,0.0,249.203635341,249.203635341,199.522264259,190.762915295,8.75934896336
 12/02  11:00:00,572.224784715,36.9711183339,0.0,0.0,249.203635341,249.203635341,193.444570087,184.692967004,8.75160308281
 12/02  12:00:00,574.84140062,39.5996703088,0.0,0.0,249.203635341,249.203635341,183.296513129,172.344749485,10.9517636437
 12/02  13:00:00,575.942949219,40.7154464702,0.0,0.0,249.203635341,249.203635341,169.381560768,160.627435362,8.75412540544
 12/02  14:00:00,575.989342099,40.7836536222,0.0,0.0,249.203635341,249.203635341,147.292886882,138.54156253,8.75132435193
 12/02  15:00:00,326.45835475,40.4677362814,0.0,0.0,74.7610906023,174.442544739,135.648369368,129.091067646,6.55730172239
 12/02  16:00:00,323.939596333,37.9523523585,0.0,0.0,74.7610906023,174.442544739,133.874208665,127.322624596,6.55158406918
 12/02  17:00:00,385.962791269,33.9675396295,0.0,0.0,74.7610906023,174.442544739,171.206328261,164.651827884,6.55450037694
 12/02  18:00:00,381.65510115,33.4966542247,0.0,0.0,24.9203635341,149.522181205,271.775075332,267.411311544,4.36376378747
 12/02  19:00:00,347.929933553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198788214,0.0,2.19198788214
 12/02  20:00:00,323.485538803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36372816896,0.0,4.36372816896
 12/02  21:00:00,323.485537937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174063624,0.0,2.19174063624
 12/02  22:00:00,299.042117057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36728808509,0.0,4.36728808509
 12/02  23:00:00,274.595772644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025324846,0.0,2.19025324846
 12/02  24:00:00,250.151376976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028250526,0.0,4.36028250526
 12/03  01:00:00,237.92869356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914996068,0.0,2.18914996068
 12/03  02:00:00,240.044556884,2.10931850936,0.0,0.0,24.9203635341,149.522181205,7.7238468636,7.7038468636,0.02
 12/03  03:00:00,239.622820643,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.044918123,7.85558699536,2.18933112764
 12/03  04:00:00,240.048360674,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.375157992,12.185852375,2.189305617
 12/03  05:00:00,251.847923231,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.4679811149,11.2788413725,2.1891397424
 12/03  06:00:00,276.720529474,2.10931850936,0.0,0.0,24.9203635341,149.522181205,21.3939239103,17.0297071259,4.36421678439
 12/03  07:00:00,325.183954329,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.8168601382,14.6277521053,2.18910803295
 12/03  08:00:00,307.337896348,2.10931850936,0.0,0.0,24.9203635341,149.522181205,23.8876108638,21.6982643802,2.18934648352
 12/03  09:00:00,298.363324535,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.2373982157,11.0480643108,2.1893339049
 12/03  10:00:00,262.119059084,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.7734592066,11.5841369828,2.1893222238
 12/03  11:00:00,212.804745879,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.47379826474,7.28444664776,2.18935161699
 12/03  12:00:00,213.228935054,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.0623437381,8.87120000019,2.19114373792
 12/03  13:00:00,212.805771061,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.53637523725,7.3451985427,2.19117669455
 12/03  14:00:00,213.231413055,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.4346271858,10.0667870973,4.36784008845
 12/03  15:00:00,212.807529025,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.775678968,9.41361409439,4.36206487359
 12/03  16:00:00,213.233240791,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.2745917453,15.0853167397,2.18927500559
 12/03  17:00:00,278.786985182,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.6673366708,14.4779895802,2.18934709055
 12/03  18:00:00,350.059247187,2.10931850936,0.0,0.0,24.9203635341,149.522181205,27.3943681147,25.2052836987,2.18908441591
 12/03  19:00:00,349.635025611,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.4262896283,22.4062896283,0.02
 12/03  20:00:00,325.626093285,2.10931850936,0.0,0.0,24.9203635341,149.522181205,40.4539155803,38.2645923826,2.18932319766
 12/03  21:00:00,325.203035997,1.68745480749,0.0,0.0,24.9203635341,149.522181205,38.9083848604,36.7192133795,2.18917148097
 12/03  22:00:00,301.208714291,2.10931850936,0.0,0.0,24.9203635341,149.522181205,71.7586445739,67.3944067911,4.36423778276
 12/03  23:00:00,276.33354013,1.68745480749,0.0,0.0,24.9203635341,149.522181205,60.3569008555,58.1677603613,2.1891404942
 12/03  24:00:00,252.347053657,2.10931850936,0.0,0.0,24.9203635341,149.522181205,100.113719913,97.9243962335,2.18932367952
 12/04  01:00:00,289.526335069,1.68745480749,0.0,0.0,24.9203635341,199.362908273,78.543867206,76.3538050275,2.19006217849
 12/04  02:00:00,298.130583792,10.2223387124,0.0,0.0,24.9203635341,199.362908273,151.535208555,149.345212742,2.18999581243
 12/04  03:00:00,307.617472508,19.7163885919,0.0,0.0,24.9203635341,199.362908273,141.349752012,139.159481712,2.19027030002
 12/04  04:00:00,312.611619619,24.6454857399,0.0,0.0,24.9203635341,199.362908273,206.794396022,204.604193363,2.19020265898
 12/04  05:00:00,319.876507758,19.7163885919,0.0,0.0,24.9203635341,199.362908273,176.675486159,172.315074231,4.36041192815
 12/04  06:00:00,374.276456112,24.6454857399,0.0,0.0,49.8407270682,199.362908273,275.662631517,273.469633052,2.19299846499
 12/04  07:00:00,433.735902616,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1707.54647227,1703.18237643,4.36409584118
 12/04  08:00:00,516.712134811,33.4966542247,0.0,0.0,149.522181205,199.362908273,2150.0889363,2141.33851533,8.75042097169
 12/04  09:00:00,1054.70886833,33.4966542247,0.0,0.0,448.566543614,448.566543614,881.565770771,866.161433894,15.4043368771
 12/04  10:00:00,1017.11706592,33.5053974172,0.0,0.0,448.566543614,448.566543614,452.843771572,435.218157037,17.6256145352
 12/04  11:00:00,969.577991754,35.3894997771,0.0,0.0,448.566543614,448.566543614,221.910615254,204.276893589,17.6337216644
 12/04  12:00:00,972.829916128,38.7874068174,0.0,0.0,448.566543614,448.566543614,159.406020833,137.29373358,22.1122872528
 12/04  13:00:00,924.462611651,40.2844810151,0.0,0.0,448.566543614,398.725816546,157.80874058,131.170819019,26.6379215612
 12/04  14:00:00,974.219215303,40.2556824948,0.0,0.0,448.566543614,448.566543614,125.395351194,101.00156798,24.3937832138
 12/04  15:00:00,973.766181769,39.8614748382,0.0,0.0,448.566543614,448.566543614,83.2231283744,67.8274308406,15.3956975338
 12/04  16:00:00,971.709464886,37.8212082116,0.0,0.0,448.566543614,448.566543614,72.5450064673,57.1540412922,15.3909651751
 12/04  17:00:00,1034.0995262,34.2004035739,0.0,0.0,448.566543614,448.566543614,102.37147181,82.494933537,19.8765382732
 12/04  18:00:00,954.807154638,33.4966542247,0.0,0.0,348.885089477,398.725816546,181.503278271,170.535480628,10.9677976427
