Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  19:00:00,755.572803279,33.4966542247,0.0,0.0,249.203635341,299.044362409,302.882418851,291.939795193,10.9426236578
 12/04  20:00:00,731.342557552,33.4966542247,0.0,0.0,249.203635341,299.044362409,496.460569646,489.903582259,6.55698738726
 12/04  21:00:00,582.235522395,33.4966542247,0.0,0.0,149.522181205,249.203635341,820.919747769,814.357062342,6.56268542719
 12/04  22:00:00,558.00853767,33.4966542247,0.0,0.0,149.522181205,249.203635341,898.528788399,894.163199658,4.36558874129
 12/04  23:00:00,349.356867618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022496127,0.0,2.19022496127
 12/04  24:00:00,299.99210869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998788654,0.0,2.18998788654
 12/05  01:00:00,289.888645604,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.0904280456,6.72995672959,4.36047131601
 12/05  02:00:00,289.468693376,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.3093437011,8.11920184417,2.19014185692
 12/05  03:00:00,289.903279796,2.10931850936,0.0,0.0,24.9203635341,199.362908273,19.4808041574,17.2905187061,2.19028545125
 12/05  04:00:00,289.483029621,1.68745480749,0.0,0.0,24.9203635341,199.362908273,20.6791536876,18.4888619649,2.19029172275
 12/05  05:00:00,302.161768323,2.10931850936,0.0,0.0,24.9203635341,199.362908273,45.553827579,43.3635311691,2.19029640994
 12/05  06:00:00,351.098770021,1.68745480749,0.0,0.0,49.8407270682,199.362908273,42.183875483,37.8181797816,4.36569570142
 12/05  07:00:00,433.223244115,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1010.01265602,1005.64868559,4.3639704309
 12/05  08:00:00,517.633986275,33.4966542247,0.0,0.0,149.522181205,199.362908273,2029.84343276,2021.09244584,8.75098692657
 12/05  09:00:00,1054.64432464,33.4966542247,0.0,0.0,448.566543614,448.566543614,616.324643343,600.919017752,15.4056255902
 12/05  10:00:00,1017.22812667,33.8617293836,0.0,0.0,448.566543614,448.566543614,283.350790109,265.725517606,17.6252725027
 12/05  11:00:00,971.05023087,36.9503352633,0.0,0.0,448.566543614,448.566543614,153.209765301,135.577507679,17.632257622
 12/05  12:00:00,974.23711436,40.229278539,0.0,0.0,448.566543614,448.566543614,124.093080046,101.980186713,22.112893333
 12/05  13:00:00,924.943734599,40.7904139266,0.0,0.0,448.566543614,398.725816546,126.035730664,101.611659124,24.4240715397
 12/05  14:00:00,974.835681674,40.8948594302,0.0,0.0,448.566543614,448.566543614,100.950060114,75.497642205,25.4524179089
 12/05  15:00:00,974.627714242,40.7482296104,0.0,0.0,448.566543614,448.566543614,59.9720892618,43.4240917673,16.5479974945
 12/05  16:00:00,973.532211283,39.6632557317,0.0,0.0,448.566543614,448.566543614,50.7039836442,37.5099286853,13.1940549589
 12/05  17:00:00,1034.97683336,35.1014699352,0.0,0.0,448.566543614,448.566543614,78.72846541,56.6425912509,22.0858741591
 12/05  18:00:00,954.762228264,33.4966542247,0.0,0.0,348.885089477,398.725816546,130.494236026,119.526578067,10.967657959
 12/05  19:00:00,755.502159389,33.4966542247,0.0,0.0,249.203635341,299.044362409,221.328887373,210.386334304,10.9425530697
 12/05  20:00:00,731.276479774,33.4966542247,0.0,0.0,249.203635341,299.044362409,408.6752104,402.118255673,6.55695472662
 12/05  21:00:00,581.959135517,33.4966542247,0.0,0.0,149.522181205,249.203635341,574.478147378,567.915434272,6.56271310613
 12/05  22:00:00,557.560461602,33.4966542247,0.0,0.0,149.522181205,249.203635341,605.803680102,601.438094567,4.36558553462
 12/05  23:00:00,349.356869849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027937267,0.0,2.19027937267
 12/05  24:00:00,299.992110933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998979048,0.0,2.18998979048
 12/06  01:00:00,287.769915326,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604880606,0.0,4.3604880606
 12/06  02:00:00,289.46370012,1.68745480749,0.0,0.0,24.9203635341,199.362908273,7.31574762519,5.12545238281,2.19029524238
 12/06  03:00:00,289.891788333,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.3776564869,10.1873505809,2.19030590607
 12/06  04:00:00,289.475334733,1.68745480749,0.0,0.0,24.9203635341,199.362908273,16.7953407328,14.6052983144,2.19004241833
 12/06  05:00:00,302.125294279,2.10931850936,0.0,0.0,24.9203635341,199.362908273,21.6208639959,19.4308790125,2.18998498345
 12/06  06:00:00,351.08112548,1.68745480749,0.0,0.0,49.8407270682,199.362908273,33.1249907652,28.7588835895,4.36610717571
 12/06  07:00:00,432.884846888,33.4966542247,0.0,0.0,49.8407270682,199.362908273,889.334549273,884.970476802,4.36407247155
 12/06  08:00:00,515.403325071,33.4966542247,0.0,0.0,149.522181205,199.362908273,1488.07429494,1479.32292179,8.75137314425
 12/06  09:00:00,1054.0311074,33.4966542247,0.0,0.0,448.566543614,448.566543614,639.55438929,624.148311342,15.4060779482
 12/06  10:00:00,1017.00868919,33.9003836492,0.0,0.0,448.566543614,448.566543614,237.13546224,219.509060176,17.6264020642
 12/06  11:00:00,969.138169802,35.1377100162,0.0,0.0,448.566543614,448.566543614,126.356689819,108.723034364,17.633655455
 12/06  12:00:00,967.928052206,33.9679616343,0.0,0.0,448.566543614,448.566543614,110.794638327,88.6808988139,22.1137395132
 12/06  13:00:00,922.666967295,38.5462688344,0.0,0.0,448.566543614,398.725816546,118.805060348,92.1642244888,26.6408358592
 12/06  14:00:00,974.566868834,40.6477201115,0.0,0.0,448.566543614,448.566543614,91.7859942379,67.3883727514,24.3976214866
 12/06  15:00:00,974.64348533,40.7778698002,0.0,0.0,448.566543614,448.566543614,52.1713282159,36.7730138271,15.3983143888
 12/06  16:00:00,973.849089521,39.9890906343,0.0,0.0,448.566543614,448.566543614,48.9525916089,33.5609443888,15.3916472201
 12/06  17:00:00,1035.16257765,35.3062689815,0.0,0.0,448.566543614,448.566543614,65.5663876081,45.687539949,19.8788476591
 12/06  18:00:00,954.730757296,33.4966542247,0.0,0.0,348.885089477,398.725816546,112.035315517,101.069916506,10.9653990103
 12/06  19:00:00,755.499152256,33.4966542247,0.0,0.0,249.203635341,299.044362409,228.254615476,217.311350082,10.9432653939
 12/06  20:00:00,731.174932457,33.4966542247,0.0,0.0,249.203635341,299.044362409,335.810775126,329.252170189,6.5586049371
 12/06  21:00:00,581.82933608,33.4966542247,0.0,0.0,149.522181205,249.203635341,496.095252244,487.351132635,8.74411960989
 12/06  22:00:00,557.69382917,33.4966542247,0.0,0.0,149.522181205,249.203635341,734.732543607,732.539827396,2.19271621112
 12/06  23:00:00,349.356872379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36030461226,0.0,4.36030461226
 12/06  24:00:00,299.992112982,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013913302,0.0,2.19013913302
 12/07  01:00:00,288.193280975,0.421863701872,0.0,0.0,24.9203635341,199.362908273,3.39827916266,1.20819055213,2.19008861053
 12/07  02:00:00,289.888539097,2.10931850936,0.0,0.0,24.9203635341,199.362908273,9.69453572054,7.50422561836,2.19031010218
 12/07  03:00:00,289.473373222,1.68745480749,0.0,0.0,24.9203635341,199.362908273,15.1235572278,12.9332336662,2.19032356167
 12/07  04:00:00,289.902169847,2.10931850936,0.0,0.0,24.9203635341,199.362908273,20.7535378128,18.5632676178,2.19027019505
 12/07  05:00:00,301.709859727,1.68745480749,0.0,0.0,24.9203635341,199.362908273,28.882843112,24.5222539787,4.36058913324
 12/07  06:00:00,351.50108318,2.10931850936,0.0,0.0,49.8407270682,199.362908273,29.2211323104,27.0280016879,2.1931306225
 12/07  07:00:00,432.806013708,33.4966542247,0.0,0.0,49.8407270682,199.362908273,828.977743026,824.613449761,4.36429326522
 12/07  08:00:00,514.794036917,33.4966542247,0.0,0.0,149.522181205,199.362908273,1204.70138972,1195.9498469,8.75154282375
 12/07  09:00:00,1053.9328788,33.4966542247,0.0,0.0,448.566543614,448.566543614,701.003584502,685.596184802,15.4073997004
 12/07  10:00:00,1016.82767813,33.4966542247,0.0,0.0,448.566543614,448.566543614,420.928258364,403.301128632,17.6271297326
 12/07  11:00:00,967.665263722,33.4966542247,0.0,0.0,448.566543614,448.566543614,260.725102864,243.089918603,17.6351842604
 12/07  12:00:00,967.512749764,33.4966542247,0.0,0.0,448.566543614,448.566543614,165.985551771,143.869552779,22.115998992
 12/07  13:00:00,919.059301262,34.9020275432,0.0,0.0,448.566543614,398.725816546,160.3848199,133.73217231,26.6526475902
 12/07  14:00:00,971.77474288,37.8420692939,0.0,0.0,448.566543614,448.566543614,111.665804333,87.2673281957,24.3984761375
 12/07  15:00:00,972.146129026,38.2723212278,0.0,0.0,448.566543614,448.566543614,63.6923597093,48.2939958414,15.3983638679
 12/07  16:00:00,971.492837245,37.6302686401,0.0,0.0,448.566543614,448.566543614,55.2632829785,39.8708594849,15.3924234935
 12/07  17:00:00,1034.12889132,34.2733914443,0.0,0.0,448.566543614,448.566543614,70.2391254605,50.3590698299,19.8800556306
 12/07  18:00:00,954.731332618,33.4966542247,0.0,0.0,348.885089477,398.725816546,125.840978315,112.683569434,13.1574088815
 12/07  19:00:00,755.480660437,33.4966542247,0.0,0.0,249.203635341,299.044362409,230.148263203,221.389081199,8.75918200384
 12/07  20:00:00,731.116448371,33.4966542247,0.0,0.0,249.203635341,299.044362409,313.348899503,304.611985572,8.73691393073
 12/07  21:00:00,581.758480877,33.4966542247,0.0,0.0,149.522181205,249.203635341,471.112256943,464.548841603,6.56341534025
 12/07  22:00:00,557.374463076,33.4966542247,0.0,0.0,149.522181205,249.203635341,527.415242928,523.049430592,4.36581233574
 12/07  23:00:00,349.356874113,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024246877,0.0,2.19024246877
 12/07  24:00:00,299.992115114,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018848159,0.0,2.19018848159
 12/08  01:00:00,287.769919684,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023057757,0.0,4.36023057757
 12/08  02:00:00,289.039631655,1.26559110562,0.0,0.0,24.9203635341,199.362908273,6.09043195661,3.90039040657,2.19004155004
 12/08  03:00:00,289.889603057,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.0122185259,9.8218819334,2.19033659248
 12/08  04:00:00,289.4683543,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.6101084972,10.4198222828,2.19028621441
 12/08  05:00:00,302.120443467,2.10931850936,0.0,0.0,24.9203635341,199.362908273,20.2505905291,18.0603533505,2.19023717852
 12/08  06:00:00,351.062130363,1.68745480749,0.0,0.0,49.8407270682,199.362908273,19.8948941896,15.5292331959,4.36566099369
 12/08  07:00:00,432.724636807,33.4966542247,0.0,0.0,49.8407270682,199.362908273,883.221207329,878.857230562,4.36397676737
 12/08  08:00:00,514.432117501,33.4966542247,0.0,0.0,149.522181205,199.362908273,1069.66607705,1060.91454067,8.7515363873
 12/08  09:00:00,1053.52135014,33.4966542247,0.0,0.0,448.566543614,448.566543614,523.875602936,508.469051635,15.4065513012
 12/08  10:00:00,1016.59955015,33.4966542247,0.0,0.0,448.566543614,448.566543614,331.272413387,313.644440225,17.6279731613
 12/08  11:00:00,967.5239992,33.4966542247,0.0,0.0,448.566543614,448.566543614,188.07280255,170.436330541,17.6364720089
 12/08  12:00:00,967.481347955,33.4966542247,0.0,0.0,448.566543614,448.566543614,159.595766312,137.478178442,22.1175878698
 12/08  13:00:00,918.730139818,34.5757754563,0.0,0.0,448.566543614,398.725816546,173.557801312,146.909446199,26.6483551133
 12/08  14:00:00,970.999923758,37.0607839134,0.0,0.0,448.566543614,448.566543614,126.393438567,101.992332633,24.4011059339
 12/08  15:00:00,972.325306904,38.4496917524,0.0,0.0,448.566543614,448.566543614,69.8768322391,54.4778352447,15.3989969945
 12/08  16:00:00,971.677048376,37.8123882154,0.0,0.0,448.566543614,448.566543614,60.8022446071,45.4093669362,15.3928776708
 12/08  17:00:00,1034.03682071,34.1605450788,0.0,0.0,448.566543614,448.566543614,94.2212456632,74.3398970665,19.8813485968
 12/08  18:00:00,954.820092299,33.4966542247,0.0,0.0,348.885089477,398.725816546,219.739779988,206.583459246,13.1563207419
 12/08  19:00:00,755.640872798,33.4966542247,0.0,0.0,249.203635341,299.044362409,394.842874843,386.084354445,8.75852039788
 12/08  20:00:00,731.324858038,33.4966542247,0.0,0.0,249.203635341,299.044362409,511.601628018,502.864393137,8.73723488004
 12/08  21:00:00,581.933920011,33.4966542247,0.0,0.0,149.522181205,249.203635341,611.548747732,604.985752245,6.56299548671
 12/08  22:00:00,557.618707286,33.4966542247,0.0,0.0,149.522181205,249.203635341,702.028437682,697.662395261,4.36604242099
 12/08  23:00:00,349.356876223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026419927,0.0,2.19026419927
 12/08  24:00:00,299.992117246,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900430728,0.0,2.1900430728
 12/09  01:00:00,239.19920282,1.26559110562,0.0,0.0,24.9203635341,149.522181205,5.95067692727,3.76033474523,2.19034218205
 12/09  02:00:00,240.053243814,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.9207597027,12.5602087735,4.36055092924
 12/09  03:00:00,239.633760774,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.8002400716,14.6100327599,2.19020731174
 12/09  04:00:00,240.075053259,2.10931850936,0.0,0.0,24.9203635341,149.522181205,33.3782279719,31.1879264141,2.19030155786
 12/09  05:00:00,251.881513005,1.68745480749,0.0,0.0,24.9203635341,149.522181205,38.4524153329,36.2620897587,2.19032557423
 12/09  06:00:00,298.171505348,15.6310188477,0.000357243228562,0.0,24.9203635341,149.522181205,114.417160735,110.050965016,4.36619571891
 12/09  07:00:00,457.535134345,33.4966542247,0.00111479879744,0.0,49.8407270682,199.362908273,1118.65186381,1114.28785148,4.36401232728
 12/09  08:00:00,417.898415021,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2068.61467789,2064.24357208,4.37110580774
 12/09  09:00:00,656.150397497,33.4966542247,0.0,0.0,249.203635341,249.203635341,775.493362258,768.935469895,6.55789236277
 12/09  10:00:00,618.78320471,33.4966542247,0.0,0.0,249.203635341,249.203635341,577.485353921,566.54091538,10.9444385412
 12/09  11:00:00,569.215688766,33.4966542247,0.0,0.0,249.203635341,249.203635341,322.054654064,313.30078721,8.75386685387
 12/09  12:00:00,568.943360092,33.4966542247,0.0,0.0,249.203635341,249.203635341,223.883008979,212.928905837,10.9541031419
 12/09  13:00:00,568.931667079,33.4966542247,0.0,0.0,249.203635341,249.203635341,244.246875159,235.49097636,8.7558987996
 12/09  14:00:00,568.891803602,33.4966542247,0.0,0.0,249.203635341,249.203635341,239.939946829,231.187641707,8.75230512207
 12/09  15:00:00,319.759187215,33.4966542247,0.0,0.0,74.7610906023,174.442544739,318.607471134,312.049297798,6.55817333551
 12/09  16:00:00,319.772000183,33.4966542247,0.0,0.0,74.7610906023,174.442544739,357.466897414,350.914252432,6.55264498225
 12/09  17:00:00,385.799215711,33.4966542247,0.0,0.0,74.7610906023,174.442544739,430.840909132,424.285904837,6.55500429521
 12/09  18:00:00,382.077111332,33.4966542247,0.0,0.0,24.9203635341,149.522181205,653.144931015,648.781242833,4.36368818273
 12/09  19:00:00,347.929955679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19223655002,0.0,2.19223655002
 12/09  20:00:00,323.485560267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431524339,0.0,4.36431524339
 12/09  21:00:00,325.179983043,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.4172972702,7.05290968224,4.36438758791
 12/09  22:00:00,301.163629343,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.6957201579,12.3279186931,4.36780146483
 12/09  23:00:00,276.297996539,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.1540417067,14.963741714,2.19029999264
 12/09  24:00:00,252.280559696,2.10931850936,0.0,0.0,24.9203635341,149.522181205,22.3292216259,20.1388974637,2.19032416221
 12/10  01:00:00,239.642264312,1.68745480749,0.0,0.0,24.9203635341,149.522181205,28.6529238469,26.4636277972,2.18929604966
 12/10  02:00:00,240.066946301,2.10931850936,0.0,0.0,24.9203635341,149.522181205,31.4478379936,29.2584391135,2.18939888009
 12/10  03:00:00,239.656236537,1.68745480749,0.0,0.0,24.9203635341,149.522181205,42.5545740122,40.3654125108,2.18916150138
 12/10  04:00:00,240.086252352,2.10931850936,0.0,0.0,24.9203635341,149.522181205,50.385316438,48.1959398062,2.1893766318
 12/10  05:00:00,251.895136757,1.68745480749,0.0,0.0,24.9203635341,149.522181205,58.317762966,56.1283394816,2.18942348441
 12/10  06:00:00,288.51653485,13.8281254692,0.0,0.0,24.9203635341,149.522181205,91.7614660109,89.5692129897,2.19225302114
 12/10  07:00:00,343.316652722,19.7163885919,0.0,0.0,24.9203635341,149.522181205,115.996377363,113.806992135,2.18938522736
 12/10  08:00:00,329.982948075,24.6454857399,0.0,0.0,24.9203635341,149.522181205,127.603268969,125.413895127,2.18937384204
 12/10  09:00:00,311.976067288,15.2091551458,0.0,0.0,24.9203635341,149.522181205,101.163816963,98.9743960194,2.18942094378
 12/10  10:00:00,262.16835209,2.10931850936,0.0,0.0,24.9203635341,149.522181205,60.3129182047,58.1235360728,2.18938213186
 12/10  11:00:00,212.8433562,1.68745480749,0.0,0.0,24.9203635341,149.522181205,45.9240013564,43.734600795,2.18940056145
 12/10  12:00:00,213.255480146,2.10931850936,0.0,0.0,24.9203635341,149.522181205,37.5466718914,33.1845805664,4.36209132502
 12/10  13:00:00,212.824896942,1.68745480749,0.0,0.0,24.9203635341,149.522181205,26.8924156746,24.701167843,2.19124783159
 12/10  14:00:00,213.244344104,2.10931850936,0.0,0.0,24.9203635341,149.522181205,25.3172292032,20.9497841468,4.36744505647
 12/10  15:00:00,212.815332544,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.6394691494,15.4483403141,2.19112883532
 12/10  16:00:00,213.240956677,2.10931850936,0.0,0.0,24.9203635341,149.522181205,22.3254094896,20.1360203059,2.18938918366
 12/10  17:00:00,278.795610973,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.7574864612,20.5681063412,2.18938011995
 12/10  18:00:00,350.066148115,2.10931850936,0.0,0.0,24.9203635341,149.522181205,30.1019269031,27.9126708492,2.18925605385
 12/10  19:00:00,349.643574644,1.68745480749,0.0,0.0,24.9203635341,149.522181205,29.4464459399,27.2570297227,2.18941621717
 12/10  20:00:00,325.627228197,2.10931850936,0.0,0.0,24.9203635341,149.522181205,35.5965678352,33.4071616591,2.18940617604
 12/10  21:00:00,325.207427472,1.68745480749,0.0,0.0,24.9203635341,149.522181205,37.6583889535,35.4690504132,2.18933854025
 12/10  22:00:00,301.193028987,2.10931850936,0.0,0.0,24.9203635341,149.522181205,46.4075775882,42.0434641312,4.36411345707
 12/10  23:00:00,292.617201366,17.9134952135,0.0,0.0,24.9203635341,149.522181205,109.699131781,107.509730059,2.18940172236
 12/10  24:00:00,274.971365099,24.6454857399,0.0,0.0,24.9203635341,149.522181205,177.352331833,175.162997719,2.1893341137
 12/11  01:00:00,307.663582657,19.7163885919,0.0,0.0,24.9203635341,199.362908273,180.635686168,178.445365044,2.19032112435
 12/11  02:00:00,312.613718203,24.6454857399,0.0,0.0,24.9203635341,199.362908273,202.690018387,200.499664821,2.19035356605
 12/11  03:00:00,307.694213694,19.7163885919,0.0,0.0,24.9203635341,199.362908273,212.434476076,210.244367615,2.19010846066
 12/11  04:00:00,312.643114472,24.6454857399,0.0,0.0,24.9203635341,199.362908273,231.872036373,229.681964345,2.19007202823
 12/11  05:00:00,319.952645578,19.7163885919,0.0,0.0,24.9203635341,199.362908273,246.931590299,244.741207847,2.19038245217
 12/11  06:00:00,374.285938804,24.6454857399,0.0,0.0,49.8407270682,199.362908273,284.041149772,279.675206857,4.3659429156
 12/11  07:00:00,434.244132069,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2048.81620593,2044.45192694,4.36427899379
 12/11  08:00:00,516.768274296,33.4966542247,0.0,0.0,149.522181205,199.362908273,2295.88928164,2287.13745013,8.75183150954
 12/11  09:00:00,1054.5357745,33.4966542247,0.0,0.0,448.566543614,448.566543614,900.311444045,884.902383674,15.4090603708
 12/11  10:00:00,1016.77560935,33.4967593395,0.0,0.0,448.566543614,448.566543614,346.341489656,328.708981318,17.6325083373
 12/11  11:00:00,968.51880219,34.4219535633,0.0,0.0,448.566543614,448.566543614,202.247408897,182.405911145,19.8414977516
 12/11  12:00:00,970.176176637,36.1371951665,0.0,0.0,448.566543614,448.566543614,178.088759375,155.969620207,22.1191391679
 12/11  13:00:00,920.770798033,36.5779998394,0.0,0.0,448.566543614,398.725816546,184.350138588,159.913356493,24.4367820959
 12/11  14:00:00,972.537902636,38.5570452156,0.0,0.0,448.566543614,448.566543614,153.824734239,127.200705404,26.6240288349
 12/11  15:00:00,973.544220498,39.6300438949,0.0,0.0,448.566543614,448.566543614,98.8407401096,83.4415385541,15.3992015555
 12/11  16:00:00,971.914977731,38.0212479706,0.0,0.0,448.566543614,448.566543614,83.3672479879,67.9724956662,15.3947523217
 12/11  17:00:00,1034.0800805,34.1844720555,0.0,0.0,448.566543614,448.566543614,107.473974863,87.5883463275,19.8856285354
 12/11  18:00:00,954.789374123,33.4966542247,0.0,0.0,348.885089477,398.725816546,183.149520894,169.992403995,13.157116899
 12/11  19:00:00,755.557989516,33.4966542247,0.0,0.0,249.203635341,299.044362409,311.648840195,302.88966443,8.75917576421
 12/11  20:00:00,731.489449954,33.4966542247,0.0,0.0,249.203635341,299.044362409,664.985546486,656.247607511,8.7379389753
 12/11  21:00:00,582.271506199,33.4966542247,0.0,0.0,149.522181205,249.203635341,868.935918758,862.372206788,6.56371197002
 12/11  22:00:00,557.917280267,33.4966542247,0.0,0.0,149.522181205,249.203635341,890.683862858,886.317940385,4.36592247219
 12/11  23:00:00,349.356882661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029495105,0.0,2.19029495105
 12/11  24:00:00,299.992123733,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025766283,0.0,2.19025766283
 12/12  01:00:00,289.464212177,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.71101062029,5.35045193469,4.3605586856
 12/12  02:00:00,289.89257676,2.10931850936,0.0,0.0,24.9203635341,199.362908273,12.6559426671,10.4657820624,2.19016060464
 12/12  03:00:00,289.479278872,1.68745480749,0.0,0.0,24.9203635341,199.362908273,19.4123036576,17.2221754655,2.19012819214
 12/12  04:00:00,289.911987141,2.10931850936,0.0,0.0,24.9203635341,199.362908273,27.9493969067,25.7590226161,2.19037429064
 12/12  05:00:00,315.288849464,15.2091551458,0.0,0.0,24.9203635341,199.362908273,71.1585535628,68.9682113629,2.19034219983
 12/12  06:00:00,369.621509994,20.1382522938,0.0,0.0,49.8407270682,199.362908273,104.046348635,99.6802690851,4.36607955039
 12/12  07:00:00,433.421810657,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1284.35361454,1279.98936562,4.36424891967
 12/12  08:00:00,517.385836908,33.4966542247,0.0,0.0,149.522181205,199.362908273,2226.26265112,2217.509389,8.7532621174
 12/12  09:00:00,1055.0411293,33.4966542247,0.0,0.0,448.566543614,448.566543614,835.397997272,819.987974476,15.4100227961
 12/12  10:00:00,1017.3776554,33.6039362832,0.0,0.0,448.566543614,448.566543614,444.283397308,426.652089975,17.6313073325
 12/12  11:00:00,970.330659534,36.1395371076,0.0,0.0,448.566543614,448.566543614,197.171316004,177.328309277,19.8430067271
 12/12  12:00:00,973.863728087,39.8348216203,0.0,0.0,448.566543614,448.566543614,134.34067486,114.431650023,19.9090248365
 12/12  13:00:00,924.958742517,40.7882918258,0.0,0.0,448.566543614,398.725816546,140.286636451,113.618443438,26.6681930128
 12/12  14:00:00,974.844491168,40.8844798518,0.0,0.0,448.566543614,448.566543614,116.447259493,89.8224228831,26.6248366094
 12/12  15:00:00,974.609061195,40.7110651534,0.0,0.0,448.566543614,448.566543614,72.9680614643,57.5677205343,15.40034093
 12/12  16:00:00,972.843058906,38.9576208958,0.0,0.0,448.566543614,448.566543614,66.028797125,50.6334488259,15.395348299
 12/12  17:00:00,1034.54579056,34.6568683859,0.0,0.0,448.566543614,448.566543614,88.6151996504,68.7301995302,19.8850001202
 12/12  18:00:00,954.798726297,33.4966542247,0.0,0.0,348.885089477,398.725816546,165.933224557,152.775259093,13.157965464
 12/12  19:00:00,755.62455479,33.4966542247,0.0,0.0,249.203635341,299.044362409,326.454654095,317.694875062,8.75977903333
 12/12  20:00:00,731.394740222,33.4966542247,0.0,0.0,249.203635341,299.044362409,513.758915945,505.021336218,8.73757972749
 12/12  21:00:00,582.139444405,33.4966542247,0.0,0.0,149.522181205,249.203635341,712.168218316,705.60397761,6.5642407065
 12/12  22:00:00,557.930194664,33.4966542247,0.0,0.0,149.522181205,249.203635341,842.171111606,837.805396817,4.36571478939
 12/12  23:00:00,349.356884861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037151856,0.0,2.19037151856
 12/12  24:00:00,299.992126029,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900783074,0.0,2.1900783074
 12/13  01:00:00,289.464152052,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.24158890181,4.88082283652,4.36076606529
 12/13  02:00:00,289.891444024,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.0111813082,8.82084176013,2.1903395481
 12/13  03:00:00,289.479593644,1.68745480749,0.0,0.0,24.9203635341,199.362908273,18.2967535571,16.1064424733,2.19031108376
 12/13  04:00:00,289.912044022,2.10931850936,0.0,0.0,24.9203635341,199.362908273,26.000309119,23.8099553414,2.19035377759
 12/13  05:00:00,305.345892708,5.29324156438,0.0,0.0,24.9203635341,199.362908273,46.0384862273,43.8480913341,2.1903948932
 12/13  06:00:00,374.124773287,24.6454857399,0.0,0.0,49.8407270682,199.362908273,93.2768945703,88.9105754636,4.36631910667
 12/13  07:00:00,433.297355704,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1114.44195404,1110.0777553,4.36419874949
 12/13  08:00:00,525.528871348,33.4966542247,0.0,0.0,149.522181205,199.362908273,1984.11572121,1975.36390176,8.75181945189
 12/13  09:00:00,1054.77429828,33.4966542247,0.0,0.0,448.566543614,448.566543614,830.344593023,814.933854131,15.4107388919
 12/13  10:00:00,1017.34924556,33.4966542247,0.0,0.0,448.566543614,448.566543614,530.342586084,512.708950229,17.6336358551
 12/13  11:00:00,968.420308573,34.12676139,0.0,0.0,448.566543614,448.566543614,258.400513003,238.557095933,19.8434170701
 12/13  12:00:00,970.842710303,36.8179094686,0.0,0.0,448.566543614,448.566543614,138.106640728,115.983225097,22.1234156305
 12/13  13:00:00,919.146068281,34.9876491584,0.0,0.0,448.566543614,398.725816546,135.065027354,108.412462047,26.6525653073
 12/13  14:00:00,969.286009964,35.3350579511,0.0,0.0,448.566543614,448.566543614,109.140049565,84.7313188869,24.4087306778
 12/13  15:00:00,967.532512499,33.6041441159,0.0,0.0,448.566543614,448.566543614,95.603362737,80.2017201948,15.4016425421
 12/13  16:00:00,967.42049249,33.4966542247,0.0,0.0,448.566543614,448.566543614,96.306444812,80.9109090155,15.3955357965
 12/13  17:00:00,1033.41652657,33.4966542247,0.0,0.0,448.566543614,448.566543614,117.89431231,95.7989982161,22.0953140942
 12/13  18:00:00,954.762044383,33.4966542247,0.0,0.0,348.885089477,398.725816546,140.158364674,129.186983169,10.971381505
 12/13  19:00:00,755.468868338,33.4966542247,0.0,0.0,249.203635341,299.044362409,208.917703504,197.972570856,10.945132648
 12/13  20:00:00,731.100970138,33.4966542247,0.0,0.0,249.203635341,299.044362409,285.53803764,278.979041919,6.55899572021
 12/13  21:00:00,581.67140616,33.4966542247,0.0,0.0,149.522181205,249.203635341,384.504909388,375.759686673,8.74522271466
 12/13  22:00:00,557.261196755,33.4966542247,0.0,0.0,149.522181205,249.203635341,429.635289906,425.269629259,4.36566064655
 12/13  23:00:00,349.356887351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040211875,0.0,2.19040211875
 12/13  24:00:00,299.992127936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037396216,0.0,2.19037396216
 12/14  01:00:00,287.769932049,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903521357,0.0,2.1903521357
 12/14  02:00:00,289.040105587,1.26559110562,0.0,0.0,24.9203635341,199.362908273,6.6846381269,4.49423940574,2.19039872116
 12/14  03:00:00,289.890707094,2.10931850936,0.0,0.0,24.9203635341,199.362908273,13.4385925954,11.2482891979,2.19030339758
 12/14  04:00:00,289.469536874,1.68745480749,0.0,0.0,24.9203635341,199.362908273,16.3055313096,11.9448568174,4.36067449221
 12/14  05:00:00,302.126182061,2.10931850936,0.0,0.0,24.9203635341,199.362908273,26.521585279,24.3312138242,2.19037145479
 12/14  06:00:00,351.069967726,1.68745480749,0.0,0.0,49.8407270682,199.362908273,28.1007449584,23.7342806505,4.36646430794
 12/14  07:00:00,462.293491113,33.4966542247,0.00244299800708,0.0,49.8407270682,199.362908273,1186.10495172,1183.91278162,2.19217010019
 12/14  08:00:00,524.601290881,33.4966542247,0.0,0.0,149.522181205,199.362908273,1875.31079151,1866.55838241,8.75240910152
 12/14  09:00:00,1054.47407255,33.4966542247,0.0,0.0,448.566543614,448.566543614,791.069698669,773.459882695,17.6098159746
 12/14  10:00:00,1017.16420875,33.549715775,0.0,0.0,448.566543614,448.566543614,451.697862571,434.067213632,17.6306489385
 12/14  11:00:00,969.505398533,35.2148923622,0.0,0.0,448.566543614,448.566543614,267.544528916,249.902949963,17.6415789529
 12/14  12:00:00,971.026530178,36.9455662443,0.0,0.0,448.566543614,448.566543614,175.061843409,152.940166998,22.1216764105
 12/14  13:00:00,923.096921117,38.8805558338,0.0,0.0,448.566543614,398.725816546,175.797953681,149.132579424,26.6653742566
 12/14  14:00:00,974.567311565,40.5803956035,0.0,0.0,448.566543614,448.566543614,139.036952273,112.41335953,26.6235927424
 12/14  15:00:00,974.384726815,40.4639059183,0.0,0.0,448.566543614,448.566543614,92.1485705007,76.7469805198,15.401589981
 12/14  16:00:00,972.316337833,38.4045876054,0.0,0.0,448.566543614,448.566543614,88.083690366,72.6866909617,15.3969994043
 12/14  17:00:00,1034.29225491,34.3401400743,0.0,0.0,448.566543614,448.566543614,140.695880332,120.808501706,19.8873786259
 12/14  18:00:00,954.961569725,33.4966542247,0.0,0.0,348.885089477,398.725816546,301.166930579,288.008741521,13.1581890577
 12/14  19:00:00,756.480894807,33.4966542247,0.0,0.0,249.203635341,299.044362409,935.800422873,927.040411909,8.76001096407
 12/14  20:00:00,733.106844795,33.4966542247,0.0,0.0,249.203635341,299.044362409,1221.44835151,1212.71051294,8.73783857266
 12/14  21:00:00,583.953927755,33.4966542247,0.0,0.0,149.522181205,249.203635341,1049.13974378,1042.57518213,6.56456164561
 12/14  22:00:00,559.772892576,33.4966542247,0.0,0.0,149.522181205,249.203635341,995.431659007,991.065776939,4.36588206817
 12/14  23:00:00,349.356889004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036775851,0.0,2.19036775851
 12/14  24:00:00,301.687234785,1.68745480749,0.0,0.0,24.9203635341,199.362908273,6.83801555297,2.47747373469,4.36054181828
 12/15  01:00:00,289.895596032,2.10931850936,0.0,0.0,24.9203635341,199.362908273,7.54615988827,5.35603263054,2.19012725772
 12/15  02:00:00,289.491036056,1.68745480749,0.0,0.0,24.9203635341,199.362908273,13.3998459125,11.2097389961,2.19010691639
 12/15  03:00:00,289.934471415,2.10931850936,0.0,0.0,24.9203635341,199.362908273,20.8929704426,18.7026328714,2.19033757124
 12/15  04:00:00,303.110479657,15.2091551458,0.0,0.0,24.9203635341,199.362908273,48.3389546872,46.1485397125,2.19041497468
 12/15  05:00:00,320.31210864,20.1382522938,0.0,0.0,24.9203635341,199.362908273,71.5213337743,69.3309374772,2.19039629708
 12/15  06:00:00,373.848538048,24.223622038,0.0,0.0,49.8407270682,199.362908273,116.244120996,111.877653516,4.36646747961
 12/15  07:00:00,433.493865685,33.4966542247,0.0,0.0,49.8407270682,199.362908273,860.993188243,856.628819732,4.36436851066
 12/15  08:00:00,527.708003259,33.4966542247,0.0,0.0,149.522181205,199.362908273,2176.27106101,2167.51818616,8.75287484646
 12/15  09:00:00,1057.58625833,33.4966542247,0.0,0.0,448.566543614,448.566543614,1105.53027595,1087.9206397,17.6096362526
 12/15  10:00:00,1018.10866786,33.4981411365,0.0,0.0,448.566543614,448.566543614,532.067123053,514.433714157,17.6334088968
 12/15  11:00:00,969.355129507,34.7445621265,0.0,0.0,448.566543614,448.566543614,302.257170544,284.615945776,17.6412247683
 12/15  12:00:00,970.948842583,36.8081910946,0.0,0.0,448.566543614,448.566543614,165.675284246,143.550993939,22.124290307
 12/15  13:00:00,922.775573492,38.5419362363,0.0,0.0,448.566543614,398.725816546,156.257126147,129.594458941,26.6626672066
 12/15  14:00:00,971.916702355,37.9169786331,0.0,0.0,448.566543614,448.566543614,126.456077836,102.047358797,24.4087190398
 12/15  15:00:00,972.772965822,38.8489867289,0.0,0.0,448.566543614,448.566543614,85.5179295295,67.915227581,17.6027019485
 12/15  16:00:00,970.725664765,36.8205693116,0.0,0.0,448.566543614,448.566543614,74.3602280183,58.9641946948,15.3960333235
 12/15  17:00:00,1033.80193978,33.8813818281,0.0,0.0,448.566543614,448.566543614,104.871786346,84.9853199996,19.8864663468
 12/15  18:00:00,954.884535292,33.4966542247,0.0,0.0,348.885089477,398.725816546,218.27140539,205.113702581,13.1577028095
 12/15  19:00:00,755.784598311,33.4966542247,0.0,0.0,249.203635341,299.044362409,427.023045585,418.262637726,8.76040785828
 12/15  20:00:00,731.648092654,33.4966542247,0.0,0.0,249.203635341,299.044362409,660.878823914,652.140271614,8.73855230027
 12/15  21:00:00,582.375368738,33.4966542247,0.0,0.0,149.522181205,249.203635341,797.973595976,791.409178654,6.56441732271
 12/15  22:00:00,558.498074422,33.4966542247,0.0,0.0,149.522181205,249.203635341,1065.8733127,1061.50754664,4.36576605978
 12/15  23:00:00,349.356890945,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039675735,0.0,2.19039675735
 12/15  24:00:00,300.41558561,0.421863701872,0.0,0.0,24.9203635341,199.362908273,5.25918310968,0.898694788976,4.3604883207
 12/16  01:00:00,240.050534623,2.10931850936,0.0,0.0,24.9203635341,149.522181205,9.00178701704,6.8113569839,2.19043003314
 12/16  02:00:00,239.637867405,1.68745480749,0.0,0.0,24.9203635341,149.522181205,14.2867881788,12.0963730951,2.19041508369
 12/16  03:00:00,240.066833023,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.4316704015,16.241271511,2.19039889047
 12/16  04:00:00,239.668983949,1.68745480749,0.0,0.0,24.9203635341,149.522181205,32.3043367788,30.113955793,2.1903809858
 12/16  05:00:00,270.415031551,20.1382522938,0.0,0.0,24.9203635341,149.522181205,75.6247266203,73.4342905574,2.19043606288
 12/16  06:00:00,298.99657956,24.223622038,0.0,0.0,24.9203635341,149.522181205,111.230157824,106.863723521,4.36643430256
 12/16  07:00:00,433.339072802,33.4966542247,0.0,0.0,49.8407270682,199.362908273,994.677434492,990.312993189,4.36444130292
 12/16  08:00:00,426.924986611,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2163.32580632,2158.9544261,4.37138021647
 12/16  09:00:00,657.056957207,33.4966542247,0.0,0.0,249.203635341,249.203635341,911.626813984,902.888464176,8.73834980812
 12/16  10:00:00,618.862582322,33.4966542247,0.0,0.0,249.203635341,249.203635341,539.769032059,531.006515328,8.76251673127
 12/16  11:00:00,569.593391018,33.8116244464,0.0,0.0,249.203635341,249.203635341,342.601828409,333.847439343,8.75438906595
 12/16  12:00:00,571.768251772,36.2889624732,0.0,0.0,249.203635341,249.203635341,239.20876093,228.252866556,10.9558943744
 12/16  13:00:00,573.645570216,38.2724323996,0.0,0.0,249.203635341,249.203635341,201.51496317,190.573508267,10.9414549028
 12/16  14:00:00,573.798453297,38.4768057702,0.0,0.0,249.203635341,249.203635341,182.017256525,173.263750605,8.75350591916
 12/16  15:00:00,322.856165717,36.7104266647,0.0,0.0,74.7610906023,174.442544739,218.22062758,211.662255683,6.55837189716
 12/16  16:00:00,320.134618338,33.9694052711,0.0,0.0,74.7610906023,174.442544739,252.237996835,245.684639875,6.55335696002
 12/16  17:00:00,385.72376787,33.4966542247,0.0,0.0,74.7610906023,174.442544739,346.992585499,340.435575511,6.55700998776
 12/16  18:00:00,381.998094061,33.4966542247,0.0,0.0,24.9203635341,149.522181205,555.977284303,551.613279727,4.36400457594
 12/16  19:00:00,347.929975782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220915968,0.0,2.19220915968
 12/16  20:00:00,323.485580152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434753849,0.0,4.36434753849
 12/16  21:00:00,323.908790781,0.421863701872,0.0,0.0,24.9203635341,149.522181205,5.69631263112,1.33189213293,4.36442049818
 12/16  22:00:00,301.159560088,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.3569324692,7.98855440448,4.36837806473
 12/16  23:00:00,276.292965127,1.68745480749,0.0,0.0,24.9203635341,149.522181205,11.8084705999,9.61827640678,2.19019419308
 12/16  24:00:00,252.277046433,2.10931850936,0.0,0.0,24.9203635341,149.522181205,18.3720049352,16.181615424,2.19038951117
 12/17  01:00:00,239.642369519,1.68745480749,0.0,0.0,24.9203635341,149.522181205,28.1401793919,25.9507462379,2.18943315397
 12/17  02:00:00,253.627808069,15.6310188477,0.0,0.0,24.9203635341,149.522181205,69.6950823386,67.5056311106,2.18945122794
 12/17  03:00:00,262.28507528,24.223622038,0.0,0.0,24.9203635341,149.522181205,134.448826805,132.259474004,2.18935280098
 12/17  04:00:00,258.216358145,20.1382522938,0.0,0.0,24.9203635341,149.522181205,150.836805612,148.647319839,2.18948577212
 12/17  05:00:00,274.603186588,24.223622038,0.0,0.0,24.9203635341,149.522181205,228.051876469,225.862603565,2.18927290376
 12/17  06:00:00,294.959748067,20.1382522938,0.0,0.0,24.9203635341,149.522181205,223.252420968,218.887771118,4.36464984977
 12/17  07:00:00,348.021656276,24.223622038,0.0,0.0,24.9203635341,149.522181205,302.032681573,299.843200292,2.18948128128
 12/17  08:00:00,335.466671124,21.4348051595,0.0,0.0,24.9203635341,149.522181205,261.080125623,258.890626671,2.18949895208
 12/17  09:00:00,321.099029327,24.223622038,0.0,0.0,24.9203635341,149.522181205,190.392926545,188.203467084,2.18945946155
 12/17  10:00:00,280.262150862,20.1382522938,0.0,0.0,24.9203635341,149.522181205,111.424938328,109.235461117,2.18947721185
 12/17  11:00:00,212.858145403,1.68745480749,0.0,0.0,24.9203635341,149.522181205,53.9484077883,51.7589128336,2.18949495466
 12/17  12:00:00,213.905668053,2.75759494221,0.0,0.0,24.9203635341,149.522181205,33.2169030342,31.0255411941,2.19136184004
 12/17  13:00:00,237.139567547,26.0013538222,0.0,0.0,24.9203635341,149.522181205,24.7619831406,22.5705660511,2.19141708948
 12/17  14:00:00,233.539676821,22.4098956066,0.0,0.0,24.9203635341,149.522181205,18.4333209516,14.0651990569,4.36812189466
 12/17  15:00:00,237.084183554,25.9663441068,0.0,0.0,24.9203635341,149.522181205,9.35616691317,4.99341798331,4.36274892986
 12/17  16:00:00,231.270774609,20.15464894,0.0,0.0,24.9203635341,149.522181205,6.55444940563,4.36504624138,2.18940316426
 12/17  17:00:00,270.236345876,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.82713036483,4.6376946724,2.18943569243
 12/17  18:00:00,350.049187293,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.1123556987,9.92303228524,2.1893234135
 12/17  19:00:00,358.659877521,10.7019216997,0.0,0.0,24.9203635341,149.522181205,27.9670520925,25.7775950286,2.18945706386
 12/17  20:00:00,343.684565158,20.1382522938,0.0,0.0,24.9203635341,149.522181205,57.082454627,54.8932102766,2.18924435038
 12/17  21:00:00,347.798322279,24.223622038,0.0,0.0,24.9203635341,149.522181205,83.1814172678,80.9919245747,2.18949269311
 12/17  22:00:00,319.272197611,20.1382522938,0.0,0.0,24.9203635341,149.522181205,86.3391346466,84.1468068204,2.19232782619
 12/17  23:00:00,298.969342617,24.223622038,0.0,0.0,24.9203635341,149.522181205,140.523870803,138.33441531,2.18945549362
 12/17  24:00:00,270.431453501,20.1382522938,0.0,0.0,24.9203635341,149.522181205,134.526969983,132.337496655,2.18947332797
 12/18  01:00:00,317.033297879,24.223622038,0.000260287456463,0.0,24.9203635341,199.362908273,163.043658006,160.853241613,2.19041639298
 12/18  02:00:00,317.806758409,20.1382522938,0.000930047705833,0.0,24.9203635341,199.362908273,156.881048213,152.520655309,4.3603929043
 12/18  03:00:00,312.206377818,24.223622038,0.0,0.0,24.9203635341,199.362908273,202.940635607,200.750174981,2.19046062551
 12/18  04:00:00,308.111475031,20.1382522938,0.0,0.0,24.9203635341,199.362908273,193.512264095,191.321811873,2.19045222185
 12/18  05:00:00,324.465429398,24.223622038,0.0,0.0,24.9203635341,199.362908273,236.144587223,233.954285324,2.1903018992
 12/18  06:00:00,369.736972478,20.1382522938,0.0,0.0,49.8407270682,199.362908273,228.399994533,224.03393846,4.36605607223
 12/18  07:00:00,434.414627341,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2037.16064794,2032.79614878,4.36449916004
 12/18  08:00:00,526.525594821,33.4966542247,0.0,0.0,149.522181205,199.362908273,2614.41503993,2605.66074794,8.75429199615
 12/18  09:00:00,1054.87841918,33.4966542247,0.0,0.0,448.566543614,448.566543614,841.997981251,826.584683168,15.4132980826
 12/18  10:00:00,1016.86654109,33.4966542247,0.0,0.0,448.566543614,448.566543614,353.977813153,334.139090559,19.8387225944
 12/18  11:00:00,967.668123473,33.4966542247,0.0,0.0,448.566543614,448.566543614,232.235054222,214.592567244,17.6424869779
 12/18  12:00:00,967.60067493,33.4966542247,0.0,0.0,448.566543614,448.566543614,216.706169602,194.578526001,22.1276436017
 12/18  13:00:00,917.76666608,33.4966542247,0.0,0.0,448.566543614,398.725816546,242.414228346,215.744148992,26.6700793543
 12/18  14:00:00,969.349392761,35.3426968971,0.0,0.0,448.566543614,448.566543614,173.924120601,147.292853268,26.6312673332
 12/18  15:00:00,971.618079132,37.6886618548,0.0,0.0,448.566543614,448.566543614,111.495926721,96.0909270732,15.4049996481
 12/18  16:00:00,970.593473698,36.6878205893,0.0,0.0,448.566543614,448.566543614,93.6969496451,78.2979045294,15.3990451158
 12/18  17:00:00,1025.15725358,33.8041708417,0.0,0.0,448.566543614,448.566543614,108.441729478,88.5526177511,19.8891117268
 12/18  18:00:00,954.784350643,33.4966542247,0.0,0.0,348.885089477,398.725816546,178.487421098,165.324348899,13.163072199
 12/18  19:00:00,755.484647413,33.4966542247,0.0,0.0,249.203635341,299.044362409,244.849123119,233.902159411,10.9469637083
 12/18  20:00:00,731.147352334,33.4966542247,0.0,0.0,249.203635341,299.044362409,357.165312283,350.605578485,6.55973379749
 12/18  21:00:00,581.787906725,33.4966542247,0.0,0.0,149.522181205,249.203635341,530.511337807,521.765867698,8.74547010841
 12/18  22:00:00,557.483789984,33.4966542247,0.0,0.0,149.522181205,249.203635341,684.941565401,680.575309797,4.36625560397
 12/18  23:00:00,349.356896973,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034692396,0.0,2.19034692396
 12/18  24:00:00,299.992137709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033860586,0.0,2.19033860586
 12/19  01:00:00,287.769941835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033558038,0.0,2.19033558038
 12/19  02:00:00,287.769942013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033070774,0.0,2.19033070774
 12/19  03:00:00,289.463091299,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.1739465349,5.81320989931,4.36073663556
 12/19  04:00:00,289.888023626,2.10931850936,0.0,0.0,24.9203635341,199.362908273,11.1441679093,8.95385126368,2.19031664563
 12/19  05:00:00,301.692020779,1.68745480749,0.0,0.0,24.9203635341,199.362908273,14.8990355005,12.7087235065,2.19031199398
 12/19  06:00:00,351.489427196,2.10931850936,0.0,0.0,49.8407270682,199.362908273,26.5907277169,22.2247881483,4.36593956861
 12/19  07:00:00,433.137039339,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1300.53179092,1298.33957858,2.19221234122
 12/19  08:00:00,525.031451828,33.4966542247,0.0,0.0,149.522181205,199.362908273,2185.36296462,2174.42585396,10.9371106604
 12/19  09:00:00,1054.33725056,33.4966542247,0.0,0.0,448.566543614,448.566543614,714.398188823,698.984205151,15.4139836717
 12/19  10:00:00,1016.79221399,33.5804545267,0.0,0.0,448.566543614,448.566543614,272.694488873,255.057602339,17.6368865334
 12/19  11:00:00,969.846882449,35.810990205,0.0,0.0,448.566543614,448.566543614,144.203727468,124.356295557,19.8474319113
 12/19  12:00:00,973.289688165,39.3131275978,0.0,0.0,448.566543614,448.566543614,118.873428501,96.7448186269,22.128609874
 12/19  13:00:00,924.780410802,40.638920188,0.0,0.0,448.566543614,398.725816546,131.578550956,104.909524014,26.6690269423
 12/19  14:00:00,974.700209125,40.7565323987,0.0,0.0,448.566543614,448.566543614,111.299019211,84.6690052131,26.6300139975
 12/19  15:00:00,973.604869505,39.7117945046,0.0,0.0,448.566543614,448.566543614,72.925657597,57.5205841252,15.4050734718
 12/19  16:00:00,972.353615195,38.4743868722,0.0,0.0,448.566543614,448.566543614,64.156797175,48.757470846,15.399326329
 12/19  17:00:00,1026.02226753,34.6885545436,0.0,0.0,448.566543614,448.566543614,82.9859165355,63.0950936775,19.890822858
 12/19  18:00:00,954.882603324,33.4966542247,0.0,0.0,348.885089477,398.725816546,241.307705521,228.144085344,13.1636201768
 12/19  19:00:00,755.827454988,33.4966542247,0.0,0.0,249.203635341,299.044362409,495.881210655,484.934429467,10.9467811882
 12/19  20:00:00,731.471337112,33.4966542247,0.0,0.0,249.203635341,299.044362409,555.046413419,548.487362513,6.55905090598
 12/19  21:00:00,582.122861434,33.4966542247,0.0,0.0,149.522181205,249.203635341,678.500937749,669.754974672,8.74596307676
 12/19  22:00:00,558.242545592,33.4966542247,0.0,0.0,149.522181205,249.203635341,1013.06777294,1008.70128846,4.36648448328
 12/19  23:00:00,349.356898834,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045979945,0.0,2.19045979945
 12/19  24:00:00,299.992139618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045521405,0.0,2.19045521405
 12/20  01:00:00,289.040101786,1.26559110562,0.0,0.0,24.9203635341,199.362908273,5.10917816359,2.91872068836,2.19045747524
 12/20  02:00:00,289.891945439,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.3234884309,8.13303357333,2.19045485754
 12/20  03:00:00,289.470997076,1.68745480749,0.0,0.0,24.9203635341,199.362908273,13.1155128198,8.75460477738,4.3609080424
 12/20  04:00:00,289.907782393,2.10931850936,0.0,0.0,24.9203635341,199.362908273,20.6280393285,18.4375857405,2.19045358796
 12/20  05:00:00,301.706183914,1.68745480749,0.0,0.0,24.9203635341,199.362908273,19.434708535,17.2442574235,2.19045111153
 12/20  06:00:00,351.521168686,2.10931850936,0.0,0.0,49.8407270682,199.362908273,39.0791380657,34.7125647136,4.36657335209
 12/20  07:00:00,433.195024077,33.4966542247,0.0,0.0,49.8407270682,199.362908273,934.546490827,930.182084668,4.36440615964
 12/20  08:00:00,526.805323171,33.4966542247,0.0,0.0,149.522181205,199.362908273,2114.03613896,2105.28220433,8.75393462071
 12/20  09:00:00,1054.856576,33.4966542247,0.0,0.0,448.566543614,448.566543614,652.194536232,636.779747672,15.4147885593
 12/20  10:00:00,1017.2835018,33.8271025372,0.0,0.0,448.566543614,448.566543614,309.157518032,289.316844819,19.8406732129
 12/20  11:00:00,970.862503518,36.7640935094,0.0,0.0,448.566543614,448.566543614,148.529296835,130.884710547,17.6445862877
 12/20  12:00:00,974.013592414,40.011061399,0.0,0.0,448.566543614,448.566543614,118.699141598,96.5684161606,22.1307254375
 12/20  13:00:00,924.887040681,40.738407331,0.0,0.0,448.566543614,398.725816546,123.16452794,96.4896954927,26.674832447
 12/20  14:00:00,974.80770921,40.8662240187,0.0,0.0,448.566543614,448.566543614,100.906178675,74.2700663574,26.6361123178
 12/20  15:00:00,974.07784879,40.1864504241,0.0,0.0,448.566543614,448.566543614,66.1254944078,50.7190891414,15.4064052664
 12/20  16:00:00,971.977170408,38.0942869932,0.0,0.0,448.566543614,448.566543614,62.1964581925,46.7966882044,15.3997699881
 12/20  17:00:00,1025.8320542,34.4886402986,0.0,0.0,448.566543614,448.566543614,86.8303082609,64.7292178814,22.1010903795
 12/20  18:00:00,954.775818522,33.4966542247,0.0,0.0,348.885089477,398.725816546,140.873544191,129.903926822,10.9696173692
 12/20  19:00:00,755.494951772,33.4966542247,0.0,0.0,249.203635341,299.044362409,216.302536521,205.355694823,10.9468416978
 12/20  20:00:00,731.169576271,33.4966542247,0.0,0.0,249.203635341,299.044362409,325.096258857,318.537476863,6.5587819936
 12/20  21:00:00,581.833188514,33.4966542247,0.0,0.0,149.522181205,249.203635341,494.487366428,485.741267274,8.74609915391
 12/20  22:00:00,557.47065483,33.4966542247,0.0,0.0,149.522181205,249.203635341,566.185926773,561.819362488,4.36656428467
 12/20  23:00:00,349.356900469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033820535,0.0,2.19033820535
 12/20  24:00:00,299.992141505,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033646707,0.0,2.19033646707
 12/21  01:00:00,288.193598777,0.421863701872,0.0,0.0,24.9203635341,199.362908273,5.90895529242,1.54813071956,4.36082457286
 12/21  02:00:00,289.889415973,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.9843397083,8.7939947095,2.19034499881
 12/21  03:00:00,289.471610277,1.68745480749,0.0,0.0,24.9203635341,199.362908273,14.5202248888,12.3298771569,2.1903477319
