Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  04:00:00,289.89972981,2.10931850936,0.0,0.0,24.9203635341,199.362908273,19.9714092343,17.7809158847,2.19049334957
 12/21  05:00:00,301.708461813,1.68745480749,0.0,0.0,24.9203635341,199.362908273,27.2658666484,25.075370328,2.19049632039
 12/21  06:00:00,351.498674216,2.10931850936,0.0,0.0,49.8407270682,199.362908273,31.2307858657,26.86416756,4.36661830572
 12/21  07:00:00,432.859526565,33.4966542247,0.0,0.0,49.8407270682,199.362908273,919.274705672,914.910102381,4.36460329083
 12/21  08:00:00,523.768907033,33.4966542247,0.0,0.0,149.522181205,199.362908273,1476.78782283,1468.03370895,8.75411387969
 12/21  09:00:00,1054.32855586,33.4966542247,0.0,0.0,448.566543614,448.566543614,888.897088009,871.281958036,17.6151299734
 12/21  10:00:00,1017.14380028,33.4966542247,0.0,0.0,448.566543614,448.566543614,553.796280804,536.159692622,17.6365881815
 12/21  11:00:00,967.828648338,33.4966542247,0.0,0.0,448.566543614,448.566543614,324.215076515,306.570338482,17.6447380323
 12/21  12:00:00,967.631944822,33.4966542247,0.0,0.0,448.566543614,448.566543614,226.057480278,203.924761067,22.1327192107
 12/21  13:00:00,918.035415059,33.7815833903,0.0,0.0,448.566543614,398.725816546,216.306115726,187.417383754,28.8887319724
 12/21  14:00:00,967.747332677,33.7347016686,0.0,0.0,448.566543614,448.566543614,162.920361558,138.500574932,24.4197866261
 12/21  15:00:00,967.934577021,33.9830381259,0.0,0.0,448.566543614,448.566543614,122.142544983,104.534948498,17.607596485
 12/21  16:00:00,968.878532282,34.9654261882,0.0,0.0,448.566543614,448.566543614,92.642823068,77.2432449675,15.3995781005
 12/21  17:00:00,1024.949466,33.5754609247,0.0,0.0,448.566543614,448.566543614,117.639456175,97.7453651206,19.8940910543
 12/21  18:00:00,954.844201191,33.4966542247,0.0,0.0,348.885089477,398.725816546,214.638583123,201.476048359,13.1625347641
 12/21  19:00:00,755.675749924,33.4966542247,0.0,0.0,249.203635341,299.044362409,388.933672944,377.986958007,10.9467149373
 12/21  20:00:00,731.460042229,33.4966542247,0.0,0.0,249.203635341,299.044362409,582.357634252,575.798023843,6.55961040916
 12/21  21:00:00,582.241150885,33.4966542247,0.0,0.0,149.522181205,249.203635341,799.898147466,791.151488872,8.746658594
 12/21  22:00:00,558.137481722,33.4966542247,0.0,0.0,149.522181205,249.203635341,959.59874649,955.232510382,4.3662361081
 12/21  23:00:00,349.356902708,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033600567,0.0,2.19033600567
 12/21  24:00:00,299.992143312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903380168,0.0,2.1903380168
 12/22  01:00:00,289.465701074,1.68745480749,0.0,0.0,24.9203635341,199.362908273,7.77617485888,5.58582872658,2.1903461323
 12/22  02:00:00,289.895842447,2.10931850936,0.0,0.0,24.9203635341,199.362908273,13.3886248676,11.1982724225,2.19035244511
 12/22  03:00:00,289.484622365,1.68745480749,0.0,0.0,24.9203635341,199.362908273,22.8108637652,18.4498532924,4.36101047273
 12/22  04:00:00,289.919309896,2.10931850936,0.0,0.0,24.9203635341,199.362908273,29.3643311984,27.1739591406,2.19037205777
 12/22  05:00:00,301.747805782,1.68745480749,0.0,0.0,24.9203635341,199.362908273,48.2486102312,46.058231637,2.19037859423
 12/22  06:00:00,365.108583808,15.6310188477,0.0,0.0,49.8407270682,199.362908273,84.6764987155,80.3103531218,4.36614559368
 12/22  07:00:00,433.260567904,33.4966542247,0.0,0.0,49.8407270682,199.362908273,987.750986486,983.386654994,4.36433149231
 12/22  08:00:00,527.417246422,33.4966542247,0.0,0.0,149.522181205,199.362908273,2209.79722635,2201.04313365,8.7540926947
 12/22  09:00:00,1055.70025104,33.4966542247,0.0,0.0,448.566543614,448.566543614,738.666987338,723.251075999,15.4159113392
 12/22  10:00:00,1017.35098564,33.5374287761,0.0,0.0,448.566543614,448.566543614,388.730157553,368.887567516,19.8425900371
 12/22  11:00:00,969.538077277,35.2731301773,0.0,0.0,448.566543614,448.566543614,201.876654719,184.230105519,17.6465492001
 12/22  12:00:00,972.56970773,38.5146404081,0.0,0.0,448.566543614,448.566543614,136.088346424,113.955845116,22.1325013079
 12/22  13:00:00,924.232245887,40.0419598848,0.0,0.0,448.566543614,398.725816546,139.991007063,113.3092814,26.6817256621
 12/22  14:00:00,974.757858526,40.7882654676,0.0,0.0,448.566543614,448.566543614,114.65987534,88.0160733312,26.6438020088
 12/22  15:00:00,974.613614008,40.7126963599,0.0,0.0,448.566543614,448.566543614,70.5011609282,55.0914755418,15.4096853864
 12/22  16:00:00,973.589250507,39.7038839377,0.0,0.0,448.566543614,448.566543614,64.5750326868,46.9758930945,17.5991395924
 12/22  17:00:00,1026.51359995,35.1557933809,0.0,0.0,448.566543614,448.566543614,92.7781519851,72.8843401985,19.8938117867
 12/22  18:00:00,954.829578885,33.4966542247,0.0,0.0,348.885089477,398.725816546,178.702737628,165.541904231,13.1608333972
 12/22  19:00:00,755.758765888,33.4966542247,0.0,0.0,249.203635341,299.044362409,408.781948965,400.01986877,8.76208019503
 12/22  20:00:00,731.637160692,33.4966542247,0.0,0.0,249.203635341,299.044362409,643.629980191,634.890976103,8.73900408841
 12/22  21:00:00,582.768661507,33.4966542247,0.0,0.0,149.522181205,249.203635341,1006.46496583,997.718149914,8.74681591269
 12/22  22:00:00,559.010225957,33.4966542247,0.0,0.0,149.522181205,249.203635341,1128.83208511,1126.63915149,2.19293362259
 12/22  23:00:00,349.356904686,0.0,0.0,0.0,49.8407270682,199.362908273,4.36095112911,0.0,4.36095112911
 12/22  24:00:00,300.838809598,0.843727403744,0.0,0.0,24.9203635341,199.362908273,3.51997293853,1.32977837841,2.19019456012
 12/23  01:00:00,239.625390079,1.68745480749,0.0,0.0,24.9203635341,149.522181205,6.15362785994,3.9631663584,2.19046150154
 12/23  02:00:00,240.062405594,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.1424113973,10.951940026,2.19047137132
 12/23  03:00:00,239.645987854,1.68745480749,0.0,0.0,24.9203635341,149.522181205,15.7654569216,13.5749738776,2.19048304401
 12/23  04:00:00,240.102083088,2.10931850936,0.0,0.0,24.9203635341,149.522181205,33.9934700213,29.6324748502,4.36099517107
 12/23  05:00:00,268.176313201,17.9134952135,0.0,0.0,24.9203635341,149.522181205,55.415684675,53.2251710345,2.19051364045
 12/23  06:00:00,299.441083054,24.6454857399,0.0,0.0,24.9203635341,149.522181205,104.370750978,100.004477019,4.36627395911
 12/23  07:00:00,433.310052627,33.4966542247,0.0,0.0,49.8407270682,199.362908273,862.007354415,859.814991754,2.1923626614
 12/23  08:00:00,426.11583138,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1878.87102617,1872.32259255,6.54843362005
 12/23  09:00:00,656.256658665,33.4966542247,0.0,0.0,249.203635341,249.203635341,791.863913686,785.304064399,6.55984928685
 12/23  10:00:00,618.416443214,33.4994764552,0.0,0.0,249.203635341,249.203635341,418.476597043,407.527460827,10.949136216
 12/23  11:00:00,570.413911673,34.8874941971,0.0,0.0,249.203635341,249.203635341,242.201351908,233.445382749,8.75596915971
 12/23  12:00:00,573.641994748,38.2641715133,0.0,0.0,249.203635341,249.203635341,190.996693167,180.040138174,10.9565549927
 12/23  13:00:00,575.812886452,40.490941434,0.0,0.0,249.203635341,249.203635341,174.973674798,164.030626043,10.9430487558
 12/23  14:00:00,575.914374972,40.6209571396,0.0,0.0,249.203635341,249.203635341,166.34679441,157.591348995,8.75544541508
 12/23  15:00:00,324.501952387,38.4090309652,0.0,0.0,74.7610906023,174.442544739,179.451611187,172.89223815,6.55937303785
 12/23  16:00:00,322.475696019,36.4002322533,0.0,0.0,74.7610906023,174.442544739,175.547630511,168.993935805,6.55369470643
 12/23  17:00:00,377.242867973,33.6919080485,0.0,0.0,74.7610906023,174.442544739,222.36277651,215.806075433,6.55670107694
 12/23  18:00:00,381.810685657,33.4966542247,0.0,0.0,24.9203635341,149.522181205,368.813178867,364.44885809,4.3643207768
 12/23  19:00:00,347.929994391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466368914,0.0,4.36466368914
 12/23  20:00:00,323.485598467,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924186654,0.0,2.1924186654
 12/23  21:00:00,323.485598802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436835224,0.0,4.36436835224
 12/23  22:00:00,300.311360239,1.26559110562,0.0,0.0,24.9203635341,149.522181205,7.86624907843,3.49812659417,4.36812248426
 12/23  23:00:00,276.714044811,2.10931850936,0.0,0.0,24.9203635341,149.522181205,10.9178795075,8.72751906367,2.19036044385
 12/23  24:00:00,251.847642198,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.7857304915,8.59521620042,2.19051429104
 12/24  01:00:00,240.056952498,2.10931850936,0.0,0.0,24.9203635341,149.522181205,20.7361563904,18.5466275482,2.1895288422
 12/24  02:00:00,239.637090542,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.684938222,20.4955418113,2.18939641074
 12/24  03:00:00,252.730325379,14.7295721585,0.0,0.0,24.9203635341,149.522181205,72.7478002793,70.5582433882,2.18955689107
 12/24  04:00:00,257.757240803,19.7163885919,0.0,0.0,24.9203635341,149.522181205,112.391108387,110.201595334,2.18951305317
 12/24  05:00:00,274.975466937,24.6454857399,0.0,0.0,24.9203635341,149.522181205,177.639766724,175.450239245,2.18952747913
 12/24  06:00:00,294.473144456,19.7163885919,0.0,0.0,24.9203635341,149.522181205,159.973219448,155.608396656,4.36482279182
 12/24  07:00:00,348.382782984,24.6454857399,0.0,0.0,24.9203635341,149.522181205,245.554580966,243.365055278,2.18952568779
 12/24  08:00:00,333.680388187,19.7163885919,0.0,0.0,24.9203635341,149.522181205,200.69627861,198.50676741,2.18951120054
 12/24  09:00:00,321.492170426,24.6454857399,0.0,0.0,24.9203635341,149.522181205,168.16323787,165.973683097,2.18955477254
 12/24  10:00:00,275.281265294,15.2091551458,0.0,0.0,24.9203635341,149.522181205,67.5609386418,65.3713988357,2.1895398061
 12/24  11:00:00,213.264787546,2.10931850936,0.0,0.0,24.9203635341,149.522181205,41.9880469896,39.798521214,2.18952577561
 12/24  12:00:00,218.447391827,7.32149348478,0.0,0.0,24.9203635341,149.522181205,14.5277757357,12.3362634273,2.19151230845
 12/24  13:00:00,237.968216866,26.8458401235,0.0,0.0,24.9203635341,149.522181205,13.5618282454,9.19880921766,4.36301902774
 12/24  14:00:00,231.298490377,20.1791880062,0.0,0.0,24.9203635341,149.522181205,9.48533812704,5.11653310296,4.36880502408
 12/24  15:00:00,229.001374733,17.8846355708,0.0,0.0,24.9203635341,149.522181205,6.34675339767,4.15527576369,2.19147763398
 12/24  16:00:00,217.309031012,6.1946882536,0.0,0.0,24.9203635341,149.522181205,5.08551828986,2.8959550321,2.18956325776
 12/24  17:00:00,270.658971781,2.10931850936,0.0,0.0,24.9203635341,149.522181205,7.65524728588,5.46569892941,2.18954835647
 12/24  18:00:00,349.624136682,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.5539733067,7.36443894274,2.18953436396
 12/24  19:00:00,350.05319888,2.10931850936,0.0,0.0,24.9203635341,149.522181205,16.0552934034,13.8657746199,2.18951878352
 12/24  20:00:00,325.185894561,1.68745480749,0.0,0.0,24.9203635341,149.522181205,15.12863953,12.9390760408,2.18956348922
 12/24  21:00:00,337.358035267,13.8281254692,0.0,0.0,24.9203635341,149.522181205,43.6738594583,41.4843696538,2.18948980448
 12/24  22:00:00,318.828607524,19.7163885919,0.0,0.0,24.9203635341,149.522181205,69.2455015187,64.8806197583,4.36488176041
 12/24  23:00:00,299.353120328,24.6454857399,0.0,0.0,24.9203635341,149.522181205,105.939534678,103.749986912,2.1895477661
 12/24  24:00:00,269.982088015,19.7163885919,0.0,0.0,24.9203635341,149.522181205,109.326681672,107.137265811,2.18941586082
 12/25  01:00:00,262.761216952,24.6454857399,0.0,0.0,24.9203635341,149.522181205,177.782737829,175.593214677,2.18952315111
 12/25  02:00:00,257.809588679,19.7163885919,0.0,0.0,24.9203635341,149.522181205,156.882640278,154.6932464,2.18939387815
 12/25  03:00:00,262.778143939,24.6454857399,0.0,0.0,24.9203635341,149.522181205,194.012820887,191.82326269,2.18955819653
 12/25  04:00:00,262.698020579,19.7163885919,0.000291529493159,0.0,24.9203635341,149.522181205,175.719261178,173.529890296,2.18937088198
 12/25  05:00:00,275.088418499,24.6454857399,0.0,0.0,24.9203635341,149.522181205,274.710952533,272.521416988,2.18953554516
 12/25  06:00:00,294.584808007,19.7163885919,0.0,0.0,24.9203635341,149.522181205,254.184962169,249.820032496,4.3649296724
 12/25  07:00:00,348.476850701,24.6454857399,0.0,0.0,24.9203635341,149.522181205,316.632792147,314.443481507,2.18931063967
 12/25  08:00:00,339.750823765,20.8400677422,0.000651394429414,0.0,24.9203635341,149.522181205,258.587721979,256.398188008,2.18953397085
 12/25  09:00:00,321.559243777,24.6454857399,0.0,0.0,24.9203635341,149.522181205,216.239555047,214.050119951,2.18943509587
 12/25  10:00:00,279.835569498,19.7163885919,0.0,0.0,24.9203635341,149.522181205,101.505653422,101.485653422,0.02
 12/25  11:00:00,222.32903592,11.1237854016,0.0,0.0,24.9203635341,149.522181205,82.0190748427,79.8295047957,2.18957004703
 12/25  12:00:00,212.837452774,1.68745480749,0.0,0.0,24.9203635341,149.522181205,36.3702223427,32.0072776561,4.36294468662
 12/25  13:00:00,213.25191917,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.0134343763,25.8220868578,2.19134751851
 12/25  14:00:00,212.820220727,1.68745480749,0.0,0.0,24.9203635341,149.522181205,20.6832971067,16.3148151198,4.36848198683
 12/25  15:00:00,213.245840227,2.10931850936,0.0,0.0,24.9203635341,149.522181205,25.2488108129,20.8858134396,4.36299737327
 12/25  16:00:00,212.817898001,1.68745480749,0.0,0.0,24.9203635341,149.522181205,18.8045476245,16.6152210754,2.1893265491
 12/25  17:00:00,270.681571538,2.10931850936,0.0,0.0,24.9203635341,149.522181205,26.9661954263,24.7766454785,2.18954994783
 12/25  18:00:00,349.639783368,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.8724085937,20.6831040642,2.18930452957
 12/25  19:00:00,369.949937726,21.9411456723,0.0,0.0,24.9203635341,149.522181205,72.6490034132,70.459475386,2.18952802722
 12/25  20:00:00,343.274774632,19.7163885919,0.0,0.0,24.9203635341,149.522181205,68.4560794155,66.2671025317,2.18897688383
 12/25  21:00:00,348.231725643,24.6454857399,0.0,0.0,24.9203635341,149.522181205,94.9108459727,92.7212817587,2.18956421402
 12/25  22:00:00,318.842226388,19.7163885919,0.0,0.0,24.9203635341,149.522181205,80.3632728646,78.1707880018,2.1924848628
 12/25  23:00:00,299.357278818,24.6454857399,0.0,0.0,24.9203635341,149.522181205,111.565822505,109.37629306,2.18952944519
 12/25  24:00:00,269.966214715,19.7163885919,0.0,0.0,24.9203635341,149.522181205,96.6063096715,94.4167923853,2.18951728621
 12/26  01:00:00,322.288898783,24.6454857399,0.00137806086733,0.0,24.9203635341,199.362908273,136.414667481,132.053671603,4.36099587864
 12/26  02:00:00,307.597950713,19.7163885919,0.0,0.0,24.9203635341,199.362908273,112.05918553,109.868657566,2.19052796399
 12/26  03:00:00,312.583799859,24.6454857399,0.0,0.0,24.9203635341,199.362908273,170.164650482,167.974100283,2.190550199
 12/26  04:00:00,307.624322249,19.7163885919,0.0,0.0,24.9203635341,199.362908273,141.591839068,139.401339144,2.19049992404
 12/26  05:00:00,324.85586105,24.6454857399,0.0,0.0,24.9203635341,199.362908273,226.907394145,222.546618646,4.36077549884
 12/26  06:00:00,369.265175356,19.7163885919,0.0,0.0,49.8407270682,199.362908273,197.550785108,195.357345036,2.19344007189
 12/26  07:00:00,434.704464705,33.4966542247,0.0,0.0,49.8407270682,199.362908273,2330.11736319,2325.75273672,4.3646264701
 12/26  08:00:00,525.127593685,33.4966542247,0.0,0.0,149.522181205,199.362908273,2325.21542907,2316.46053014,8.7548989327
 12/26  09:00:00,1054.48888911,33.4966542247,0.0,0.0,448.566543614,448.566543614,967.004388891,949.386940356,17.6174485349
 12/26  10:00:00,1016.89514283,33.5128543738,0.0,0.0,448.566543614,448.566543614,452.92277282,435.281188864,17.6415839561
 12/26  11:00:00,969.069606019,34.9007917688,0.0,0.0,448.566543614,448.566543614,274.014519817,254.159779841,19.8547399758
 12/26  12:00:00,972.119920369,38.0582163752,0.0,0.0,448.566543614,448.566543614,212.37952804,190.243732081,22.135795959
 12/26  13:00:00,923.918068464,39.6800414476,0.0,0.0,448.566543614,398.725816546,241.289759159,214.603811054,26.6859481052
 12/26  14:00:00,974.524619074,40.5533430048,0.0,0.0,448.566543614,448.566543614,156.964664416,130.314616383,26.6500480334
 12/26  15:00:00,972.024408177,38.1067652367,0.0,0.0,448.566543614,448.566543614,111.219575951,93.610917314,17.6086586368
 12/26  16:00:00,970.662164349,36.773711445,0.0,0.0,448.566543614,448.566543614,83.7079312118,68.3065014461,15.4014297657
 12/26  17:00:00,1025.40277385,34.0539394458,0.0,0.0,448.566543614,448.566543614,110.879989863,90.9827533529,19.8972365099
 12/26  18:00:00,954.771539507,33.4966542247,0.0,0.0,348.885089477,398.725816546,177.197725413,164.032167368,13.1655580448
 12/26  19:00:00,755.545745459,33.4966542247,0.0,0.0,249.203635341,299.044362409,321.136934395,310.188181519,10.9487528761
 12/26  20:00:00,731.343717474,33.4966542247,0.0,0.0,249.203635341,299.044362409,569.220726204,562.661453003,6.55927320056
 12/26  21:00:00,582.122553,33.4966542247,0.0,0.0,149.522181205,249.203635341,850.542334061,841.794213774,8.74812028657
 12/26  22:00:00,557.946520266,33.4966542247,0.0,0.0,149.522181205,249.203635341,1043.38694691,1039.02060185,4.36634505882
 12/26  23:00:00,349.356911188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040097418,0.0,2.19040097418
 12/26  24:00:00,299.992152189,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024244194,0.0,2.19024244194
 12/27  01:00:00,287.769956291,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055849593,0.0,4.36055849593
 12/27  02:00:00,289.465190795,1.68745480749,0.0,0.0,24.9203635341,199.362908273,9.00875090225,6.81821915247,2.19053174978
 12/27  03:00:00,289.892854976,2.10931850936,0.0,0.0,24.9203635341,199.362908273,14.1108821588,11.9203261565,2.1905560023
 12/27  04:00:00,289.474545139,1.68745480749,0.0,0.0,24.9203635341,199.362908273,17.2513541698,15.0609898992,2.19036427063
 12/27  05:00:00,302.124790829,2.10931850936,0.0,0.0,24.9203635341,199.362908273,22.7003918136,20.5100032404,2.19038857322
 12/27  06:00:00,373.684310305,24.223622038,0.0,0.0,49.8407270682,199.362908273,95.1884353374,90.8215701189,4.36686521855
 12/27  07:00:00,433.403112566,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1383.39257968,1379.02779678,4.36478290719
 12/27  08:00:00,525.746222989,33.4966542247,0.0,0.0,149.522181205,199.362908273,2290.35374778,2281.5981858,8.75556197823
 12/27  09:00:00,1054.34035933,33.4966542247,0.0,0.0,448.566543614,448.566543614,663.517185198,645.89703404,17.6201511586
 12/27  10:00:00,1016.93054848,33.7216579354,0.0,0.0,448.566543614,448.566543614,265.103875602,247.461528426,17.6423471759
 12/27  11:00:00,970.739224556,36.7005103717,0.0,0.0,448.566543614,448.566543614,143.748290261,123.894580764,19.8537094963
 12/27  12:00:00,974.196946771,40.2217633519,0.0,0.0,448.566543614,448.566543614,116.959681732,94.8213007908,22.1383809413
 12/27  13:00:00,924.987746227,40.8507167766,0.0,0.0,448.566543614,398.725816546,127.492643948,100.805651394,26.6869925534
 12/27  14:00:00,974.873700878,40.9381700453,0.0,0.0,448.566543614,448.566543614,104.507424788,77.855841302,26.6515834864
 12/27  15:00:00,974.813498102,40.9381700453,0.0,0.0,448.566543614,448.566543614,61.0930544457,43.4823009921,17.6107534536
 12/27  16:00:00,974.352350426,40.4890534119,0.0,0.0,448.566543614,448.566543614,51.1008100339,35.6983719702,15.4024380637
 12/27  17:00:00,1027.57392053,36.2602783509,0.0,0.0,448.566543614,448.566543614,65.9180552979,46.0180481155,19.9000071824
 12/27  18:00:00,954.729480301,33.4966542247,0.0,0.0,348.885089477,398.725816546,112.805967664,99.6392608657,13.1667067986
 12/27  19:00:00,755.439026377,33.4966542247,0.0,0.0,249.203635341,299.044362409,177.98600652,167.037693446,10.9483130734
 12/27  20:00:00,731.260864692,33.4966542247,0.0,0.0,249.203635341,299.044362409,412.516787458,405.956923212,6.55986424627
 12/27  21:00:00,581.883968628,33.4966542247,0.0,0.0,149.522181205,249.203635341,533.133459031,524.386612807,8.74684622316
 12/27  22:00:00,557.700186161,33.4966542247,0.0,0.0,149.522181205,249.203635341,740.542160904,736.175403471,4.36675743257
 12/27  23:00:00,349.356912793,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042677205,0.0,2.19042677205
 12/27  24:00:00,299.992153906,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045014262,0.0,2.19045014262
 12/28  01:00:00,287.769957888,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098331293,0.0,4.36098331293
 12/28  02:00:00,289.039644728,1.26559110562,0.0,0.0,24.9203635341,199.362908273,5.47222430612,3.28169156666,2.19053273946
 12/28  03:00:00,289.889194273,2.10931850936,0.0,0.0,24.9203635341,199.362908273,10.1515496166,7.96098778081,2.1905618358
 12/28  04:00:00,289.469626033,1.68745480749,0.0,0.0,24.9203635341,199.362908273,12.0162377141,9.82571961809,2.19051809605
 12/28  05:00:00,302.12520598,2.10931850936,0.0,0.0,24.9203635341,199.362908273,23.4834701708,19.1226389802,4.3608311906
 12/28  06:00:00,351.06748769,1.68745480749,0.0,0.0,49.8407270682,199.362908273,19.6416073301,17.4481159692,2.19349136095
 12/28  07:00:00,433.037581178,33.4966542247,0.0,0.0,49.8407270682,199.362908273,993.203868302,988.839277673,4.36459062928
 12/28  08:00:00,524.487648842,33.4966542247,0.0,0.0,149.522181205,199.362908273,1755.08696121,1746.33154859,8.75541262309
 12/28  09:00:00,1054.13386191,33.4966542247,0.0,0.0,448.566543614,448.566543614,643.893247138,626.273334743,17.6199123952
 12/28  10:00:00,1017.01742836,33.9506363398,0.0,0.0,448.566543614,448.566543614,206.577986732,188.93515903,17.6428277021
 12/28  11:00:00,971.07412491,37.0761626555,0.0,0.0,448.566543614,448.566543614,124.22333561,104.369824106,19.8535115035
 12/28  12:00:00,974.316146677,40.3634932435,0.0,0.0,448.566543614,448.566543614,104.230521951,82.092954457,22.1375674936
 12/28  13:00:00,924.711501518,40.6002210206,0.0,0.0,448.566543614,398.725816546,112.703965185,83.7912468006,28.9127183842
 12/28  14:00:00,972.249127469,38.3434539351,0.0,0.0,448.566543614,448.566543614,80.5324350441,56.103145596,24.4292894482
 12/28  15:00:00,974.572206302,40.717064707,0.0,0.0,448.566543614,448.566543614,45.6760388265,28.0649760935,17.611062733
 12/28  16:00:00,974.467784875,40.6180763901,0.0,0.0,448.566543614,448.566543614,40.2577425795,24.8533907882,15.4043517912
 12/28  17:00:00,1027.65340958,36.3487364424,0.0,0.0,448.566543614,448.566543614,60.2099182271,38.1000699295,22.1098482976
 12/28  18:00:00,954.718657003,33.4966542247,0.0,0.0,348.885089477,398.725816546,101.740414124,88.5800001262,13.1604139976
 12/28  19:00:00,755.422556874,33.4966542247,0.0,0.0,249.203635341,299.044362409,157.848393501,149.084863863,8.76352963844
 12/28  20:00:00,731.101262539,33.4966542247,0.0,0.0,249.203635341,299.044362409,272.371414442,263.631992206,8.73942223643
 12/28  21:00:00,581.678462031,33.4966542247,0.0,0.0,149.522181205,249.203635341,363.810618602,357.245207909,6.56541069352
 12/28  22:00:00,557.397247488,33.4966542247,0.0,0.0,149.522181205,249.203635341,518.116120319,513.749200689,4.36691962916
 12/28  23:00:00,349.356914879,0.0,0.0,0.0,49.8407270682,199.362908273,4.360926947,0.0,4.360926947
 12/28  24:00:00,299.992155559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039701253,0.0,2.19039701253
 12/29  01:00:00,287.769959188,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904300195,0.0,2.1904300195
 12/29  02:00:00,287.769959239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046085719,0.0,2.19046085719
 12/29  03:00:00,289.039853176,1.26559110562,0.0,0.0,24.9203635341,199.362908273,5.99757256745,3.80708083098,2.19049173647
 12/29  04:00:00,289.88904355,2.10931850936,0.0,0.0,24.9203635341,199.362908273,13.0137539101,8.65267582427,4.36107808583
 12/29  05:00:00,301.689403079,1.68745480749,0.0,0.0,24.9203635341,199.362908273,10.8807924649,8.69020792383,2.19058454105
 12/29  06:00:00,351.485831779,2.10931850936,0.0,0.0,49.8407270682,199.362908273,20.4598714579,16.093319441,4.36655201693
 12/29  07:00:00,432.717762249,33.4966542247,0.0,0.0,49.8407270682,199.362908273,827.902422958,825.710146322,2.19227663684
 12/29  08:00:00,523.301982082,33.4966542247,0.0,0.0,149.522181205,199.362908273,1241.3917001,1230.45240555,10.9392945494
 12/29  09:00:00,1053.55746139,33.4966542247,0.0,0.0,448.566543614,448.566543614,487.880377914,472.461420686,15.4189572273
 12/29  10:00:00,1017.13825611,34.2072565958,0.0,0.0,448.566543614,448.566543614,176.252160011,156.404895935,19.8472640758
 12/29  11:00:00,971.922607559,37.9679554335,0.0,0.0,448.566543614,448.566543614,117.242862158,99.5934104836,17.6494516748
 12/29  12:00:00,974.586618377,40.6550679743,0.0,0.0,448.566543614,448.566543614,107.710144225,83.3579624055,24.3521818194
 12/29  13:00:00,924.988838089,40.8877170559,0.0,0.0,448.566543614,398.725816546,117.625059578,90.9422069623,26.6828526159
 12/29  14:00:00,974.841755838,40.9381700453,0.0,0.0,448.566543614,448.566543614,90.1771661755,63.5285636382,26.6486025373
 12/29  15:00:00,974.71761525,40.8656904219,0.0,0.0,448.566543614,448.566543614,45.0689110128,29.657947743,15.4109632698
 12/29  16:00:00,973.888583817,40.0457785696,0.0,0.0,448.566543614,448.566543614,40.2388067647,22.6354176447,17.6033891201
 12/29  17:00:00,1026.32756758,35.0149853556,0.0,0.0,448.566543614,448.566543614,70.1865591665,50.2843954926,19.9021636739
 12/29  18:00:00,954.715448264,33.4966542247,0.0,0.0,348.885089477,398.725816546,110.761260855,97.5952873988,13.1659734561
 12/29  19:00:00,755.417307646,33.4966542247,0.0,0.0,249.203635341,299.044362409,172.989392706,162.039545885,10.9498468204
 12/29  20:00:00,731.097591618,33.4966542247,0.0,0.0,249.203635341,299.044362409,292.418977875,285.859397237,6.55958063829
 12/29  21:00:00,581.695420053,33.4966542247,0.0,0.0,149.522181205,249.203635341,409.886763311,401.139170903,8.74759240823
 12/29  22:00:00,557.400854975,33.4966542247,0.0,0.0,149.522181205,249.203635341,548.306377,543.939769933,4.36660706669
 12/29  23:00:00,349.356916089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052917045,0.0,2.19052917045
 12/29  24:00:00,299.99215713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037992254,0.0,2.19037992254
 12/30  01:00:00,237.929234024,0.0,0.0,0.0,24.9203635341,149.522181205,4.36086302165,0.0,4.36086302165
 12/30  02:00:00,239.62313966,1.68745480749,0.0,0.0,24.9203635341,149.522181205,8.15792583637,5.96736959029,2.19055624609
 12/30  03:00:00,240.049531627,2.10931850936,0.0,0.0,24.9203635341,149.522181205,12.3605647263,10.1699742517,2.19059047456
 12/30  04:00:00,239.633062439,1.68745480749,0.0,0.0,24.9203635341,149.522181205,17.3757627624,15.1852114805,2.19055128191
 12/30  05:00:00,252.284435105,2.10931850936,0.0,0.0,24.9203635341,149.522181205,26.3254570424,21.9646116724,4.36084536999
 12/30  06:00:00,276.322239256,1.68745480749,0.0,0.0,24.9203635341,149.522181205,36.854678876,34.6611931198,2.19348575619
 12/30  07:00:00,432.907317982,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1001.22483593,996.860245804,4.36459012614
 12/30  08:00:00,425.184171086,33.4966542247,0.0,0.0,49.8407270682,199.362908273,1934.00080029,1927.45207313,6.54872715785
 12/30  09:00:00,655.784890384,33.4966542247,0.0,0.0,249.203635341,249.203635341,757.530174528,750.969605592,6.56056893609
 12/30  10:00:00,618.097793172,33.5233117534,0.0,0.0,249.203635341,249.203635341,307.20823138,296.257361246,10.9508701336
 12/30  11:00:00,571.129207029,35.7523722574,0.0,0.0,249.203635341,249.203635341,177.984179111,169.227526087,8.75665302452
 12/30  12:00:00,574.794972234,39.4769491921,0.0,0.0,249.203635341,249.203635341,162.152061007,151.193050761,10.9590102451
 12/30  13:00:00,576.066532768,40.785891932,0.0,0.0,249.203635341,249.203635341,151.150812088,140.206418829,10.9443932592
 12/30  14:00:00,576.115392109,40.8597035644,0.0,0.0,249.203635341,249.203635341,140.411129327,131.655469316,8.75566001104
 12/30  15:00:00,325.698565646,39.6544823003,0.0,0.0,74.7610906023,174.442544739,140.908857584,134.348775088,6.56008249605
 12/30  16:00:00,322.997602648,36.9735291419,0.0,0.0,74.7610906023,174.442544739,130.861899059,124.306843744,6.55505531441
 12/30  17:00:00,384.418632315,33.5799816876,0.000175691090971,0.0,74.7610906023,174.442544739,208.910581796,200.1739947,8.73658709551
 12/30  18:00:00,381.768786414,33.4966542247,0.0,0.0,24.9203635341,149.522181205,321.73446046,319.542033479,2.19242698152
 12/30  19:00:00,347.930010808,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648481019,0.0,4.3648481019
 12/30  20:00:00,323.485615059,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473477393,0.0,4.36473477393
 12/30  21:00:00,323.485614808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241201014,0.0,2.19241201014
 12/30  22:00:00,299.465445504,0.421863701872,0.0,0.0,24.9203635341,149.522181205,5.68257568369,1.31429510667,4.36828057702
 12/30  23:00:00,276.712945037,2.10931850936,0.0,0.0,24.9203635341,149.522181205,11.8711109777,7.51043422063,4.36067675705
 12/30  24:00:00,251.84802432,1.68745480749,0.0,0.0,24.9203635341,149.522181205,10.9995050271,8.80896922151,2.19053580562
 12/31  01:00:00,240.053454259,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.0488531833,14.8593120665,2.18954111676
 12/31  02:00:00,239.637679731,1.68745480749,0.0,0.0,24.9203635341,149.522181205,22.923802755,20.7341940144,2.18960874051
 12/31  03:00:00,240.065584374,2.10931850936,0.0,0.0,24.9203635341,149.522181205,28.7236436035,26.5340869651,2.18955663839
 12/31  04:00:00,248.705715876,10.7019216997,0.0,0.0,24.9203635341,149.522181205,74.2378997904,72.0483341063,2.18956568405
 12/31  05:00:00,270.40302417,20.1382522938,0.0,0.0,24.9203635341,149.522181205,111.583678198,109.394105642,2.18957255659
 12/31  06:00:00,298.976220583,24.223622038,0.0,0.0,24.9203635341,149.522181205,151.658542955,149.46619263,2.19235032511
 12/31  07:00:00,343.791246374,20.1382522938,0.0,0.0,24.9203635341,149.522181205,163.323589941,161.134012925,2.18957701663
 12/31  08:00:00,338.19834634,24.223622038,0.0,0.0,24.9203635341,149.522181205,210.337240673,208.147654431,2.18958624203
 12/31  09:00:00,320.844869463,20.1382522938,0.00042374489895,0.0,24.9203635341,149.522181205,135.902846872,133.713252636,2.18959423517
 12/31  10:00:00,275.293158039,15.2091551458,0.0,0.0,24.9203635341,149.522181205,78.2700384687,76.0804358214,2.18960264738
 12/31  11:00:00,213.259448627,2.10931850936,0.0,0.0,24.9203635341,149.522181205,37.0461885749,34.8565781899,2.18961038499
 12/31  12:00:00,225.993095007,14.8624152652,0.0,0.0,24.9203635341,149.522181205,20.8862234337,16.5230868617,4.36313657197
 12/31  13:00:00,238.577599227,27.4541046914,0.0,0.0,24.9203635341,149.522181205,12.3274531928,10.1358943939,2.19155879892
 12/31  14:00:00,234.412151834,23.291868024,0.0,0.0,24.9203635341,149.522181205,10.3167274407,5.94773136099,4.3689960797
 12/31  15:00:00,239.144838777,28.0281436472,0.0,0.0,24.9203635341,149.522181205,8.44530693634,4.08216895008,4.36313798626
 12/31  16:00:00,235.383090185,22.3212333037,0.000118502235159,0.0,24.9203635341,149.522181205,5.26451359471,3.07492645097,2.18958714374
 12/31  17:00:00,284.612305637,16.0632031363,0.0,0.0,24.9203635341,149.522181205,7.12500024837,4.9354048417,2.18959540667
 12/31  18:00:00,349.62429676,1.68745480749,0.0,0.0,24.9203635341,149.522181205,9.65099927131,7.46145490802,2.18954436328
 12/31  19:00:00,350.050749384,2.10931850936,0.0,0.0,24.9203635341,149.522181205,13.778228904,11.5886169429,2.18961196101
 12/31  20:00:00,325.184136444,1.68745480749,0.0,0.0,24.9203635341,149.522181205,13.4737395598,11.2841793497,2.18956021004
 12/31  21:00:00,325.607599931,2.10931850936,0.0,0.0,24.9203635341,149.522181205,14.929496484,12.7399269079,2.18956957609
 12/31  22:00:00,300.742190848,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.5421503793,12.1770536726,4.36509670672
 12/31  23:00:00,276.721982264,2.10931850936,0.0,0.0,24.9203635341,149.522181205,17.8384746713,15.6488951472,2.18957952408
 12/31  24:00:00,251.854564505,1.68745480749,0.0,0.0,24.9203635341,149.522181205,16.8233302376,14.6337413867,2.18958885098
